Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,1,21,22,45,0.0,0.0,0.65,7.95,0.0,0.0,0.0
2018,1,21,23,0,0.0,0.0,0.7,7.8,0.0,0.0,0.0
2018,1,21,23,15,0.0,0.0,0.7,7.7,0.0,0.0,0.0
2018,1,21,23,30,0.0,0.0,0.7,7.6,0.0,0.0,0.0
2018,1,21,23,45,0.0,0.0,0.7,7.5,0.0,0.0,0.0
2018,1,22,0,0,0.0,0.0,0.7,7.4,0.0,0.0,0.0
2018,1,22,0,15,0.0,0.0,0.7,7.35,0.0,0.0,0.0
2018,1,22,0,30,0.0,0.0,0.7,7.3,0.0,0.0,0.0
2018,1,22,0,45,0.0,0.0,0.7,7.2,0.0,0.0,0.0
2018,1,22,1,0,0.0,0.0,0.7,7.1,0.0,0.0,0.0
2018,1,22,1,15,0.0,0.0,0.7,7.1,0.0,0.0,0.0
2018,1,22,1,30,0.0,0.0,0.7,7.1,0.0,0.0,0.0
2018,1,22,1,45,0.0,0.0,0.7,7.1,0.0,0.0,0.0
2018,1,22,2,0,0.0,0.0,0.7,7.1,0.0,0.0,0.0
2018,1,22,2,15,0.0,0.0,0.7,7.05,0.0,0.0,0.0
2018,1,22,2,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2018,1,22,2,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2018,1,22,3,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2018,1,22,3,15,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2018,1,22,3,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2018,1,22,3,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2018,1,22,4,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2018,1,22,4,15,0.0,0.0,0.7,6.95,0.0,0.0,0.0
2018,1,22,4,30,0.0,0.0,0.7,6.9,0.0,0.0,0.0
2018,1,22,4,45,0.0,0.0,0.75,6.9,0.0,0.0,0.0
2018,1,22,5,0,0.0,0.0,0.8,6.9,0.0,0.0,0.0
2018,1,22,5,15,0.0,0.0,0.85,6.9,0.0,0.0,0.0
2018,1,22,5,30,0.0,0.0,0.9,6.9,0.0,0.0,0.0
2018,1,22,5,45,0.0,0.0,0.9,6.9,0.0,0.0,0.0
2018,1,22,6,0,0.0,0.0,0.9,6.9,0.0,0.0,0.0
2018,1,22,6,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2018,1,22,6,30,0.0,0.0,0.9,7.1,0.0,0.0,0.0
2018,1,22,6,45,0.0,0.0,0.9,7.2,0.0,0.0,0.0
2018,1,22,7,0,0.0,0.0,0.9,7.3,0.0,0.0,0.0
2018,1,22,7,15,84.0,9.0,1.1,7.8,12.5,8.19,0.0
2018,1,22,7,30,168.0,18.0,1.3,8.3,25.0,108.2,0.0
2018,1,22,7,45,165.0,18.5,1.45,8.8,32.5,150.29,112.23
2018,1,22,8,0,162.0,19.0,1.6,9.3,40.0,145.99,119.58
2018,1,22,8,15,101.5,21.5,1.7,9.65,36.5,103.56,85.24
2018,1,22,8,30,41.0,24.0,1.8,10.0,33.0,51.74,40.28
2018,1,22,8,45,20.5,23.5,1.95,10.35,28.0,37.97,28.0
2018,1,22,9,0,0.0,23.0,2.1,10.7,23.0,20.23,12.01
2018,1,22,9,15,0.0,25.5,2.15,10.95,25.5,22.45,13.9
2018,1,22,9,30,0.0,28.0,2.2,11.2,28.0,24.66,15.77
2018,1,22,9,45,0.0,41.0,2.2,11.5,41.0,36.16,25.63
2018,1,22,10,0,0.0,54.0,2.2,11.8,54.0,47.68,35.41
2018,1,22,10,15,0.5,74.5,2.25,12.05,74.5,66.22,51.09
2018,1,22,10,30,1.0,95.0,2.3,12.3,95.0,85.23,66.99
2018,1,22,10,45,7.0,126.5,2.35,12.5,130.0,118.22,94.58
2018,1,22,11,0,13.0,158.0,2.4,12.7,165.0,150.91,121.53
2018,1,22,11,15,10.5,154.0,2.35,12.85,159.5,144.67,116.01
2018,1,22,11,30,8.0,150.0,2.3,13.0,154.0,138.73,110.86
2018,1,22,11,45,19.0,167.5,2.3,13.15,178.0,159.78,128.13
2018,1,22,12,0,30.0,185.0,2.3,13.3,202.0,183.0,146.91
2018,1,22,12,15,29.0,184.0,2.3,13.4,200.5,178.9,143.28
2018,1,22,12,30,28.0,183.0,2.3,13.5,199.0,174.82,139.77
2018,1,22,12,45,33.5,180.5,2.3,13.6,199.0,172.05,137.28
2018,1,22,13,0,39.0,178.0,2.3,13.7,199.0,168.78,134.32
2018,1,22,13,15,20.0,141.0,2.25,13.75,152.0,128.92,101.87
2018,1,22,13,30,1.0,104.0,2.2,13.8,105.0,91.87,71.75
2018,1,22,13,45,6.5,129.5,2.15,13.8,133.0,114.05,90.15
2018,1,22,14,0,12.0,155.0,2.1,13.8,161.0,134.32,106.78
2018,1,22,14,15,188.0,132.0,2.05,13.65,214.0,124.52,91.12
2018,1,22,14,30,364.0,109.0,2.0,13.5,267.0,101.48,67.84
2018,1,22,14,45,528.0,93.5,1.95,13.35,302.5,68.78,55.7
2018,1,22,15,0,692.0,78.0,1.9,13.2,338.0,54.9,43.55
2018,1,22,15,15,715.5,69.0,1.9,13.2,312.0,54.39,43.21
2018,1,22,15,30,739.0,60.0,1.9,13.2,286.0,48.23,37.75
2018,1,22,15,45,680.5,56.0,1.45,12.1,240.0,45.78,35.73
2018,1,22,16,0,622.0,52.0,1.0,11.0,194.0,39.71,30.34
2018,1,22,16,15,560.5,46.5,1.0,10.35,153.5,36.32,27.14
2018,1,22,16,30,499.0,41.0,1.0,9.7,113.0,32.97,23.77
2018,1,22,16,45,370.0,32.0,1.0,9.1,74.5,26.3,16.89
2018,1,22,17,0,241.0,23.0,1.0,8.5,36.0,19.55,0.93
2018,1,22,17,15,120.5,11.5,1.05,8.25,18.0,10.46,0.0
2018,1,22,17,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2018,1,22,17,45,0.0,0.0,1.1,7.75,0.0,0.0,0.0
2018,1,22,18,0,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2018,1,22,18,15,0.0,0.0,1.1,7.25,0.0,0.0,0.0
2018,1,22,18,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2018,1,22,18,45,0.0,0.0,1.1,6.8,0.0,0.0,0.0
2018,1,22,19,0,0.0,0.0,1.1,6.6,0.0,0.0,0.0
2018,1,22,19,15,0.0,0.0,1.1,6.4,0.0,0.0,0.0
2018,1,22,19,30,0.0,0.0,1.1,6.2,0.0,0.0,0.0
2018,1,22,19,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2018,1,22,20,0,0.0,0.0,1.1,5.8,0.0,0.0,0.0
2018,1,22,20,15,0.0,0.0,1.1,5.7,0.0,0.0,0.0
2018,1,22,20,30,0.0,0.0,1.1,5.6,0.0,0.0,0.0
2018,1,22,20,45,0.0,0.0,1.1,5.45,0.0,0.0,0.0
2018,1,22,21,0,0.0,0.0,1.1,5.3,0.0,0.0,0.0
2018,1,22,21,15,0.0,0.0,1.05,5.25,0.0,0.0,0.0
2018,1,22,21,30,0.0,0.0,1.0,5.2,0.0,0.0,0.0
2018,1,22,21,45,0.0,0.0,1.0,5.1,0.0,0.0,0.0
2018,1,22,22,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2018,1,22,22,15,0.0,0.0,0.95,5.05,0.0,0.0,0.0
2018,1,22,22,30,0.0,0.0,0.9,5.1,0.0,0.0,0.0
2018,1,22,22,45,0.0,0.0,0.85,5.1,0.0,0.0,0.0
2018,1,22,23,0,0.0,0.0,0.8,5.1,0.0,0.0,0.0
2018,1,22,23,15,0.0,0.0,0.8,5.1,0.0,0.0,0.0
2018,1,22,23,30,0.0,0.0,0.8,5.1,0.0,0.0,0.0
2018,1,22,23,45,0.0,0.0,0.75,5.15,0.0,0.0,0.0
2018,1,23,0,0,0.0,0.0,0.7,5.2,0.0,0.0,0.0
2018,1,23,0,15,0.0,0.0,0.75,5.2,0.0,0.0,0.0
2018,1,23,0,30,0.0,0.0,0.8,5.2,0.0,0.0,0.0
2018,1,23,0,45,0.0,0.0,0.8,5.2,0.0,0.0,0.0
2018,1,23,1,0,0.0,0.0,0.8,5.2,0.0,0.0,0.0
2018,1,23,1,15,0.0,0.0,0.9,5.2,0.0,0.0,0.0
2018,1,23,1,30,0.0,0.0,1.0,5.2,0.0,0.0,0.0
2018,1,23,1,45,0.0,0.0,1.15,5.2,0.0,0.0,0.0
2018,1,23,2,0,0.0,0.0,1.3,5.2,0.0,0.0,0.0
2018,1,23,2,15,0.0,0.0,1.3,5.15,0.0,0.0,0.0
2018,1,23,2,30,0.0,0.0,1.3,5.1,0.0,0.0,0.0
2018,1,23,2,45,0.0,0.0,1.3,5.1,0.0,0.0,0.0
2018,1,23,3,0,0.0,0.0,1.3,5.1,0.0,0.0,0.0
2018,1,23,3,15,0.0,0.0,1.3,5.1,0.0,0.0,0.0
2018,1,23,3,30,0.0,0.0,1.3,5.1,0.0,0.0,0.0
2018,1,23,3,45,0.0,0.0,1.35,5.15,0.0,0.0,0.0
2018,1,23,4,0,0.0,0.0,1.4,5.2,0.0,0.0,0.0
2018,1,23,4,15,0.0,0.0,1.45,5.2,0.0,0.0,0.0
2018,1,23,4,30,0.0,0.0,1.5,5.2,0.0,0.0,0.0
2018,1,23,4,45,0.0,0.0,1.55,5.2,0.0,0.0,0.0
2018,1,23,5,0,0.0,0.0,1.6,5.2,0.0,0.0,0.0
2018,1,23,5,15,0.0,0.0,1.6,5.2,0.0,0.0,0.0
2018,1,23,5,30,0.0,0.0,1.6,5.2,0.0,0.0,0.0
2018,1,23,5,45,0.0,0.0,1.55,5.15,0.0,0.0,0.0
2018,1,23,6,0,0.0,0.0,1.5,5.1,0.0,0.0,0.0
2018,1,23,6,15,0.0,0.0,1.45,5.15,0.0,0.0,0.0
2018,1,23,6,30,0.0,0.0,1.4,5.2,0.0,0.0,0.0
2018,1,23,6,45,0.0,0.0,1.35,5.2,0.0,0.0,0.0
2018,1,23,7,0,0.0,0.0,1.3,5.2,0.0,0.0,0.0
2018,1,23,7,15,96.0,10.0,1.25,5.45,14.0,59.44,0.0
2018,1,23,7,30,192.0,20.0,1.2,5.7,28.0,123.6,0.0
2018,1,23,7,45,338.5,30.0,1.2,6.0,66.0,266.66,204.81
2018,1,23,8,0,485.0,40.0,1.2,6.3,104.0,371.99,307.43
2018,1,23,8,15,559.0,46.5,1.2,6.75,147.0,433.64,362.42
2018,1,23,8,30,633.0,53.0,1.2,7.2,190.0,495.82,414.81
2018,1,23,8,45,677.5,58.0,1.2,7.7,233.5,536.92,447.9
2018,1,23,9,0,722.0,63.0,1.2,8.2,277.0,572.51,475.23
2018,1,23,9,15,772.5,64.0,1.2,8.85,322.0,610.22,502.72
2018,1,23,9,30,823.0,65.0,1.2,9.5,367.0,645.33,527.13
2018,1,23,9,45,831.5,69.5,1.2,10.15,400.0,653.59,530.43
2018,1,23,10,0,840.0,74.0,1.2,10.8,433.0,658.67,531.4
2018,1,23,10,15,870.0,73.0,1.2,11.35,467.5,668.28,536.02
2018,1,23,10,30,900.0,72.0,1.2,11.9,502.0,670.1,534.78
2018,1,23,10,45,910.5,73.0,1.15,12.4,526.0,662.64,526.03
2018,1,23,11,0,921.0,74.0,1.1,12.9,550.0,651.77,514.77
2018,1,23,11,15,927.5,75.0,1.05,13.25,567.0,635.06,499.41
2018,1,23,11,30,934.0,76.0,1.0,13.6,584.0,615.05,481.48
2018,1,23,11,45,937.5,76.0,1.0,13.9,592.5,589.14,459.51
2018,1,23,12,0,941.0,76.0,1.0,14.2,601.0,560.23,434.93
2018,1,23,12,15,940.0,76.5,0.95,14.4,601.5,526.76,406.22
2018,1,23,12,30,939.0,77.0,0.9,14.6,602.0,490.78,375.03
2018,1,23,12,45,934.5,77.0,0.8,14.75,594.0,450.58,339.78
2018,1,23,13,0,930.0,77.0,0.7,14.9,586.0,408.47,302.39
2018,1,23,13,15,923.5,76.0,0.6,14.95,570.5,363.14,262.03
2018,1,23,13,30,917.0,75.0,0.5,15.0,555.0,316.5,220.22
2018,1,23,13,45,907.0,74.0,0.4,15.05,532.0,267.98,177.16
2018,1,23,14,0,897.0,73.0,0.3,15.1,509.0,218.9,134.93
2018,1,23,14,15,883.0,71.0,0.4,15.0,479.5,168.18,95.24
2018,1,23,14,30,869.0,69.0,0.5,14.9,450.0,111.8,57.62
2018,1,23,14,45,848.5,67.0,0.6,14.75,414.5,61.45,38.73
2018,1,23,15,0,828.0,65.0,0.7,14.6,379.0,50.57,39.48
2018,1,23,15,15,798.0,62.0,0.7,14.6,338.0,48.98,38.17
2018,1,23,15,30,768.0,59.0,0.7,14.6,297.0,47.43,36.85
2018,1,23,15,45,724.5,55.0,0.7,13.5,253.0,44.99,34.85
2018,1,23,16,0,681.0,51.0,0.7,12.4,209.0,42.6,32.79
2018,1,23,16,15,612.5,45.5,0.75,11.8,164.5,38.8,29.22
2018,1,23,16,30,544.0,40.0,0.8,11.2,120.0,32.05,22.86
2018,1,23,16,45,413.5,31.5,0.85,10.6,80.0,25.77,16.47
2018,1,23,17,0,283.0,23.0,0.9,10.0,40.0,19.43,3.17
2018,1,23,17,15,141.5,11.5,0.9,9.85,20.0,10.46,0.0
2018,1,23,17,30,0.0,0.0,0.9,9.7,0.0,0.0,0.0
2018,1,23,17,45,0.0,0.0,0.9,9.55,0.0,0.0,0.0
2018,1,23,18,0,0.0,0.0,0.9,9.4,0.0,0.0,0.0
2018,1,23,18,15,0.0,0.0,0.9,9.25,0.0,0.0,0.0
2018,1,23,18,30,0.0,0.0,0.9,9.1,0.0,0.0,0.0
2018,1,23,18,45,0.0,0.0,0.9,8.9,0.0,0.0,0.0
2018,1,23,19,0,0.0,0.0,0.9,8.7,0.0,0.0,0.0
2018,1,23,19,15,0.0,0.0,0.9,8.6,0.0,0.0,0.0
2018,1,23,19,30,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2018,1,23,19,45,0.0,0.0,0.9,8.4,0.0,0.0,0.0
2018,1,23,20,0,0.0,0.0,0.9,8.3,0.0,0.0,0.0
2018,1,23,20,15,0.0,0.0,0.9,8.2,0.0,0.0,0.0
2018,1,23,20,30,0.0,0.0,0.9,8.1,0.0,0.0,0.0
2018,1,23,20,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2018,1,23,21,0,0.0,0.0,0.9,7.9,0.0,0.0,0.0
2018,1,23,21,15,0.0,0.0,0.9,7.75,0.0,0.0,0.0
2018,1,23,21,30,0.0,0.0,0.9,7.6,0.0,0.0,0.0
2018,1,23,21,45,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2018,1,23,22,0,0.0,0.0,0.9,7.4,0.0,0.0,0.0
2018,1,23,22,15,0.0,0.0,0.9,7.3,0.0,0.0,0.0
2018,1,23,22,30,0.0,0.0,0.9,7.2,0.0,0.0,0.0
2018,1,23,22,45,0.0,0.0,0.9,7.1,0.0,0.0,0.0
2018,1,23,23,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2018,1,23,23,15,0.0,0.0,0.9,6.85,0.0,0.0,0.0
2018,1,23,23,30,0.0,0.0,0.9,6.7,0.0,0.0,0.0
2018,1,23,23,45,0.0,0.0,0.9,6.55,0.0,0.0,0.0
2018,1,24,0,0,0.0,0.0,0.9,6.4,0.0,0.0,0.0
2018,1,24,0,15,0.0,0.0,0.9,6.35,0.0,0.0,0.0
2018,1,24,0,30,0.0,0.0,0.9,6.3,0.0,0.0,0.0
2018,1,24,0,45,0.0,0.0,0.95,6.2,0.0,0.0,0.0
2018,1,24,1,0,0.0,0.0,1.0,6.1,0.0,0.0,0.0
2018,1,24,1,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2018,1,24,1,30,0.0,0.0,1.0,5.9,0.0,0.0,0.0
2018,1,24,1,45,0.0,0.0,1.0,5.8,0.0,0.0,0.0
2018,1,24,2,0,0.0,0.0,1.0,5.7,0.0,0.0,0.0
2018,1,24,2,15,0.0,0.0,1.0,5.6,0.0,0.0,0.0
2018,1,24,2,30,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2018,1,24,2,45,0.0,0.0,1.05,5.4,0.0,0.0,0.0
2018,1,24,3,0,0.0,0.0,1.1,5.3,0.0,0.0,0.0
2018,1,24,3,15,0.0,0.0,1.1,5.25,0.0,0.0,0.0
2018,1,24,3,30,0.0,0.0,1.1,5.2,0.0,0.0,0.0
2018,1,24,3,45,0.0,0.0,1.1,5.15,0.0,0.0,0.0
2018,1,24,4,0,0.0,0.0,1.1,5.1,0.0,0.0,0.0
2018,1,24,4,15,0.0,0.0,1.1,5.05,0.0,0.0,0.0
2018,1,24,4,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2018,1,24,4,45,0.0,0.0,1.1,4.95,0.0,0.0,0.0
2018,1,24,5,0,0.0,0.0,1.1,4.9,0.0,0.0,0.0
2018,1,24,5,15,0.0,0.0,1.15,4.75,0.0,0.0,0.0
2018,1,24,5,30,0.0,0.0,1.2,4.6,0.0,0.0,0.0
2018,1,24,5,45,0.0,0.0,1.2,4.45,0.0,0.0,0.0
2018,1,24,6,0,0.0,0.0,1.2,4.3,0.0,0.0,0.0
2018,1,24,6,15,0.0,0.0,1.2,4.45,0.0,0.0,0.0
2018,1,24,6,30,0.0,0.0,1.2,4.6,0.0,0.0,0.0
2018,1,24,6,45,0.0,0.0,1.2,4.75,0.0,0.0,0.0
2018,1,24,7,0,0.0,0.0,1.2,4.9,0.0,0.0,0.0
2018,1,24,7,15,20.0,7.5,1.25,5.7,8.5,17.35,0.0
2018,1,24,7,30,40.0,15.0,1.3,6.5,17.0,48.92,0.0
2018,1,24,7,45,80.0,32.0,1.3,7.25,41.0,108.07,81.19
2018,1,24,8,0,120.0,49.0,1.3,8.0,65.0,152.51,125.06
2018,1,24,8,15,149.5,66.5,1.5,8.6,94.0,191.86,160.67
2018,1,24,8,30,179.0,84.0,1.7,9.2,123.0,231.24,195.23
2018,1,24,8,45,233.5,97.5,1.85,9.8,160.0,281.19,237.99
2018,1,24,9,0,288.0,111.0,2.0,10.4,197.0,331.71,279.98
2018,1,24,9,15,324.0,123.0,2.1,10.85,232.5,367.78,308.97
2018,1,24,9,30,360.0,135.0,2.2,11.3,268.0,415.64,346.55
2018,1,24,9,45,341.5,153.5,2.25,11.75,289.5,407.86,338.45
2018,1,24,10,0,323.0,172.0,2.3,12.2,311.0,410.92,339.02
2018,1,24,10,15,244.5,189.5,2.4,12.45,299.0,371.64,305.33
2018,1,24,10,30,166.0,207.0,2.5,12.7,287.0,321.97,263.51
2018,1,24,10,45,154.5,221.0,2.6,13.0,298.0,322.8,263.2
2018,1,24,11,0,143.0,235.0,2.7,13.3,309.0,323.04,262.26
2018,1,24,11,15,146.0,243.0,2.8,13.5,321.0,325.38,263.38
2018,1,24,11,30,149.0,251.0,2.9,13.7,333.0,326.89,263.82
2018,1,24,11,45,139.5,256.0,3.05,13.95,333.5,317.88,255.79
2018,1,24,12,0,130.0,261.0,3.2,14.2,334.0,308.83,247.81
2018,1,24,12,15,161.0,259.5,3.25,14.15,350.0,313.4,250.96
2018,1,24,12,30,192.0,258.0,3.3,14.1,366.0,315.43,251.69
2018,1,24,12,45,176.0,255.0,3.35,14.05,353.0,294.42,234.17
2018,1,24,13,0,160.0,252.0,3.4,14.0,340.0,274.29,217.44
2018,1,24,13,15,236.5,237.0,3.3,13.8,363.5,275.28,215.65
2018,1,24,13,30,313.0,222.0,3.2,13.6,387.0,267.95,205.99
2018,1,24,13,45,345.5,208.0,3.15,13.4,383.0,244.7,184.26
2018,1,24,14,0,378.0,194.0,3.1,13.2,379.0,218.21,160.03
2018,1,24,14,15,330.0,188.5,2.9,12.9,343.5,184.16,134.37
2018,1,24,14,30,282.0,183.0,2.7,12.6,308.0,154.52,114.65
2018,1,24,14,45,214.0,173.0,2.5,12.35,263.5,131.62,103.7
2018,1,24,15,0,146.0,163.0,2.3,12.1,219.0,120.06,101.37
2018,1,24,15,15,198.5,140.5,2.3,12.1,208.0,106.0,89.19
2018,1,24,15,30,251.0,118.0,2.3,12.1,197.0,87.45,72.9
2018,1,24,15,45,270.5,101.0,1.9,11.15,174.5,76.23,63.18
2018,1,24,16,0,290.0,84.0,1.5,10.2,152.0,62.2,50.7
2018,1,24,16,15,250.0,69.0,1.5,9.9,119.0,51.9,41.22
2018,1,24,16,30,210.0,54.0,1.5,9.6,86.0,41.27,31.24
2018,1,24,16,45,156.0,39.0,1.5,9.3,58.0,31.14,21.32
2018,1,24,17,0,102.0,24.0,1.5,9.0,30.0,19.44,5.02
2018,1,24,17,15,56.0,12.5,1.55,9.05,15.5,11.37,0.0
2018,1,24,17,30,10.0,1.0,1.6,9.1,1.0,0.0,0.0
2018,1,24,17,45,5.0,0.5,1.6,9.15,0.5,0.0,0.0
2018,1,24,18,0,0.0,0.0,1.6,9.2,0.0,0.0,0.0
2018,1,24,18,15,0.0,0.0,1.7,9.2,0.0,0.0,0.0
2018,1,24,18,30,0.0,0.0,1.8,9.2,0.0,0.0,0.0
2018,1,24,18,45,0.0,0.0,1.9,9.2,0.0,0.0,0.0
2018,1,24,19,0,0.0,0.0,2.0,9.2,0.0,0.0,0.0
2018,1,24,19,15,0.0,0.0,2.05,9.1,0.0,0.0,0.0
2018,1,24,19,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2018,1,24,19,45,0.0,0.0,2.15,8.95,0.0,0.0,0.0
2018,1,24,20,0,0.0,0.0,2.2,8.9,0.0,0.0,0.0
2018,1,24,20,15,0.0,0.0,2.25,8.75,0.0,0.0,0.0
2018,1,24,20,30,0.0,0.0,2.3,8.6,0.0,0.0,0.0
2018,1,24,20,45,0.0,0.0,2.3,8.45,0.0,0.0,0.0
2018,1,24,21,0,0.0,0.0,2.3,8.3,0.0,0.0,0.0
2018,1,24,21,15,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2018,1,24,21,30,0.0,0.0,2.3,7.7,0.0,0.0,0.0
2018,1,24,21,45,0.0,0.0,2.25,7.45,0.0,0.0,0.0
2018,1,24,22,0,0.0,0.0,2.2,7.2,0.0,0.0,0.0
2018,1,24,22,15,0.0,0.0,2.05,6.95,0.0,0.0,0.0
2018,1,24,22,30,0.0,0.0,1.9,6.7,0.0,0.0,0.0
2018,1,24,22,45,0.0,0.0,1.75,6.5,0.0,0.0,0.0
2018,1,24,23,0,0.0,0.0,1.6,6.3,0.0,0.0,0.0
2018,1,24,23,15,0.0,0.0,1.45,6.05,0.0,0.0,0.0
2018,1,24,23,30,0.0,0.0,1.3,5.8,0.0,0.0,0.0
2018,1,24,23,45,0.0,0.0,1.15,5.55,0.0,0.0,0.0
2018,1,25,0,0,0.0,0.0,1.0,5.3,0.0,0.0,0.0
2018,1,25,0,15,0.0,0.0,1.0,5.1,0.0,0.0,0.0
2018,1,25,0,30,0.0,0.0,1.0,4.9,0.0,0.0,0.0
2018,1,25,0,45,0.0,0.0,1.05,4.7,0.0,0.0,0.0
2018,1,25,1,0,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2018,1,25,1,15,0.0,0.0,1.15,4.5,0.0,0.0,0.0
2018,1,25,1,30,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2018,1,25,1,45,0.0,0.0,1.25,4.45,0.0,0.0,0.0
2018,1,25,2,0,0.0,0.0,1.3,4.4,0.0,0.0,0.0
2018,1,25,2,15,0.0,0.0,1.3,4.45,0.0,0.0,0.0
2018,1,25,2,30,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2018,1,25,2,45,0.0,0.0,1.3,4.55,0.0,0.0,0.0
2018,1,25,3,0,0.0,0.0,1.3,4.6,0.0,0.0,0.0
2018,1,25,3,15,0.0,0.0,1.3,4.55,0.0,0.0,0.0
2018,1,25,3,30,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2018,1,25,3,45,0.0,0.0,1.3,4.45,0.0,0.0,0.0
2018,1,25,4,0,0.0,0.0,1.3,4.4,0.0,0.0,0.0
2018,1,25,4,15,0.0,0.0,1.3,4.3,0.0,0.0,0.0
2018,1,25,4,30,0.0,0.0,1.3,4.2,0.0,0.0,0.0
2018,1,25,4,45,0.0,0.0,1.3,4.1,0.0,0.0,0.0
2018,1,25,5,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2018,1,25,5,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2018,1,25,5,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2018,1,25,5,45,0.0,0.0,1.25,3.95,0.0,0.0,0.0
2018,1,25,6,0,0.0,0.0,1.2,3.9,0.0,0.0,0.0
2018,1,25,6,15,0.0,0.0,1.2,4.1,0.0,0.0,0.0
2018,1,25,6,30,0.0,0.0,1.2,4.3,0.0,0.0,0.0
2018,1,25,6,45,0.0,0.0,1.15,4.5,0.0,0.0,0.0
2018,1,25,7,0,0.0,0.0,1.1,4.7,0.0,0.0,0.0
2018,1,25,7,15,73.5,10.5,1.2,5.35,14.0,48.42,0.0
2018,1,25,7,30,147.0,21.0,1.3,6.0,28.0,127.74,0.0
2018,1,25,7,45,184.0,31.5,1.4,6.65,50.0,180.72,140.31
2018,1,25,8,0,221.0,42.0,1.5,7.3,72.0,215.27,178.94
2018,1,25,8,15,121.5,61.5,1.65,7.55,79.0,166.57,139.59
2018,1,25,8,30,22.0,81.0,1.8,7.8,86.0,104.01,85.24
2018,1,25,8,45,56.5,100.0,1.95,8.05,116.0,146.34,122.74
2018,1,25,9,0,91.0,119.0,2.1,8.3,146.0,200.01,168.96
2018,1,25,9,15,94.5,129.5,2.2,8.45,161.0,210.66,177.6
2018,1,25,9,30,98.0,140.0,2.3,8.6,176.0,221.32,186.17
2018,1,25,9,45,189.0,159.0,2.4,8.75,237.5,300.78,253.45
2018,1,25,10,0,280.0,178.0,2.5,8.9,299.0,390.0,326.43
2018,1,25,10,15,299.5,188.0,2.55,9.0,326.0,407.24,339.13
2018,1,25,10,30,319.0,198.0,2.6,9.1,353.0,422.85,350.71
2018,1,25,10,45,261.5,213.0,2.7,9.15,344.0,392.77,324.71
2018,1,25,11,0,204.0,228.0,2.8,9.2,335.0,354.13,292.15
2018,1,25,11,15,148.0,224.0,2.85,9.25,303.0,308.14,253.68
2018,1,25,11,30,92.0,220.0,2.9,9.3,271.0,257.86,211.64
2018,1,25,11,45,86.0,207.5,3.0,9.4,255.5,237.69,194.79
2018,1,25,12,0,80.0,195.0,3.1,9.5,240.0,218.31,178.47
2018,1,25,12,15,330.0,179.5,3.15,9.55,366.5,327.3,267.26
2018,1,25,12,30,580.0,164.0,3.2,9.6,493.0,415.7,334.54
2018,1,25,12,45,717.5,129.5,3.25,9.7,531.0,413.51,327.84
2018,1,25,13,0,855.0,95.0,3.3,9.8,569.0,401.62,311.74
2018,1,25,13,15,805.5,103.5,3.35,9.85,541.0,352.96,268.27
2018,1,25,13,30,756.0,112.0,3.4,9.9,513.0,303.03,223.93
2018,1,25,13,45,755.0,106.5,3.4,9.95,493.0,258.51,182.7
2018,1,25,14,0,754.0,101.0,3.4,10.0,473.0,213.07,141.57
2018,1,25,14,15,542.5,130.5,3.35,9.9,390.0,166.83,111.94
2018,1,25,14,30,331.0,160.0,3.3,9.8,307.0,144.02,105.04
2018,1,25,14,45,271.5,145.5,3.25,9.75,260.0,110.9,85.92
2018,1,25,15,0,212.0,131.0,3.2,9.7,213.0,95.22,80.27
2018,1,25,15,15,325.0,107.0,3.2,9.7,217.5,75.05,62.37
2018,1,25,15,30,438.0,83.0,3.2,9.7,222.0,59.92,48.84
2018,1,25,15,45,411.5,79.0,2.5,8.9,194.5,57.86,47.16
2018,1,25,16,0,385.0,75.0,1.8,8.1,167.0,55.79,45.35
2018,1,25,16,15,457.5,59.0,1.65,7.4,146.0,46.43,36.71
2018,1,25,16,30,530.0,43.0,1.5,6.7,125.0,34.41,25.49
2018,1,25,16,45,344.0,35.0,1.3,6.05,81.0,28.59,19.54
2018,1,25,17,0,158.0,27.0,1.1,5.4,37.0,21.32,7.78
2018,1,25,17,15,86.5,15.0,1.1,5.35,19.5,13.64,0.0
2018,1,25,17,30,15.0,3.0,1.1,5.3,2.0,0.0,0.0
2018,1,25,17,45,7.5,1.5,1.1,5.25,1.0,0.0,0.0
2018,1,25,18,0,0.0,0.0,1.1,5.2,0.0,0.0,0.0
2018,1,25,18,15,0.0,0.0,1.1,5.2,0.0,0.0,0.0
2018,1,25,18,30,0.0,0.0,1.1,5.2,0.0,0.0,0.0
2018,1,25,18,45,0.0,0.0,1.1,5.15,0.0,0.0,0.0
2018,1,25,19,0,0.0,0.0,1.1,5.1,0.0,0.0,0.0
2018,1,25,19,15,0.0,0.0,1.05,5.1,0.0,0.0,0.0
2018,1,25,19,30,0.0,0.0,1.0,5.1,0.0,0.0,0.0
2018,1,25,19,45,0.0,0.0,1.0,5.1,0.0,0.0,0.0
2018,1,25,20,0,0.0,0.0,1.0,5.1,0.0,0.0,0.0
2018,1,25,20,15,0.0,0.0,1.0,5.05,0.0,0.0,0.0
2018,1,25,20,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2018,1,25,20,45,0.0,0.0,1.05,4.9,0.0,0.0,0.0
2018,1,25,21,0,0.0,0.0,1.1,4.8,0.0,0.0,0.0
2018,1,25,21,15,0.0,0.0,1.1,4.75,0.0,0.0,0.0
2018,1,25,21,30,0.0,0.0,1.1,4.7,0.0,0.0,0.0
2018,1,25,21,45,0.0,0.0,1.1,4.65,0.0,0.0,0.0
2018,1,25,22,0,0.0,0.0,1.1,4.6,0.0,0.0,0.0
2018,1,25,22,15,0.0,0.0,1.1,4.6,0.0,0.0,0.0
2018,1,25,22,30,0.0,0.0,1.1,4.6,0.0,0.0,0.0
2018,1,25,22,45,0.0,0.0,1.1,4.55,0.0,0.0,0.0
2018,1,25,23,0,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2018,1,25,23,15,0.0,0.0,1.05,4.45,0.0,0.0,0.0
2018,1,25,23,30,0.0,0.0,1.0,4.4,0.0,0.0,0.0
2018,1,25,23,45,0.0,0.0,1.0,4.35,0.0,0.0,0.0
2018,1,26,0,0,0.0,0.0,1.0,4.3,0.0,0.0,0.0
2018,1,26,0,15,0.0,0.0,1.0,4.3,0.0,0.0,0.0
2018,1,26,0,30,0.0,0.0,1.0,4.3,0.0,0.0,0.0
2018,1,26,0,45,0.0,0.0,1.0,4.25,0.0,0.0,0.0
2018,1,26,1,0,0.0,0.0,1.0,4.2,0.0,0.0,0.0
2018,1,26,1,15,0.0,0.0,1.0,4.25,0.0,0.0,0.0
2018,1,26,1,30,0.0,0.0,1.0,4.3,0.0,0.0,0.0
2018,1,26,1,45,0.0,0.0,1.0,4.3,0.0,0.0,0.0
2018,1,26,2,0,0.0,0.0,1.0,4.3,0.0,0.0,0.0
2018,1,26,2,15,0.0,0.0,0.95,4.3,0.0,0.0,0.0
2018,1,26,2,30,0.0,0.0,0.9,4.3,0.0,0.0,0.0
2018,1,26,2,45,0.0,0.0,0.9,4.3,0.0,0.0,0.0
2018,1,26,3,0,0.0,0.0,0.9,4.3,0.0,0.0,0.0
2018,1,26,3,15,0.0,0.0,0.9,4.3,0.0,0.0,0.0
2018,1,26,3,30,0.0,0.0,0.9,4.3,0.0,0.0,0.0
2018,1,26,3,45,0.0,0.0,0.9,4.25,0.0,0.0,0.0
2018,1,26,4,0,0.0,0.0,0.9,4.2,0.0,0.0,0.0
2018,1,26,4,15,0.0,0.0,0.9,4.2,0.0,0.0,0.0
2018,1,26,4,30,0.0,0.0,0.9,4.2,0.0,0.0,0.0
2018,1,26,4,45,0.0,0.0,0.9,4.2,0.0,0.0,0.0
2018,1,26,5,0,0.0,0.0,0.9,4.2,0.0,0.0,0.0
2018,1,26,5,15,0.0,0.0,0.95,4.2,0.0,0.0,0.0
2018,1,26,5,30,0.0,0.0,1.0,4.2,0.0,0.0,0.0
2018,1,26,5,45,0.0,0.0,1.0,4.2,0.0,0.0,0.0
2018,1,26,6,0,0.0,0.0,1.0,4.2,0.0,0.0,0.0
2018,1,26,6,15,0.0,0.0,1.0,4.25,0.0,0.0,0.0
2018,1,26,6,30,0.0,0.0,1.0,4.3,0.0,0.0,0.0
2018,1,26,6,45,0.0,0.0,1.05,4.35,0.0,0.0,0.0
2018,1,26,7,0,0.0,0.0,1.1,4.4,0.0,0.0,0.0
2018,1,26,7,15,118.5,11.0,1.1,4.75,16.5,72.95,0.0
2018,1,26,7,30,237.0,22.0,1.1,5.1,33.0,176.82,0.0
2018,1,26,7,45,376.5,30.5,1.1,5.45,71.5,292.57,230.57
2018,1,26,8,0,516.0,39.0,1.1,5.8,110.0,394.1,326.83
2018,1,26,8,15,578.0,45.5,1.25,6.35,152.5,449.27,376.64
2018,1,26,8,30,640.0,52.0,1.4,6.9,195.0,504.76,424.12
2018,1,26,8,45,689.5,56.5,1.55,7.45,240.0,544.76,457.29
2018,1,26,9,0,739.0,61.0,1.7,8.0,285.0,588.56,491.82
2018,1,26,9,15,730.0,69.5,1.75,8.45,316.5,595.47,495.64
2018,1,26,9,30,721.0,78.0,1.8,8.9,348.0,602.89,499.55
2018,1,26,9,45,615.5,108.5,1.85,9.4,355.0,563.26,465.4
2018,1,26,10,0,510.0,139.0,1.9,9.9,362.0,514.48,424.41
2018,1,26,10,15,609.0,126.0,1.85,10.2,410.0,564.4,462.68
2018,1,26,10,30,708.0,113.0,1.8,10.5,458.0,605.3,492.41
2018,1,26,10,45,721.0,115.5,1.8,10.8,481.5,602.43,487.81
2018,1,26,11,0,734.0,118.0,1.8,11.1,505.0,596.51,481.16
2018,1,26,11,15,684.5,136.0,1.85,11.35,505.5,565.58,455.22
2018,1,26,11,30,635.0,154.0,1.9,11.6,506.0,533.53,428.52
2018,1,26,11,45,660.0,149.5,1.9,11.85,520.0,520.91,416.89
2018,1,26,12,0,685.0,145.0,1.9,12.1,534.0,504.85,402.1
2018,1,26,12,15,736.5,129.0,1.95,12.15,548.0,487.37,386.26
2018,1,26,12,30,788.0,113.0,2.0,12.2,562.0,466.14,366.59
2018,1,26,12,45,797.0,109.5,2.0,12.3,559.0,432.59,336.5
2018,1,26,13,0,806.0,106.0,2.0,12.4,556.0,396.5,303.66
2018,1,26,13,15,841.0,94.5,2.05,12.4,553.5,359.32,268.76
2018,1,26,13,30,876.0,83.0,2.1,12.4,551.0,317.68,229.2
2018,1,26,13,45,879.0,78.5,2.1,12.35,532.0,274.44,188.84
2018,1,26,14,0,882.0,74.0,2.1,12.3,513.0,225.99,145.14
2018,1,26,14,15,880.5,69.5,2.05,12.15,486.5,175.47,102.78
2018,1,26,14,30,879.0,65.0,2.0,12.0,460.0,124.08,66.21
2018,1,26,14,45,839.5,66.5,2.0,11.8,420.0,68.92,40.03
2018,1,26,15,0,800.0,68.0,2.0,11.6,380.0,52.39,41.54
2018,1,26,15,15,778.0,64.0,2.0,11.6,341.5,50.12,39.62
2018,1,26,15,30,756.0,60.0,2.0,11.6,303.0,47.84,37.64
2018,1,26,15,45,615.0,65.0,1.6,10.55,244.0,48.19,38.15
2018,1,26,16,0,474.0,70.0,1.2,9.5,185.0,53.65,43.19
2018,1,26,16,15,411.5,59.5,1.2,8.75,144.5,46.5,36.62
2018,1,26,16,30,349.0,49.0,1.2,8.0,104.0,39.16,29.68
2018,1,26,16,45,291.0,37.5,1.2,7.25,73.0,30.66,21.36
2018,1,26,17,0,233.0,26.0,1.2,6.5,42.0,21.82,9.26
2018,1,26,17,15,129.0,14.5,1.2,6.3,22.0,13.19,0.0
2018,1,26,17,30,25.0,3.0,1.2,6.1,2.0,0.0,0.0
2018,1,26,17,45,12.5,1.5,1.2,5.85,1.0,0.0,0.0
2018,1,26,18,0,0.0,0.0,1.2,5.6,0.0,0.0,0.0
2018,1,26,18,15,0.0,0.0,1.2,5.4,0.0,0.0,0.0
2018,1,26,18,30,0.0,0.0,1.2,5.2,0.0,0.0,0.0
2018,1,26,18,45,0.0,0.0,1.2,4.95,0.0,0.0,0.0
2018,1,26,19,0,0.0,0.0,1.2,4.7,0.0,0.0,0.0
2018,1,26,19,15,0.0,0.0,1.2,4.6,0.0,0.0,0.0
2018,1,26,19,30,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2018,1,26,19,45,0.0,0.0,1.2,4.35,0.0,0.0,0.0
2018,1,26,20,0,0.0,0.0,1.2,4.2,0.0,0.0,0.0
2018,1,26,20,15,0.0,0.0,1.15,4.15,0.0,0.0,0.0
2018,1,26,20,30,0.0,0.0,1.1,4.1,0.0,0.0,0.0
2018,1,26,20,45,0.0,0.0,1.1,4.05,0.0,0.0,0.0
2018,1,26,21,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2018,1,26,21,15,0.0,0.0,1.1,3.9,0.0,0.0,0.0
2018,1,26,21,30,0.0,0.0,1.1,3.8,0.0,0.0,0.0
2018,1,26,21,45,0.0,0.0,1.1,3.65,0.0,0.0,0.0
2018,1,26,22,0,0.0,0.0,1.1,3.5,0.0,0.0,0.0
2018,1,26,22,15,0.0,0.0,1.1,3.4,0.0,0.0,0.0
2018,1,26,22,30,0.0,0.0,1.1,3.3,0.0,0.0,0.0
2018,1,26,22,45,0.0,0.0,1.1,3.15,0.0,0.0,0.0
2018,1,26,23,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2018,1,26,23,15,0.0,0.0,1.05,3.0,0.0,0.0,0.0
2018,1,26,23,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2018,1,26,23,45,0.0,0.0,1.0,2.95,0.0,0.0,0.0
2018,1,27,0,0,0.0,0.0,1.0,2.9,0.0,0.0,0.0
2018,1,27,0,15,0.0,0.0,1.0,2.85,0.0,0.0,0.0
2018,1,27,0,30,0.0,0.0,1.0,2.8,0.0,0.0,0.0
2018,1,27,0,45,0.0,0.0,1.0,2.7,0.0,0.0,0.0
2018,1,27,1,0,0.0,0.0,1.0,2.6,0.0,0.0,0.0
2018,1,27,1,15,0.0,0.0,1.0,2.55,0.0,0.0,0.0
2018,1,27,1,30,0.0,0.0,1.0,2.5,0.0,0.0,0.0
2018,1,27,1,45,0.0,0.0,1.0,2.4,0.0,0.0,0.0
2018,1,27,2,0,0.0,0.0,1.0,2.3,0.0,0.0,0.0
2018,1,27,2,15,0.0,0.0,1.05,2.2,0.0,0.0,0.0
2018,1,27,2,30,0.0,0.0,1.1,2.1,0.0,0.0,0.0
2018,1,27,2,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2018,1,27,3,0,0.0,0.0,1.1,1.9,0.0,0.0,0.0
2018,1,27,3,15,0.0,0.0,1.1,1.85,0.0,0.0,0.0
2018,1,27,3,30,0.0,0.0,1.1,1.8,0.0,0.0,0.0
2018,1,27,3,45,0.0,0.0,1.1,1.7,0.0,0.0,0.0
2018,1,27,4,0,0.0,0.0,1.1,1.6,0.0,0.0,0.0
2018,1,27,4,15,0.0,0.0,1.1,1.55,0.0,0.0,0.0
2018,1,27,4,30,0.0,0.0,1.1,1.5,0.0,0.0,0.0
2018,1,27,4,45,0.0,0.0,1.1,1.5,0.0,0.0,0.0
2018,1,27,5,0,0.0,0.0,1.1,1.5,0.0,0.0,0.0
2018,1,27,5,15,0.0,0.0,1.15,1.45,0.0,0.0,0.0
2018,1,27,5,30,0.0,0.0,1.2,1.4,0.0,0.0,0.0
2018,1,27,5,45,0.0,0.0,1.2,1.35,0.0,0.0,0.0
2018,1,27,6,0,0.0,0.0,1.2,1.3,0.0,0.0,0.0
2018,1,27,6,15,0.0,0.0,1.2,1.5,0.0,0.0,0.0
2018,1,27,6,30,0.0,0.0,1.2,1.7,0.0,0.0,0.0
2018,1,27,6,45,0.0,0.0,1.15,1.95,0.0,0.0,0.0
2018,1,27,7,0,0.0,0.0,1.1,2.2,0.0,0.0,0.0
2018,1,27,7,15,61.5,9.5,1.35,3.05,12.5,41.46,0.0
2018,1,27,7,30,123.0,19.0,1.6,3.9,25.0,112.8,2.45
2018,1,27,7,45,234.5,31.5,1.8,4.75,59.0,210.4,168.0
2018,1,27,8,0,346.0,44.0,2.0,5.6,93.0,297.38,250.28
2018,1,27,8,15,357.0,59.0,2.15,6.3,125.0,325.21,277.0
2018,1,27,8,30,368.0,74.0,2.3,7.0,157.0,353.93,302.55
2018,1,27,8,45,528.0,69.5,2.4,7.7,216.5,460.76,392.46
2018,1,27,9,0,688.0,65.0,2.5,8.4,276.0,565.52,476.94
2018,1,27,9,15,760.0,61.5,2.65,9.05,324.0,608.86,510.16
2018,1,27,9,30,832.0,58.0,2.8,9.7,372.0,648.19,539.1
2018,1,27,9,45,854.0,59.5,2.9,10.35,409.0,662.6,547.95
2018,1,27,10,0,876.0,61.0,3.0,11.0,446.0,673.95,554.51
2018,1,27,10,15,867.0,67.0,3.15,11.45,470.0,666.54,547.05
2018,1,27,10,30,858.0,73.0,3.3,11.9,494.0,655.96,536.77
2018,1,27,10,45,790.0,95.0,3.4,12.35,497.0,625.69,510.27
2018,1,27,11,0,722.0,117.0,3.5,12.8,500.0,590.63,480.28
2018,1,27,11,15,816.0,95.5,3.6,13.05,540.5,605.14,490.57
2018,1,27,11,30,910.0,74.0,3.7,13.3,581.0,612.23,494.31
2018,1,27,11,45,901.5,77.5,3.8,13.6,586.5,584.03,469.63
2018,1,27,12,0,893.0,81.0,3.9,13.9,592.0,553.44,442.89
2018,1,27,12,15,904.5,77.5,3.95,14.05,596.0,523.67,416.46
2018,1,27,12,30,916.0,74.0,4.0,14.2,600.0,490.76,386.84
2018,1,27,12,45,854.5,90.0,4.05,14.35,576.0,441.2,344.02
2018,1,27,13,0,793.0,106.0,4.1,14.5,552.0,394.5,303.26
2018,1,27,13,15,844.5,89.5,4.05,14.55,553.5,358.95,268.92
2018,1,27,13,30,896.0,73.0,4.0,14.6,555.0,321.43,231.73
2018,1,27,13,45,848.5,82.5,4.0,14.6,524.5,269.34,185.69
2018,1,27,14,0,801.0,92.0,4.0,14.6,494.0,223.89,146.43
2018,1,27,14,15,736.5,98.5,3.9,14.5,452.0,171.97,105.55
2018,1,27,14,30,672.0,105.0,3.8,14.4,410.0,129.7,77.67
2018,1,27,14,45,736.5,83.5,3.7,14.25,394.0,81.86,50.79
2018,1,27,15,0,801.0,62.0,3.6,14.1,378.0,47.6,36.84
2018,1,27,15,15,797.5,57.0,3.6,14.1,344.0,44.56,34.24
2018,1,27,15,30,794.0,52.0,3.6,14.1,310.0,41.42,31.5
2018,1,27,15,45,697.0,55.0,2.75,12.85,258.0,44.37,34.35
2018,1,27,16,0,600.0,58.0,1.9,11.6,206.0,43.87,34.04
2018,1,27,16,15,510.0,53.0,1.8,10.75,161.0,40.99,31.39
2018,1,27,16,30,420.0,48.0,1.7,9.9,116.0,38.27,28.67
2018,1,27,16,45,319.0,37.0,1.55,9.0,79.0,30.07,20.76
2018,1,27,17,0,218.0,26.0,1.4,8.1,42.0,21.63,9.98
2018,1,27,17,15,118.5,14.5,1.4,7.9,22.0,13.19,0.0
2018,1,27,17,30,19.0,3.0,1.4,7.7,2.0,0.0,0.0
2018,1,27,17,45,9.5,1.5,1.4,7.45,1.0,0.0,0.0
2018,1,27,18,0,0.0,0.0,1.4,7.2,0.0,0.0,0.0
2018,1,27,18,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2018,1,27,18,30,0.0,0.0,1.4,6.8,0.0,0.0,0.0
2018,1,27,18,45,0.0,0.0,1.35,6.6,0.0,0.0,0.0
2018,1,27,19,0,0.0,0.0,1.3,6.4,0.0,0.0,0.0
2018,1,27,19,15,0.0,0.0,1.3,6.25,0.0,0.0,0.0
2018,1,27,19,30,0.0,0.0,1.3,6.1,0.0,0.0,0.0
2018,1,27,19,45,0.0,0.0,1.3,5.95,0.0,0.0,0.0
2018,1,27,20,0,0.0,0.0,1.3,5.8,0.0,0.0,0.0
2018,1,27,20,15,0.0,0.0,1.3,5.65,0.0,0.0,0.0
2018,1,27,20,30,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2018,1,27,20,45,0.0,0.0,1.3,5.35,0.0,0.0,0.0
2018,1,27,21,0,0.0,0.0,1.3,5.2,0.0,0.0,0.0
2018,1,27,21,15,0.0,0.0,1.3,5.1,0.0,0.0,0.0
2018,1,27,21,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2018,1,27,21,45,0.0,0.0,1.3,4.9,0.0,0.0,0.0
2018,1,27,22,0,0.0,0.0,1.3,4.8,0.0,0.0,0.0
2018,1,27,22,15,0.0,0.0,1.35,4.7,0.0,0.0,0.0
2018,1,27,22,30,0.0,0.0,1.4,4.6,0.0,0.0,0.0
2018,1,27,22,45,0.0,0.0,1.4,4.55,0.0,0.0,0.0
2018,1,27,23,0,0.0,0.0,1.4,4.5,0.0,0.0,0.0
2018,1,27,23,15,0.0,0.0,1.4,4.45,0.0,0.0,0.0
2018,1,27,23,30,0.0,0.0,1.4,4.4,0.0,0.0,0.0
2018,1,27,23,45,0.0,0.0,1.45,4.35,0.0,0.0,0.0
2018,1,28,0,0,0.0,0.0,1.5,4.3,0.0,0.0,0.0
2018,1,28,0,15,0.0,0.0,1.5,4.3,0.0,0.0,0.0
2018,1,28,0,30,0.0,0.0,1.5,4.3,0.0,0.0,0.0
2018,1,28,0,45,0.0,0.0,1.5,4.3,0.0,0.0,0.0
2018,1,28,1,0,0.0,0.0,1.5,4.3,0.0,0.0,0.0
2018,1,28,1,15,0.0,0.0,1.5,4.25,0.0,0.0,0.0
2018,1,28,1,30,0.0,0.0,1.5,4.2,0.0,0.0,0.0
2018,1,28,1,45,0.0,0.0,1.5,4.2,0.0,0.0,0.0
2018,1,28,2,0,0.0,0.0,1.5,4.2,0.0,0.0,0.0
2018,1,28,2,15,0.0,0.0,1.45,4.15,0.0,0.0,0.0
2018,1,28,2,30,0.0,0.0,1.4,4.1,0.0,0.0,0.0
2018,1,28,2,45,0.0,0.0,1.4,4.1,0.0,0.0,0.0
2018,1,28,3,0,0.0,0.0,1.4,4.1,0.0,0.0,0.0
2018,1,28,3,15,0.0,0.0,1.35,4.1,0.0,0.0,0.0
2018,1,28,3,30,0.0,0.0,1.3,4.1,0.0,0.0,0.0
2018,1,28,3,45,0.0,0.0,1.3,4.1,0.0,0.0,0.0
2018,1,28,4,0,0.0,0.0,1.3,4.1,0.0,0.0,0.0
2018,1,28,4,15,0.0,0.0,1.3,4.15,0.0,0.0,0.0
2018,1,28,4,30,0.0,0.0,1.3,4.2,0.0,0.0,0.0
2018,1,28,4,45,0.0,0.0,1.3,4.25,0.0,0.0,0.0
2018,1,28,5,0,0.0,0.0,1.3,4.3,0.0,0.0,0.0
2018,1,28,5,15,0.0,0.0,1.3,4.4,0.0,0.0,0.0
2018,1,28,5,30,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2018,1,28,5,45,0.0,0.0,1.3,4.55,0.0,0.0,0.0
2018,1,28,6,0,0.0,0.0,1.3,4.6,0.0,0.0,0.0
2018,1,28,6,15,0.0,0.0,1.25,4.9,0.0,0.0,0.0
2018,1,28,6,30,0.0,0.0,1.2,5.2,0.0,0.0,0.0
2018,1,28,6,45,0.0,0.0,1.2,5.55,0.0,0.0,0.0
2018,1,28,7,0,0.0,0.0,1.2,5.9,0.0,0.0,0.0
2018,1,28,7,15,140.5,11.0,1.25,6.85,18.5,85.31,0.0
2018,1,28,7,30,281.0,22.0,1.3,7.8,37.0,205.69,33.83
2018,1,28,7,45,419.5,29.5,1.35,8.7,77.0,319.27,252.28
2018,1,28,8,0,558.0,37.0,1.4,9.6,117.0,413.34,339.89
2018,1,28,8,15,631.0,43.0,1.5,10.35,163.5,477.57,395.68
2018,1,28,8,30,704.0,49.0,1.6,11.1,210.0,541.86,448.53
2018,1,28,8,45,750.0,52.0,1.7,11.85,255.5,584.17,481.86
2018,1,28,9,0,796.0,55.0,1.8,12.6,301.0,624.67,512.1
2018,1,28,9,15,828.0,57.5,1.75,13.4,344.0,652.82,530.51
2018,1,28,9,30,860.0,60.0,1.7,14.2,387.0,672.73,542.16
2018,1,28,9,45,884.0,60.5,1.7,14.95,425.0,687.31,550.06
2018,1,28,10,0,908.0,61.0,1.7,15.7,463.0,698.78,555.58
2018,1,28,10,15,922.0,62.5,1.7,16.35,494.5,701.29,554.81
2018,1,28,10,30,936.0,64.0,1.7,17.0,526.0,700.31,551.28
2018,1,28,10,45,946.0,65.0,1.65,17.7,551.0,692.54,542.04
2018,1,28,11,0,956.0,66.0,1.6,18.4,576.0,681.22,530.23
2018,1,28,11,15,962.0,66.5,1.55,18.8,593.0,663.33,514.21
2018,1,28,11,30,968.0,67.0,1.5,19.2,610.0,642.04,495.61
2018,1,28,11,45,971.0,67.0,1.45,19.6,619.0,615.21,472.78
2018,1,28,12,0,974.0,67.0,1.4,20.0,628.0,585.28,447.37
2018,1,28,12,15,974.0,67.0,1.35,20.15,629.0,550.87,418.65
2018,1,28,12,30,974.0,67.0,1.3,20.3,630.0,513.78,387.34
2018,1,28,12,45,971.0,67.5,1.3,20.45,623.0,473.38,353.08
2018,1,28,13,0,968.0,68.0,1.3,20.6,616.0,430.83,316.32
2018,1,28,13,15,963.0,67.5,1.3,20.55,601.0,384.75,276.27
2018,1,28,13,30,958.0,67.0,1.3,20.5,586.0,337.11,234.24
2018,1,28,13,45,949.5,65.5,1.3,20.4,563.0,286.42,189.71
2018,1,28,14,0,941.0,64.0,1.3,20.3,540.0,234.98,145.24
2018,1,28,14,15,928.0,63.5,1.25,20.05,510.5,183.17,103.27
2018,1,28,14,30,915.0,63.0,1.2,19.8,481.0,131.43,67.35
2018,1,28,14,45,896.5,61.0,1.2,19.55,444.5,78.68,42.62
2018,1,28,15,0,878.0,59.0,1.2,19.3,408.0,52.3,40.12
2018,1,28,15,15,851.5,57.0,1.2,19.3,367.0,50.64,38.8
2018,1,28,15,30,825.0,55.0,1.2,19.3,326.0,43.92,33.01
2018,1,28,15,45,785.0,52.0,1.1,17.5,281.0,42.19,31.78
2018,1,28,16,0,745.0,49.0,1.0,15.7,236.0,40.51,30.51
2018,1,28,16,15,681.5,44.5,1.05,14.85,189.5,37.48,27.78
2018,1,28,16,30,618.0,40.0,1.1,14.0,143.0,34.53,24.94
2018,1,28,16,45,460.0,33.5,1.15,13.15,96.5,27.01,17.82
2018,1,28,17,0,302.0,27.0,1.2,12.3,50.0,22.54,11.15
2018,1,28,17,15,155.0,14.0,1.2,12.0,25.5,12.73,0.0
2018,1,28,17,30,8.0,1.0,1.2,11.7,1.0,0.0,0.0
2018,1,28,17,45,4.0,0.5,1.15,11.45,0.5,0.0,0.0
2018,1,28,18,0,0.0,0.0,1.1,11.2,0.0,0.0,0.0
2018,1,28,18,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2018,1,28,18,30,0.0,0.0,1.1,10.8,0.0,0.0,0.0
2018,1,28,18,45,0.0,0.0,1.1,10.6,0.0,0.0,0.0
2018,1,28,19,0,0.0,0.0,1.1,10.4,0.0,0.0,0.0
2018,1,28,19,15,0.0,0.0,1.15,10.25,0.0,0.0,0.0
2018,1,28,19,30,0.0,0.0,1.2,10.1,0.0,0.0,0.0
2018,1,28,19,45,0.0,0.0,1.2,9.9,0.0,0.0,0.0
2018,1,28,20,0,0.0,0.0,1.2,9.7,0.0,0.0,0.0
2018,1,28,20,15,0.0,0.0,1.2,9.6,0.0,0.0,0.0
2018,1,28,20,30,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2018,1,28,20,45,0.0,0.0,1.25,9.4,0.0,0.0,0.0
2018,1,28,21,0,0.0,0.0,1.3,9.3,0.0,0.0,0.0
2018,1,28,21,15,0.0,0.0,1.25,9.4,0.0,0.0,0.0
2018,1,28,21,30,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2018,1,28,21,45,0.0,0.0,1.2,9.55,0.0,0.0,0.0
2018,1,28,22,0,0.0,0.0,1.2,9.6,0.0,0.0,0.0
2018,1,28,22,15,0.0,0.0,1.2,9.7,0.0,0.0,0.0
2018,1,28,22,30,0.0,0.0,1.2,9.8,0.0,0.0,0.0
2018,1,28,22,45,0.0,0.0,1.2,9.9,0.0,0.0,0.0
2018,1,28,23,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2018,1,28,23,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2018,1,28,23,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2018,1,28,23,45,0.0,0.0,1.2,10.05,0.0,0.0,0.0
2018,1,29,0,0,0.0,0.0,1.2,10.1,0.0,0.0,0.0
2018,1,29,0,15,0.0,0.0,1.2,9.95,0.0,0.0,0.0
2018,1,29,0,30,0.0,0.0,1.2,9.8,0.0,0.0,0.0
2018,1,29,0,45,0.0,0.0,1.25,9.65,0.0,0.0,0.0
2018,1,29,1,0,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2018,1,29,1,15,0.0,0.0,1.3,9.3,0.0,0.0,0.0
2018,1,29,1,30,0.0,0.0,1.3,9.1,0.0,0.0,0.0
2018,1,29,1,45,0.0,0.0,1.3,8.9,0.0,0.0,0.0
2018,1,29,2,0,0.0,0.0,1.3,8.7,0.0,0.0,0.0
2018,1,29,2,15,0.0,0.0,1.3,8.65,0.0,0.0,0.0
2018,1,29,2,30,0.0,0.0,1.3,8.6,0.0,0.0,0.0
2018,1,29,2,45,0.0,0.0,1.25,8.6,0.0,0.0,0.0
2018,1,29,3,0,0.0,0.0,1.2,8.6,0.0,0.0,0.0
2018,1,29,3,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2018,1,29,3,30,0.0,0.0,1.2,8.4,0.0,0.0,0.0
2018,1,29,3,45,0.0,0.0,1.2,8.3,0.0,0.0,0.0
2018,1,29,4,0,0.0,0.0,1.2,8.2,0.0,0.0,0.0
2018,1,29,4,15,0.0,0.0,1.3,8.15,0.0,0.0,0.0
2018,1,29,4,30,0.0,0.0,1.4,8.1,0.0,0.0,0.0
2018,1,29,4,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2018,1,29,5,0,0.0,0.0,1.5,7.9,0.0,0.0,0.0
2018,1,29,5,15,0.0,0.0,1.55,7.85,0.0,0.0,0.0
2018,1,29,5,30,0.0,0.0,1.6,7.8,0.0,0.0,0.0
2018,1,29,5,45,0.0,0.0,1.6,7.75,0.0,0.0,0.0
2018,1,29,6,0,0.0,0.0,1.6,7.7,0.0,0.0,0.0
2018,1,29,6,15,0.0,0.0,1.55,7.85,0.0,0.0,0.0
2018,1,29,6,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2018,1,29,6,45,0.0,0.0,1.45,8.15,0.0,0.0,0.0
2018,1,29,7,0,0.0,0.0,1.4,8.3,0.0,0.0,0.0
2018,1,29,7,15,2.0,6.0,1.35,8.95,6.0,6.53,0.0
2018,1,29,7,30,4.0,12.0,1.3,9.6,12.0,13.02,0.0
2018,1,29,7,45,8.0,22.0,1.2,10.2,23.0,25.37,15.28
2018,1,29,8,0,12.0,32.0,1.1,10.8,34.0,38.2,27.17
2018,1,29,8,15,6.0,42.5,1.1,11.5,43.5,41.33,30.1
2018,1,29,8,30,0.0,53.0,1.1,12.2,53.0,47.33,35.24
2018,1,29,8,45,13.0,80.5,1.1,12.9,84.5,84.43,67.26
2018,1,29,9,0,26.0,108.0,1.1,13.6,116.0,130.35,105.98
2018,1,29,9,15,109.5,134.5,1.2,14.2,175.5,227.64,187.68
2018,1,29,9,30,193.0,161.0,1.3,14.8,235.0,313.01,256.75
2018,1,29,9,45,207.0,176.5,1.4,15.4,263.0,335.89,273.47
2018,1,29,10,0,221.0,192.0,1.5,16.0,291.0,357.69,289.41
2018,1,29,10,15,191.0,209.0,1.3,16.5,298.5,350.08,280.82
2018,1,29,10,30,161.0,226.0,1.1,17.0,306.0,341.85,271.98
2018,1,29,10,45,146.5,236.5,0.95,17.5,312.0,336.46,265.93
2018,1,29,11,0,132.0,247.0,0.8,18.0,318.0,330.81,259.72
2018,1,29,11,15,165.5,253.5,0.85,18.65,345.0,350.42,274.01
2018,1,29,11,30,199.0,260.0,0.9,19.3,372.0,367.83,286.15
2018,1,29,11,45,228.0,262.5,1.0,19.95,393.0,376.37,291.54
2018,1,29,12,0,257.0,265.0,1.1,20.6,414.0,387.67,298.72
2018,1,29,12,15,301.5,256.0,1.2,20.8,431.0,387.4,297.59
2018,1,29,12,30,346.0,247.0,1.3,21.0,448.0,383.58,293.36
2018,1,29,12,45,238.0,236.5,1.4,21.2,374.0,310.39,237.46
2018,1,29,13,0,130.0,226.0,1.5,21.4,300.0,245.34,188.05
2018,1,29,13,15,111.5,219.5,1.35,21.05,282.0,224.39,171.77
2018,1,29,13,30,93.0,213.0,1.2,20.7,264.0,206.4,157.76
2018,1,29,13,45,63.5,193.0,1.0,20.35,227.0,176.73,135.11
2018,1,29,14,0,34.0,173.0,0.8,20.0,190.0,150.35,115.37
2018,1,29,14,15,66.5,186.0,0.7,19.55,217.5,159.86,121.9
2018,1,29,14,30,99.0,199.0,0.6,19.1,245.0,164.03,124.61
2018,1,29,14,45,71.0,172.0,0.55,18.6,203.5,136.21,105.13
2018,1,29,15,0,43.0,145.0,0.5,18.1,162.0,114.24,93.5
2018,1,29,15,15,60.0,136.5,0.5,18.1,158.0,107.71,88.21
2018,1,29,15,30,77.0,128.0,0.5,18.1,154.0,100.95,82.59
2018,1,29,15,45,60.5,111.5,0.65,17.15,130.0,88.74,72.48
2018,1,29,16,0,44.0,95.0,0.8,16.2,106.0,76.28,61.88
2018,1,29,16,15,34.0,78.0,0.85,15.55,85.5,63.3,50.43
2018,1,29,16,30,24.0,61.0,0.9,14.9,65.0,50.07,38.49
2018,1,29,16,45,14.5,44.0,0.95,14.3,46.0,36.63,26.1
2018,1,29,17,0,5.0,27.0,1.0,13.7,27.0,23.16,12.13
2018,1,29,17,15,14.0,15.0,1.0,13.35,15.0,13.64,0.0
2018,1,29,17,30,23.0,3.0,1.0,13.0,3.0,0.0,0.0
2018,1,29,17,45,11.5,1.5,1.0,12.65,1.5,0.0,0.0
2018,1,29,18,0,0.0,0.0,1.0,12.3,0.0,0.0,0.0
2018,1,29,18,15,0.0,0.0,1.0,12.2,0.0,0.0,0.0
2018,1,29,18,30,0.0,0.0,1.0,12.1,0.0,0.0,0.0
2018,1,29,18,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2018,1,29,19,0,0.0,0.0,1.0,11.9,0.0,0.0,0.0
2018,1,29,19,15,0.0,0.0,0.95,11.9,0.0,0.0,0.0
2018,1,29,19,30,0.0,0.0,0.9,11.9,0.0,0.0,0.0
2018,1,29,19,45,0.0,0.0,0.85,11.9,0.0,0.0,0.0
2018,1,29,20,0,0.0,0.0,0.8,11.9,0.0,0.0,0.0
2018,1,29,20,15,0.0,0.0,0.8,11.9,0.0,0.0,0.0
2018,1,29,20,30,0.0,0.0,0.8,11.9,0.0,0.0,0.0
2018,1,29,20,45,0.0,0.0,0.8,11.95,0.0,0.0,0.0
2018,1,29,21,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2018,1,29,21,15,0.0,0.0,0.8,12.05,0.0,0.0,0.0
2018,1,29,21,30,0.0,0.0,0.8,12.1,0.0,0.0,0.0
2018,1,29,21,45,0.0,0.0,0.8,12.2,0.0,0.0,0.0
2018,1,29,22,0,0.0,0.0,0.8,12.3,0.0,0.0,0.0
2018,1,29,22,15,0.0,0.0,0.75,12.35,0.0,0.0,0.0
2018,1,29,22,30,0.0,0.0,0.7,12.4,0.0,0.0,0.0
2018,1,29,22,45,0.0,0.0,0.65,12.45,0.0,0.0,0.0
2018,1,29,23,0,0.0,0.0,0.6,12.5,0.0,0.0,0.0
2018,1,29,23,15,0.0,0.0,0.6,12.45,0.0,0.0,0.0
2018,1,29,23,30,0.0,0.0,0.6,12.4,0.0,0.0,0.0
2018,1,29,23,45,0.0,0.0,0.6,12.4,0.0,0.0,0.0
2018,1,30,0,0,0.0,0.0,0.6,12.4,0.0,0.0,0.0
2018,1,30,0,15,0.0,0.0,0.65,12.1,0.0,0.0,0.0
2018,1,30,0,30,0.0,0.0,0.7,11.8,0.0,0.0,0.0
2018,1,30,0,45,0.0,0.0,0.75,11.55,0.0,0.0,0.0
2018,1,30,1,0,0.0,0.0,0.8,11.3,0.0,0.0,0.0
2018,1,30,1,15,0.0,0.0,0.9,11.1,0.0,0.0,0.0
2018,1,30,1,30,0.0,0.0,1.0,10.9,0.0,0.0,0.0
2018,1,30,1,45,0.0,0.0,1.05,10.7,0.0,0.0,0.0
2018,1,30,2,0,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2018,1,30,2,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2018,1,30,2,30,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2018,1,30,2,45,0.0,0.0,1.15,10.5,0.0,0.0,0.0
2018,1,30,3,0,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2018,1,30,3,15,0.0,0.0,1.15,10.65,0.0,0.0,0.0
2018,1,30,3,30,0.0,0.0,1.1,10.8,0.0,0.0,0.0
2018,1,30,3,45,0.0,0.0,1.05,10.9,0.0,0.0,0.0
2018,1,30,4,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2018,1,30,4,15,0.0,0.0,0.95,11.2,0.0,0.0,0.0
2018,1,30,4,30,0.0,0.0,0.9,11.4,0.0,0.0,0.0
2018,1,30,4,45,0.0,0.0,0.85,11.55,0.0,0.0,0.0
2018,1,30,5,0,0.0,0.0,0.8,11.7,0.0,0.0,0.0
2018,1,30,5,15,0.0,0.0,0.7,11.65,0.0,0.0,0.0
2018,1,30,5,30,0.0,0.0,0.6,11.6,0.0,0.0,0.0
2018,1,30,5,45,0.0,0.0,0.55,11.55,0.0,0.0,0.0
2018,1,30,6,0,0.0,0.0,0.5,11.5,0.0,0.0,0.0
2018,1,30,6,15,0.0,0.0,0.5,11.45,0.0,0.0,0.0
2018,1,30,6,30,0.0,0.0,0.5,11.4,0.0,0.0,0.0
2018,1,30,6,45,0.0,0.0,0.45,11.35,0.0,0.0,0.0
2018,1,30,7,0,0.0,0.0,0.4,11.3,0.0,0.0,0.0
2018,1,30,7,15,21.0,10.0,0.45,11.6,11.0,20.46,0.0
2018,1,30,7,30,42.0,20.0,0.5,11.9,22.0,53.33,15.12
2018,1,30,7,45,95.5,37.0,0.6,12.2,49.0,124.62,96.57
2018,1,30,8,0,149.0,54.0,0.7,12.5,76.0,178.24,145.27
2018,1,30,8,15,191.5,70.5,0.85,12.85,109.0,225.41,186.56
2018,1,30,8,30,234.0,87.0,1.0,13.2,142.0,273.29,227.28
2018,1,30,8,45,284.0,100.5,1.15,13.6,180.5,322.32,267.89
2018,1,30,9,0,334.0,114.0,1.3,14.0,219.0,384.99,317.92
2018,1,30,9,15,487.0,105.0,1.35,14.45,281.5,478.03,391.72
2018,1,30,9,30,640.0,96.0,1.4,14.9,344.0,578.28,467.79
2018,1,30,9,45,764.0,79.0,1.45,15.35,402.5,638.1,511.44
2018,1,30,10,0,888.0,62.0,1.5,15.8,461.0,692.68,549.52
2018,1,30,10,15,902.5,63.0,1.5,16.4,492.0,695.22,548.43
2018,1,30,10,30,917.0,64.0,1.5,17.0,523.0,694.34,545.43
2018,1,30,10,45,927.5,64.5,1.5,17.6,547.5,686.72,537.0
2018,1,30,11,0,938.0,65.0,1.5,18.2,572.0,675.6,526.02
2018,1,30,11,15,945.0,65.5,1.5,18.65,589.5,658.79,511.14
2018,1,30,11,30,952.0,66.0,1.5,19.1,607.0,638.58,493.65
2018,1,30,11,45,953.5,66.0,1.5,19.6,615.0,611.38,470.78
2018,1,30,12,0,955.0,66.0,1.5,20.1,623.0,581.21,445.41
2018,1,30,12,15,956.0,66.0,1.45,20.4,624.5,547.93,417.34
2018,1,30,12,30,957.0,66.0,1.4,20.7,626.0,511.94,386.69
2018,1,30,12,45,958.0,65.0,1.4,20.95,620.5,472.43,353.03
2018,1,30,13,0,959.0,64.0,1.4,21.2,615.0,430.54,316.7
2018,1,30,13,15,954.5,63.5,1.3,21.3,600.5,385.01,276.71
2018,1,30,13,30,950.0,63.0,1.2,21.4,586.0,337.89,234.86
2018,1,30,13,45,942.5,62.5,1.15,21.5,564.0,288.64,191.33
2018,1,30,14,0,935.0,62.0,1.1,21.6,542.0,238.49,147.71
2018,1,30,14,15,923.5,61.0,0.95,21.45,513.0,186.68,105.36
2018,1,30,14,30,912.0,60.0,0.8,21.3,484.0,134.82,68.5
2018,1,30,14,45,895.0,58.0,0.65,21.1,448.0,82.16,42.19
2018,1,30,15,0,878.0,56.0,0.5,20.9,412.0,50.11,37.93
2018,1,30,15,15,853.0,53.5,0.5,20.9,371.0,48.08,36.32
2018,1,30,15,30,828.0,51.0,0.5,20.9,330.0,45.98,34.58
2018,1,30,15,45,791.0,48.5,0.65,19.25,285.5,43.74,32.91
2018,1,30,16,0,754.0,46.0,0.8,17.6,241.0,37.78,27.87
2018,1,30,16,15,696.0,42.5,0.9,16.7,195.0,35.53,25.88
2018,1,30,16,30,638.0,39.0,1.0,15.8,149.0,33.4,23.82
2018,1,30,16,45,505.0,33.5,1.1,14.85,104.0,29.32,19.81
2018,1,30,17,0,372.0,28.0,1.2,13.9,59.0,23.28,12.69
2018,1,30,17,15,202.0,16.5,1.15,13.5,31.5,15.01,0.0
2018,1,30,17,30,32.0,5.0,1.1,13.1,4.0,0.0,0.0
2018,1,30,17,45,16.0,2.5,1.1,12.7,2.0,0.0,0.0
2018,1,30,18,0,0.0,0.0,1.1,12.3,0.0,0.0,0.0
2018,1,30,18,15,0.0,0.0,1.1,12.15,0.0,0.0,0.0
2018,1,30,18,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2018,1,30,18,45,0.0,0.0,1.1,11.8,0.0,0.0,0.0
2018,1,30,19,0,0.0,0.0,1.1,11.6,0.0,0.0,0.0
2018,1,30,19,15,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2018,1,30,19,30,0.0,0.0,1.0,11.4,0.0,0.0,0.0
2018,1,30,19,45,0.0,0.0,1.0,11.3,0.0,0.0,0.0
2018,1,30,20,0,0.0,0.0,1.0,11.2,0.0,0.0,0.0
2018,1,30,20,15,0.0,0.0,0.95,11.1,0.0,0.0,0.0
2018,1,30,20,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2018,1,30,20,45,0.0,0.0,0.9,10.85,0.0,0.0,0.0
2018,1,30,21,0,0.0,0.0,0.9,10.7,0.0,0.0,0.0
2018,1,30,21,15,0.0,0.0,0.9,10.6,0.0,0.0,0.0
2018,1,30,21,30,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2018,1,30,21,45,0.0,0.0,0.9,10.35,0.0,0.0,0.0
2018,1,30,22,0,0.0,0.0,0.9,10.2,0.0,0.0,0.0
2018,1,30,22,15,0.0,0.0,0.9,10.05,0.0,0.0,0.0
2018,1,30,22,30,0.0,0.0,0.9,9.9,0.0,0.0,0.0
2018,1,30,22,45,0.0,0.0,0.95,9.8,0.0,0.0,0.0
2018,1,30,23,0,0.0,0.0,1.0,9.7,0.0,0.0,0.0
2018,1,30,23,15,0.0,0.0,1.0,9.6,0.0,0.0,0.0
2018,1,30,23,30,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2018,1,30,23,45,0.0,0.0,1.0,9.45,0.0,0.0,0.0
2018,1,31,0,0,0.0,0.0,1.0,9.4,0.0,0.0,0.0
2018,1,31,0,15,0.0,0.0,1.0,9.25,0.0,0.0,0.0
2018,1,31,0,30,0.0,0.0,1.0,9.1,0.0,0.0,0.0
2018,1,31,0,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2018,1,31,1,0,0.0,0.0,1.0,8.9,0.0,0.0,0.0
2018,1,31,1,15,0.0,0.0,1.0,8.75,0.0,0.0,0.0
2018,1,31,1,30,0.0,0.0,1.0,8.6,0.0,0.0,0.0
2018,1,31,1,45,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2018,1,31,2,0,0.0,0.0,1.0,8.4,0.0,0.0,0.0
2018,1,31,2,15,0.0,0.0,0.95,8.35,0.0,0.0,0.0
2018,1,31,2,30,0.0,0.0,0.9,8.3,0.0,0.0,0.0
2018,1,31,2,45,0.0,0.0,0.9,8.25,0.0,0.0,0.0
2018,1,31,3,0,0.0,0.0,0.9,8.2,0.0,0.0,0.0
2018,1,31,3,15,0.0,0.0,0.85,8.25,0.0,0.0,0.0
2018,1,31,3,30,0.0,0.0,0.8,8.3,0.0,0.0,0.0
2018,1,31,3,45,0.0,0.0,0.8,8.3,0.0,0.0,0.0
2018,1,31,4,0,0.0,0.0,0.8,8.3,0.0,0.0,0.0
2018,1,31,4,15,0.0,0.0,0.8,8.3,0.0,0.0,0.0
2018,1,31,4,30,0.0,0.0,0.8,8.3,0.0,0.0,0.0
2018,1,31,4,45,0.0,0.0,0.8,8.25,0.0,0.0,0.0
2018,1,31,5,0,0.0,0.0,0.8,8.2,0.0,0.0,0.0
2018,1,31,5,15,0.0,0.0,0.85,8.15,0.0,0.0,0.0
2018,1,31,5,30,0.0,0.0,0.9,8.1,0.0,0.0,0.0
2018,1,31,5,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2018,1,31,6,0,0.0,0.0,0.9,7.9,0.0,0.0,0.0
2018,1,31,6,15,0.0,0.0,0.9,7.95,0.0,0.0,0.0
2018,1,31,6,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2018,1,31,6,45,0.0,0.0,0.95,8.05,0.0,0.0,0.0
2018,1,31,7,0,0.0,0.0,1.0,8.1,0.0,0.0,0.0
2018,1,31,7,15,160.0,11.5,1.0,8.9,21.0,97.48,0.0
2018,1,31,7,30,320.0,23.0,1.0,9.7,42.0,235.42,103.96
2018,1,31,7,45,456.0,30.5,1.05,10.5,84.5,346.14,275.01
2018,1,31,8,0,592.0,38.0,1.1,11.3,127.0,441.36,360.09
2018,1,31,8,15,662.5,42.5,1.15,11.85,174.0,503.71,413.16
2018,1,31,8,30,733.0,47.0,1.2,12.4,221.0,565.79,463.16
2018,1,31,8,45,777.0,50.5,1.3,13.0,268.0,608.17,495.66
2018,1,31,9,0,821.0,54.0,1.4,13.6,315.0,648.76,525.2
2018,1,31,9,15,850.5,55.5,1.3,14.3,358.0,668.7,536.53
2018,1,31,9,30,880.0,57.0,1.2,15.0,401.0,691.77,549.72
2018,1,31,9,45,882.5,61.5,1.15,15.75,434.0,696.88,549.86
2018,1,31,10,0,885.0,66.0,1.1,16.5,467.0,698.67,547.8
2018,1,31,10,15,882.5,71.5,1.15,17.0,494.0,694.86,543.41
2018,1,31,10,30,880.0,77.0,1.2,17.5,521.0,687.72,536.34
2018,1,31,10,45,923.0,71.0,1.25,18.05,556.0,694.53,539.3
2018,1,31,11,0,966.0,65.0,1.3,18.6,591.0,697.03,538.8
2018,1,31,11,15,971.5,66.0,1.45,18.85,608.5,679.26,524.89
2018,1,31,11,30,977.0,67.0,1.6,19.1,626.0,658.06,508.27
2018,1,31,11,45,979.5,67.0,1.75,19.4,635.0,630.7,486.62
2018,1,31,12,0,982.0,67.0,1.9,19.7,644.0,600.24,462.09
2018,1,31,12,15,977.0,69.0,1.95,19.75,644.0,564.97,433.25
2018,1,31,12,30,972.0,71.0,2.0,19.8,644.0,527.25,401.85
2018,1,31,12,45,963.5,73.0,2.1,19.85,635.5,485.77,366.98
2018,1,31,13,0,955.0,75.0,2.2,19.9,627.0,442.5,329.77
2018,1,31,13,15,950.0,74.0,2.25,19.8,612.0,396.21,289.34
2018,1,31,13,30,945.0,73.0,2.3,19.7,597.0,348.41,246.85
2018,1,31,13,45,936.5,72.0,2.3,19.6,574.0,298.42,202.27
2018,1,31,14,0,928.0,71.0,2.3,19.5,551.0,247.65,157.59
2018,1,31,14,15,914.0,69.5,2.25,19.25,520.5,195.1,114.01
2018,1,31,14,30,900.0,68.0,2.2,19.0,490.0,142.8,75.9
2018,1,31,14,45,878.5,66.0,2.15,18.7,452.5,90.25,48.4
2018,1,31,15,0,857.0,64.0,2.1,18.4,415.0,49.11,37.45
2018,1,31,15,15,800.0,64.0,2.1,18.4,366.0,49.66,38.06
2018,1,31,15,30,743.0,64.0,2.1,18.4,317.0,50.44,38.83
2018,1,31,15,45,696.5,59.5,1.6,16.85,271.0,47.7,36.72
2018,1,31,16,0,650.0,55.0,1.1,15.3,225.0,44.97,34.54
2018,1,31,16,15,553.5,51.5,1.1,14.45,177.0,39.31,29.5
2018,1,31,16,30,457.0,48.0,1.1,13.6,129.0,37.69,27.88
2018,1,31,16,45,378.0,38.5,1.15,12.75,92.0,30.92,21.46
2018,1,31,17,0,299.0,29.0,1.2,11.9,55.0,23.96,13.76
2018,1,31,17,15,175.5,17.5,1.2,11.6,30.5,15.92,0.0
2018,1,31,17,30,52.0,6.0,1.2,11.3,6.0,5.46,0.0
2018,1,31,17,45,26.0,3.0,1.2,11.05,3.0,0.0,0.0
2018,1,31,18,0,0.0,0.0,1.2,10.8,0.0,0.0,0.0
2018,1,31,18,15,0.0,0.0,1.15,10.7,0.0,0.0,0.0
2018,1,31,18,30,0.0,0.0,1.1,10.6,0.0,0.0,0.0
2018,1,31,18,45,0.0,0.0,1.05,10.45,0.0,0.0,0.0
2018,1,31,19,0,0.0,0.0,1.0,10.3,0.0,0.0,0.0
2018,1,31,19,15,0.0,0.0,1.0,10.25,0.0,0.0,0.0
2018,1,31,19,30,0.0,0.0,1.0,10.2,0.0,0.0,0.0
2018,1,31,19,45,0.0,0.0,0.95,10.2,0.0,0.0,0.0
2018,1,31,20,0,0.0,0.0,0.9,10.2,0.0,0.0,0.0
2018,1,31,20,15,0.0,0.0,0.9,10.1,0.0,0.0,0.0
2018,1,31,20,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2018,1,31,20,45,0.0,0.0,0.85,9.95,0.0,0.0,0.0
2018,1,31,21,0,0.0,0.0,0.8,9.9,0.0,0.0,0.0
2018,1,31,21,15,0.0,0.0,0.8,9.85,0.0,0.0,0.0
2018,1,31,21,30,0.0,0.0,0.8,9.8,0.0,0.0,0.0
2018,1,31,21,45,0.0,0.0,0.8,9.75,0.0,0.0,0.0
2018,1,31,22,0,0.0,0.0,0.8,9.7,0.0,0.0,0.0
2018,1,31,22,15,0.0,0.0,0.8,9.65,0.0,0.0,0.0
2018,1,31,22,30,0.0,0.0,0.8,9.6,0.0,0.0,0.0
2018,1,31,22,45,0.0,0.0,0.8,9.55,0.0,0.0,0.0
2018,1,31,23,0,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2018,1,31,23,15,0.0,0.0,0.8,9.45,0.0,0.0,0.0
2018,1,31,23,30,0.0,0.0,0.8,9.4,0.0,0.0,0.0
2018,1,31,23,45,0.0,0.0,0.8,9.35,0.0,0.0,0.0
2018,2,1,0,0,0.0,0.0,0.8,9.3,0.0,0.0,0.0
2018,2,1,0,15,0.0,0.0,0.85,9.3,0.0,0.0,0.0
2018,2,1,0,30,0.0,0.0,0.9,9.3,0.0,0.0,0.0
2018,2,1,0,45,0.0,0.0,0.9,9.3,0.0,0.0,0.0
2018,2,1,1,0,0.0,0.0,0.9,9.3,0.0,0.0,0.0
2018,2,1,1,15,0.0,0.0,0.9,9.35,0.0,0.0,0.0
2018,2,1,1,30,0.0,0.0,0.9,9.4,0.0,0.0,0.0
2018,2,1,1,45,0.0,0.0,0.9,9.4,0.0,0.0,0.0
2018,2,1,2,0,0.0,0.0,0.9,9.4,0.0,0.0,0.0
2018,2,1,2,15,0.0,0.0,0.9,9.45,0.0,0.0,0.0
2018,2,1,2,30,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2018,2,1,2,45,0.0,0.0,0.9,9.55,0.0,0.0,0.0
2018,2,1,3,0,0.0,0.0,0.9,9.6,0.0,0.0,0.0
2018,2,1,3,15,0.0,0.0,0.9,9.65,0.0,0.0,0.0
2018,2,1,3,30,0.0,0.0,0.9,9.7,0.0,0.0,0.0
2018,2,1,3,45,0.0,0.0,0.9,9.7,0.0,0.0,0.0
2018,2,1,4,0,0.0,0.0,0.9,9.7,0.0,0.0,0.0
2018,2,1,4,15,0.0,0.0,0.9,9.8,0.0,0.0,0.0
2018,2,1,4,30,0.0,0.0,0.9,9.9,0.0,0.0,0.0
2018,2,1,4,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2018,2,1,5,0,0.0,0.0,0.9,10.1,0.0,0.0,0.0
2018,2,1,5,15,0.0,0.0,0.85,10.15,0.0,0.0,0.0
2018,2,1,5,30,0.0,0.0,0.8,10.2,0.0,0.0,0.0
2018,2,1,5,45,0.0,0.0,0.8,10.2,0.0,0.0,0.0
2018,2,1,6,0,0.0,0.0,0.8,10.2,0.0,0.0,0.0
2018,2,1,6,15,0.0,0.0,0.75,10.35,0.0,0.0,0.0
2018,2,1,6,30,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2018,2,1,6,45,0.0,0.0,0.65,10.6,0.0,0.0,0.0
2018,2,1,7,0,0.0,0.0,0.6,10.7,0.0,0.0,0.0
2018,2,1,7,15,120.5,11.0,0.6,11.15,18.5,75.87,0.0
