Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,2,1,7,30,241.0,22.0,0.6,11.6,37.0,191.83,95.82
2018,2,1,7,45,363.0,31.0,0.6,12.05,76.0,292.26,231.75
2018,2,1,8,0,485.0,40.0,0.6,12.5,115.0,385.8,313.31
2018,2,1,8,15,495.0,52.5,0.75,13.0,151.0,415.63,340.39
2018,2,1,8,30,505.0,65.0,0.9,13.5,187.0,443.96,364.62
2018,2,1,8,45,574.0,69.5,1.05,14.0,234.0,501.21,410.31
2018,2,1,9,0,643.0,74.0,1.2,14.5,281.0,557.77,453.63
2018,2,1,9,15,744.5,65.5,1.3,15.05,335.5,616.33,497.07
2018,2,1,9,30,846.0,57.0,1.4,15.6,390.0,671.15,535.74
2018,2,1,9,45,866.0,58.5,1.5,16.15,427.0,684.79,543.65
2018,2,1,10,0,886.0,60.0,1.6,16.7,464.0,695.3,549.64
2018,2,1,10,15,895.5,62.0,1.65,17.3,494.0,695.82,547.93
2018,2,1,10,30,905.0,64.0,1.7,17.9,524.0,692.97,543.97
2018,2,1,10,45,878.5,75.5,1.8,18.55,539.0,673.5,527.42
2018,2,1,11,0,852.0,87.0,1.9,19.2,554.0,654.75,511.07
2018,2,1,11,15,848.0,91.5,1.95,19.5,568.0,636.09,495.42
2018,2,1,11,30,844.0,96.0,2.0,19.8,582.0,614.59,477.49
2018,2,1,11,45,755.0,126.5,2.05,20.15,566.5,567.8,440.03
2018,2,1,12,0,666.0,157.0,2.1,20.5,551.0,521.32,402.85
2018,2,1,12,15,690.5,149.5,2.15,20.65,558.5,499.6,384.66
2018,2,1,12,30,715.0,142.0,2.2,20.8,566.0,474.42,363.08
2018,2,1,12,45,689.5,147.5,2.3,20.95,553.0,435.82,331.12
2018,2,1,13,0,664.0,153.0,2.4,21.1,540.0,397.38,298.83
2018,2,1,13,15,704.0,136.5,2.4,21.0,537.5,363.26,268.36
2018,2,1,13,30,744.0,120.0,2.4,20.9,535.0,324.66,233.27
2018,2,1,13,45,781.5,103.5,2.4,20.85,524.5,284.84,196.37
2018,2,1,14,0,819.0,87.0,2.4,20.8,514.0,236.81,152.89
2018,2,1,14,15,840.5,77.0,2.3,20.5,494.5,187.3,110.4
2018,2,1,14,30,862.0,67.0,2.2,20.2,475.0,141.18,75.3
2018,2,1,14,45,757.0,81.5,2.1,19.95,420.5,92.84,52.04
2018,2,1,15,0,652.0,96.0,2.0,19.7,366.0,66.14,51.97
2018,2,1,15,15,644.0,87.0,2.0,19.7,331.5,61.09,47.76
2018,2,1,15,30,636.0,78.0,2.0,19.7,297.0,55.89,43.34
2018,2,1,15,45,611.0,70.0,1.55,18.0,257.5,51.18,39.59
2018,2,1,16,0,586.0,62.0,1.1,16.3,218.0,46.32,35.58
2018,2,1,16,15,532.0,55.0,1.15,15.55,176.0,42.0,31.75
2018,2,1,16,30,478.0,48.0,1.2,14.8,134.0,37.6,27.68
2018,2,1,16,45,383.5,39.5,1.25,14.0,95.5,31.68,22.06
2018,2,1,17,0,289.0,31.0,1.3,13.2,57.0,25.69,15.39
2018,2,1,17,15,168.0,18.0,1.3,12.9,31.0,15.08,0.0
2018,2,1,17,30,47.0,5.0,1.3,12.6,5.0,4.55,0.0
2018,2,1,17,45,23.5,2.5,1.3,12.35,2.5,0.0,0.0
2018,2,1,18,0,0.0,0.0,1.3,12.1,0.0,0.0,0.0
2018,2,1,18,15,0.0,0.0,1.25,11.95,0.0,0.0,0.0
2018,2,1,18,30,0.0,0.0,1.2,11.8,0.0,0.0,0.0
2018,2,1,18,45,0.0,0.0,1.2,11.7,0.0,0.0,0.0
2018,2,1,19,0,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,2,1,19,15,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2018,2,1,19,30,0.0,0.0,1.1,11.4,0.0,0.0,0.0
2018,2,1,19,45,0.0,0.0,1.05,11.35,0.0,0.0,0.0
2018,2,1,20,0,0.0,0.0,1.0,11.3,0.0,0.0,0.0
2018,2,1,20,15,0.0,0.0,0.95,11.3,0.0,0.0,0.0
2018,2,1,20,30,0.0,0.0,0.9,11.3,0.0,0.0,0.0
2018,2,1,20,45,0.0,0.0,0.85,11.35,0.0,0.0,0.0
2018,2,1,21,0,0.0,0.0,0.8,11.4,0.0,0.0,0.0
2018,2,1,21,15,0.0,0.0,0.8,11.35,0.0,0.0,0.0
2018,2,1,21,30,0.0,0.0,0.8,11.3,0.0,0.0,0.0
2018,2,1,21,45,0.0,0.0,0.75,11.3,0.0,0.0,0.0
2018,2,1,22,0,0.0,0.0,0.7,11.3,0.0,0.0,0.0
2018,2,1,22,15,0.0,0.0,0.7,11.3,0.0,0.0,0.0
2018,2,1,22,30,0.0,0.0,0.7,11.3,0.0,0.0,0.0
2018,2,1,22,45,0.0,0.0,0.7,11.25,0.0,0.0,0.0
2018,2,1,23,0,0.0,0.0,0.7,11.2,0.0,0.0,0.0
2018,2,1,23,15,0.0,0.0,0.7,11.2,0.0,0.0,0.0
2018,2,1,23,30,0.0,0.0,0.7,11.2,0.0,0.0,0.0
2018,2,1,23,45,0.0,0.0,0.7,11.15,0.0,0.0,0.0
2018,2,2,0,0,0.0,0.0,0.7,11.1,0.0,0.0,0.0
2018,2,2,0,15,0.0,0.0,0.75,11.1,0.0,0.0,0.0
2018,2,2,0,30,0.0,0.0,0.8,11.1,0.0,0.0,0.0
2018,2,2,0,45,0.0,0.0,0.8,11.05,0.0,0.0,0.0
2018,2,2,1,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2018,2,2,1,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2018,2,2,1,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2018,2,2,1,45,0.0,0.0,0.8,10.95,0.0,0.0,0.0
2018,2,2,2,0,0.0,0.0,0.8,10.9,0.0,0.0,0.0
2018,2,2,2,15,0.0,0.0,0.8,10.85,0.0,0.0,0.0
2018,2,2,2,30,0.0,0.0,0.8,10.8,0.0,0.0,0.0
2018,2,2,2,45,0.0,0.0,0.8,10.8,0.0,0.0,0.0
2018,2,2,3,0,0.0,0.0,0.8,10.8,0.0,0.0,0.0
2018,2,2,3,15,0.0,0.0,0.85,10.7,0.0,0.0,0.0
2018,2,2,3,30,0.0,0.0,0.9,10.6,0.0,0.0,0.0
2018,2,2,3,45,0.0,0.0,0.9,10.55,0.0,0.0,0.0
2018,2,2,4,0,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2018,2,2,4,15,0.0,0.0,0.9,10.35,0.0,0.0,0.0
2018,2,2,4,30,0.0,0.0,0.9,10.2,0.0,0.0,0.0
2018,2,2,4,45,0.0,0.0,0.9,10.1,0.0,0.0,0.0
2018,2,2,5,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2018,2,2,5,15,0.0,0.0,0.9,9.9,0.0,0.0,0.0
2018,2,2,5,30,0.0,0.0,0.9,9.8,0.0,0.0,0.0
2018,2,2,5,45,0.0,0.0,0.9,9.7,0.0,0.0,0.0
2018,2,2,6,0,0.0,0.0,0.9,9.6,0.0,0.0,0.0
2018,2,2,6,15,0.0,0.0,0.9,9.7,0.0,0.0,0.0
2018,2,2,6,30,0.0,0.0,0.9,9.8,0.0,0.0,0.0
2018,2,2,6,45,13.5,1.5,0.9,9.95,1.0,0.0,0.0
2018,2,2,7,0,27.0,3.0,0.9,10.1,2.0,0.0,0.0
2018,2,2,7,15,106.5,13.5,0.95,10.85,19.0,70.8,0.0
2018,2,2,7,30,186.0,24.0,1.0,11.6,36.0,164.18,90.65
2018,2,2,7,45,272.5,36.5,1.0,12.35,70.5,243.55,194.58
2018,2,2,8,0,359.0,49.0,1.0,13.1,105.0,318.34,260.81
2018,2,2,8,15,403.0,60.5,1.1,13.75,143.0,366.57,302.32
2018,2,2,8,30,447.0,72.0,1.2,14.4,181.0,414.87,341.98
2018,2,2,8,45,437.5,88.5,1.35,15.05,212.5,427.94,352.05
2018,2,2,9,0,428.0,105.0,1.5,15.7,244.0,442.72,362.69
2018,2,2,9,15,490.5,110.0,1.55,16.4,289.5,491.73,399.84
2018,2,2,9,30,553.0,115.0,1.6,17.1,335.0,545.19,438.85
2018,2,2,9,45,551.0,127.5,1.65,17.85,364.0,549.1,439.1
2018,2,2,10,0,549.0,140.0,1.7,18.6,393.0,556.05,441.77
2018,2,2,10,15,522.0,158.5,1.7,19.15,411.5,549.71,434.17
2018,2,2,10,30,495.0,177.0,1.7,19.7,430.0,541.04,425.0
2018,2,2,10,45,436.0,201.0,1.75,20.2,431.5,514.57,402.62
2018,2,2,11,0,377.0,225.0,1.8,20.7,433.0,478.33,373.34
2018,2,2,11,15,361.5,236.5,1.8,20.95,441.0,467.28,363.59
2018,2,2,11,30,346.0,248.0,1.8,21.2,449.0,455.25,352.98
2018,2,2,11,45,350.0,251.5,1.8,21.4,457.5,446.04,344.81
2018,2,2,12,0,354.0,255.0,1.8,21.6,466.0,435.39,335.43
2018,2,2,12,15,380.0,249.5,1.75,21.65,476.5,426.42,327.33
2018,2,2,12,30,406.0,244.0,1.7,21.7,487.0,414.81,316.88
2018,2,2,12,45,428.0,234.5,1.7,21.7,488.0,397.38,301.87
2018,2,2,13,0,450.0,225.0,1.7,21.7,489.0,374.32,282.12
2018,2,2,13,15,525.5,195.0,1.65,21.65,496.0,350.64,260.34
2018,2,2,13,30,601.0,165.0,1.6,21.6,503.0,321.73,233.18
2018,2,2,13,45,639.5,146.5,1.6,21.55,493.5,282.74,198.26
2018,2,2,14,0,678.0,128.0,1.6,21.5,484.0,239.53,159.75
2018,2,2,14,15,596.5,139.5,1.5,21.2,440.5,197.45,128.23
2018,2,2,14,30,515.0,151.0,1.4,20.9,397.0,161.18,104.6
2018,2,2,14,45,584.5,124.5,1.35,20.6,384.0,114.1,72.63
2018,2,2,15,0,654.0,98.0,1.3,20.3,371.0,67.42,52.89
2018,2,2,15,15,703.0,79.0,1.3,20.3,346.5,55.33,42.63
2018,2,2,15,30,752.0,60.0,1.3,20.3,322.0,46.98,35.49
2018,2,2,15,45,682.0,60.0,1.1,18.85,273.5,47.78,36.48
2018,2,2,16,0,612.0,60.0,0.9,17.4,225.0,44.68,33.99
2018,2,2,16,15,534.5,55.5,0.95,16.8,180.0,42.27,31.85
2018,2,2,16,30,457.0,51.0,1.0,16.2,135.0,40.0,29.66
2018,2,2,16,45,369.5,41.5,1.1,15.6,96.5,33.31,23.36
2018,2,2,17,0,282.0,32.0,1.2,15.0,58.0,26.46,16.16
2018,2,2,17,15,163.5,19.0,1.15,14.7,32.0,15.91,0.0
2018,2,2,17,30,45.0,6.0,1.1,14.4,6.0,5.46,0.0
2018,2,2,17,45,22.5,3.0,1.1,14.15,3.0,0.0,0.0
2018,2,2,18,0,0.0,0.0,1.1,13.9,0.0,0.0,0.0
2018,2,2,18,15,0.0,0.0,1.1,13.7,0.0,0.0,0.0
2018,2,2,18,30,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2018,2,2,18,45,0.0,0.0,1.1,13.25,0.0,0.0,0.0
2018,2,2,19,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2018,2,2,19,15,0.0,0.0,1.1,12.8,0.0,0.0,0.0
2018,2,2,19,30,0.0,0.0,1.1,12.6,0.0,0.0,0.0
2018,2,2,19,45,0.0,0.0,1.1,12.4,0.0,0.0,0.0
2018,2,2,20,0,0.0,0.0,1.1,12.2,0.0,0.0,0.0
2018,2,2,20,15,0.0,0.0,1.1,12.05,0.0,0.0,0.0
2018,2,2,20,30,0.0,0.0,1.1,11.9,0.0,0.0,0.0
2018,2,2,20,45,0.0,0.0,1.1,11.7,0.0,0.0,0.0
2018,2,2,21,0,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2018,2,2,21,15,0.0,0.0,1.1,11.4,0.0,0.0,0.0
2018,2,2,21,30,0.0,0.0,1.1,11.3,0.0,0.0,0.0
2018,2,2,21,45,0.0,0.0,1.05,11.15,0.0,0.0,0.0
2018,2,2,22,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2018,2,2,22,15,0.0,0.0,1.0,10.95,0.0,0.0,0.0
2018,2,2,22,30,0.0,0.0,1.0,10.9,0.0,0.0,0.0
2018,2,2,22,45,0.0,0.0,1.0,10.85,0.0,0.0,0.0
2018,2,2,23,0,0.0,0.0,1.0,10.8,0.0,0.0,0.0
2018,2,2,23,15,0.0,0.0,1.0,10.8,0.0,0.0,0.0
2018,2,2,23,30,0.0,0.0,1.0,10.8,0.0,0.0,0.0
2018,2,2,23,45,0.0,0.0,1.0,10.8,0.0,0.0,0.0
2018,2,3,0,0,0.0,0.0,1.0,10.8,0.0,0.0,0.0
2018,2,3,0,15,0.0,0.0,1.0,10.8,0.0,0.0,0.0
2018,2,3,0,30,0.0,0.0,1.0,10.8,0.0,0.0,0.0
2018,2,3,0,45,0.0,0.0,1.0,10.75,0.0,0.0,0.0
2018,2,3,1,0,0.0,0.0,1.0,10.7,0.0,0.0,0.0
2018,2,3,1,15,0.0,0.0,1.0,10.65,0.0,0.0,0.0
2018,2,3,1,30,0.0,0.0,1.0,10.6,0.0,0.0,0.0
2018,2,3,1,45,0.0,0.0,0.95,10.55,0.0,0.0,0.0
2018,2,3,2,0,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2018,2,3,2,15,0.0,0.0,0.95,10.45,0.0,0.0,0.0
2018,2,3,2,30,0.0,0.0,1.0,10.4,0.0,0.0,0.0
2018,2,3,2,45,0.0,0.0,1.0,10.3,0.0,0.0,0.0
2018,2,3,3,0,0.0,0.0,1.0,10.2,0.0,0.0,0.0
2018,2,3,3,15,0.0,0.0,1.0,10.05,0.0,0.0,0.0
2018,2,3,3,30,0.0,0.0,1.0,9.9,0.0,0.0,0.0
2018,2,3,3,45,0.0,0.0,1.05,9.75,0.0,0.0,0.0
2018,2,3,4,0,0.0,0.0,1.1,9.6,0.0,0.0,0.0
2018,2,3,4,15,0.0,0.0,1.1,9.45,0.0,0.0,0.0
2018,2,3,4,30,0.0,0.0,1.1,9.3,0.0,0.0,0.0
2018,2,3,4,45,0.0,0.0,1.1,9.15,0.0,0.0,0.0
2018,2,3,5,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2018,2,3,5,15,0.0,0.0,1.15,8.9,0.0,0.0,0.0
2018,2,3,5,30,0.0,0.0,1.2,8.8,0.0,0.0,0.0
2018,2,3,5,45,0.0,0.0,1.2,8.65,0.0,0.0,0.0
2018,2,3,6,0,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2018,2,3,6,15,0.0,0.0,1.15,8.8,0.0,0.0,0.0
2018,2,3,6,30,0.0,0.0,1.1,9.1,0.0,0.0,0.0
2018,2,3,6,45,10.0,1.5,1.05,9.35,1.0,0.0,0.0
2018,2,3,7,0,20.0,3.0,1.0,9.6,2.0,0.0,0.0
2018,2,3,7,15,166.5,14.5,1.1,10.6,24.5,105.18,0.0
2018,2,3,7,30,313.0,26.0,1.2,11.6,47.0,241.1,145.89
2018,2,3,7,45,433.5,34.0,1.3,12.55,88.5,340.98,272.89
2018,2,3,8,0,554.0,42.0,1.4,13.5,130.0,435.22,354.85
2018,2,3,8,15,623.5,47.0,1.45,14.2,177.0,490.38,401.74
2018,2,3,8,30,693.0,52.0,1.5,14.9,224.0,552.8,451.43
2018,2,3,8,45,737.5,56.0,1.5,15.55,270.5,596.31,483.65
2018,2,3,9,0,782.0,60.0,1.5,16.2,317.0,638.06,512.95
2018,2,3,9,15,814.5,62.0,1.45,17.0,360.5,666.73,530.84
2018,2,3,9,30,847.0,64.0,1.4,17.8,404.0,692.69,546.21
2018,2,3,9,45,871.5,65.5,1.35,18.6,443.0,703.75,550.49
2018,2,3,10,0,896.0,67.0,1.3,19.4,482.0,717.41,556.67
2018,2,3,10,15,909.5,68.0,1.2,19.95,513.5,719.37,554.54
2018,2,3,10,30,923.0,69.0,1.1,20.5,545.0,717.88,550.17
2018,2,3,10,45,931.5,70.0,1.0,21.05,569.5,709.47,540.87
2018,2,3,11,0,940.0,71.0,0.9,21.6,594.0,697.57,528.63
2018,2,3,11,15,945.5,71.5,0.75,21.85,611.0,679.72,512.22
2018,2,3,11,30,951.0,72.0,0.6,22.1,628.0,658.51,493.38
2018,2,3,11,45,954.5,72.5,0.45,22.4,637.5,632.84,471.17
2018,2,3,12,0,958.0,73.0,0.3,22.7,647.0,604.04,446.62
2018,2,3,12,15,958.5,73.0,0.35,22.85,648.5,570.15,420.76
2018,2,3,12,30,959.0,73.0,0.4,23.0,650.0,533.57,392.27
2018,2,3,12,45,957.0,72.5,0.5,23.15,643.0,492.87,360.37
2018,2,3,13,0,955.0,72.0,0.6,23.3,636.0,449.99,325.7
2018,2,3,13,15,949.5,71.5,0.65,23.3,621.0,403.86,287.38
2018,2,3,13,30,944.0,71.0,0.7,23.3,606.0,356.23,246.9
2018,2,3,13,45,936.0,70.0,0.75,23.3,583.5,306.23,203.99
2018,2,3,14,0,928.0,69.0,0.8,23.3,561.0,255.41,160.51
2018,2,3,14,15,915.5,67.5,0.85,23.1,531.0,202.86,117.56
2018,2,3,14,30,903.0,66.0,0.9,22.9,501.0,150.4,79.01
2018,2,3,14,45,885.5,64.5,0.95,22.7,465.0,97.98,49.89
2018,2,3,15,0,868.0,63.0,1.0,22.5,429.0,55.08,41.85
2018,2,3,15,15,843.5,60.5,1.0,22.5,387.5,53.14,40.36
2018,2,3,15,30,819.0,58.0,1.0,22.5,346.0,45.7,34.04
2018,2,3,15,45,781.5,54.5,0.95,20.9,300.5,43.64,32.56
2018,2,3,16,0,744.0,51.0,0.9,19.3,255.0,41.59,31.01
2018,2,3,16,15,685.5,47.0,0.95,18.45,208.0,39.05,28.81
2018,2,3,16,30,627.0,43.0,1.0,17.6,161.0,36.6,26.54
2018,2,3,16,45,529.5,36.5,1.1,16.8,116.5,31.75,21.95
2018,2,3,17,0,432.0,30.0,1.2,16.0,72.0,24.67,14.82
2018,2,3,17,15,265.5,19.5,1.2,15.65,41.0,16.34,0.0
2018,2,3,17,30,99.0,9.0,1.2,15.3,10.0,8.19,0.0
2018,2,3,17,45,49.5,4.5,1.2,15.0,5.0,0.0,0.0
2018,2,3,18,0,0.0,0.0,1.2,14.7,0.0,0.0,0.0
2018,2,3,18,15,0.0,0.0,1.15,14.6,0.0,0.0,0.0
2018,2,3,18,30,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2018,2,3,18,45,0.0,0.0,1.1,14.35,0.0,0.0,0.0
2018,2,3,19,0,0.0,0.0,1.1,14.2,0.0,0.0,0.0
2018,2,3,19,15,0.0,0.0,1.05,14.15,0.0,0.0,0.0
2018,2,3,19,30,0.0,0.0,1.0,14.1,0.0,0.0,0.0
2018,2,3,19,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2018,2,3,20,0,0.0,0.0,1.0,13.9,0.0,0.0,0.0
2018,2,3,20,15,0.0,0.0,0.95,13.85,0.0,0.0,0.0
2018,2,3,20,30,0.0,0.0,0.9,13.8,0.0,0.0,0.0
2018,2,3,20,45,0.0,0.0,0.85,13.7,0.0,0.0,0.0
2018,2,3,21,0,0.0,0.0,0.8,13.6,0.0,0.0,0.0
2018,2,3,21,15,0.0,0.0,0.75,13.55,0.0,0.0,0.0
2018,2,3,21,30,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2018,2,3,21,45,0.0,0.0,0.65,13.45,0.0,0.0,0.0
2018,2,3,22,0,0.0,0.0,0.6,13.4,0.0,0.0,0.0
2018,2,3,22,15,0.0,0.0,0.6,13.35,0.0,0.0,0.0
2018,2,3,22,30,0.0,0.0,0.6,13.3,0.0,0.0,0.0
2018,2,3,22,45,0.0,0.0,0.55,13.25,0.0,0.0,0.0
2018,2,3,23,0,0.0,0.0,0.5,13.2,0.0,0.0,0.0
2018,2,3,23,15,0.0,0.0,0.5,13.1,0.0,0.0,0.0
2018,2,3,23,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2018,2,3,23,45,0.0,0.0,0.5,12.9,0.0,0.0,0.0
2018,2,4,0,0,0.0,0.0,0.5,12.8,0.0,0.0,0.0
2018,2,4,0,15,0.0,0.0,0.5,12.75,0.0,0.0,0.0
2018,2,4,0,30,0.0,0.0,0.5,12.7,0.0,0.0,0.0
2018,2,4,0,45,0.0,0.0,0.55,12.6,0.0,0.0,0.0
2018,2,4,1,0,0.0,0.0,0.6,12.5,0.0,0.0,0.0
2018,2,4,1,15,0.0,0.0,0.6,12.4,0.0,0.0,0.0
2018,2,4,1,30,0.0,0.0,0.6,12.3,0.0,0.0,0.0
2018,2,4,1,45,0.0,0.0,0.65,12.2,0.0,0.0,0.0
2018,2,4,2,0,0.0,0.0,0.7,12.1,0.0,0.0,0.0
2018,2,4,2,15,0.0,0.0,0.7,12.05,0.0,0.0,0.0
2018,2,4,2,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2018,2,4,2,45,0.0,0.0,0.75,11.9,0.0,0.0,0.0
2018,2,4,3,0,0.0,0.0,0.8,11.8,0.0,0.0,0.0
2018,2,4,3,15,0.0,0.0,0.8,11.75,0.0,0.0,0.0
2018,2,4,3,30,0.0,0.0,0.8,11.7,0.0,0.0,0.0
2018,2,4,3,45,0.0,0.0,0.85,11.6,0.0,0.0,0.0
2018,2,4,4,0,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2018,2,4,4,15,0.0,0.0,0.9,11.35,0.0,0.0,0.0
2018,2,4,4,30,0.0,0.0,0.9,11.2,0.0,0.0,0.0
2018,2,4,4,45,0.0,0.0,0.95,11.1,0.0,0.0,0.0
2018,2,4,5,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2018,2,4,5,15,0.0,0.0,1.0,10.85,0.0,0.0,0.0
2018,2,4,5,30,0.0,0.0,1.0,10.7,0.0,0.0,0.0
2018,2,4,5,45,0.0,0.0,1.05,10.6,0.0,0.0,0.0
2018,2,4,6,0,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2018,2,4,6,15,0.0,0.0,1.1,10.6,0.0,0.0,0.0
2018,2,4,6,30,0.0,0.0,1.1,10.7,0.0,0.0,0.0
2018,2,4,6,45,9.5,1.0,1.05,10.8,0.5,0.0,0.0
2018,2,4,7,0,19.0,2.0,1.0,10.9,1.0,0.0,0.0
2018,2,4,7,15,151.0,14.5,1.0,11.65,24.0,97.07,0.0
2018,2,4,7,30,283.0,27.0,1.0,12.4,47.0,227.03,145.33
2018,2,4,7,45,409.5,34.5,0.95,13.2,88.0,328.41,262.55
2018,2,4,8,0,536.0,42.0,0.9,14.0,129.0,425.72,345.29
2018,2,4,8,15,494.0,58.0,0.9,14.55,158.0,426.81,348.32
2018,2,4,8,30,452.0,74.0,0.9,15.1,187.0,423.94,346.67
2018,2,4,8,45,429.5,92.5,0.85,15.7,216.5,430.56,350.85
2018,2,4,9,0,407.0,111.0,0.8,16.3,246.0,438.41,354.94
2018,2,4,9,15,400.5,129.0,0.75,17.0,276.0,454.29,364.67
2018,2,4,9,30,394.0,147.0,0.7,17.7,306.0,467.87,372.17
2018,2,4,9,45,479.5,142.5,0.65,18.45,354.0,519.63,409.22
2018,2,4,10,0,565.0,138.0,0.6,19.2,402.0,569.32,443.06
2018,2,4,10,15,548.0,153.0,0.8,19.65,423.0,565.99,439.51
2018,2,4,10,30,531.0,168.0,1.0,20.1,444.0,560.28,434.59
2018,2,4,10,45,531.5,177.0,1.2,20.6,464.0,557.98,432.18
2018,2,4,11,0,532.0,186.0,1.4,21.1,484.0,553.39,427.86
2018,2,4,11,15,560.0,184.0,1.5,21.25,506.0,553.12,426.96
2018,2,4,11,30,588.0,182.0,1.6,21.4,528.0,549.73,423.53
2018,2,4,11,45,678.0,156.5,1.7,21.55,561.0,560.79,430.92
2018,2,4,12,0,768.0,131.0,1.8,21.7,594.0,560.51,429.34
2018,2,4,12,15,729.0,143.5,1.8,21.75,584.0,521.78,398.29
2018,2,4,12,30,690.0,156.0,1.8,21.8,574.0,483.11,367.21
2018,2,4,12,45,549.0,196.0,1.85,21.85,526.5,421.33,319.27
2018,2,4,13,0,408.0,236.0,1.9,21.9,479.0,368.89,278.82
2018,2,4,13,15,494.0,205.5,1.9,21.85,492.5,351.86,262.43
2018,2,4,13,30,580.0,175.0,1.9,21.8,506.0,325.87,237.57
2018,2,4,13,45,637.0,150.0,1.9,21.75,501.0,289.36,204.09
2018,2,4,14,0,694.0,125.0,1.9,21.7,496.0,245.08,163.93
2018,2,4,14,15,713.0,112.0,1.75,21.4,475.0,198.32,124.03
2018,2,4,14,30,732.0,99.0,1.6,21.1,454.0,149.23,85.58
2018,2,4,14,45,643.5,111.0,1.5,20.8,406.5,110.54,66.48
2018,2,4,15,0,555.0,123.0,1.4,20.5,359.0,85.42,68.24
2018,2,4,15,15,543.5,111.5,1.4,20.5,324.5,78.83,62.8
2018,2,4,15,30,532.0,100.0,1.4,20.5,290.0,72.06,57.13
2018,2,4,15,45,485.5,92.5,1.15,19.05,248.5,66.93,53.12
2018,2,4,16,0,439.0,85.0,0.9,17.6,207.0,62.4,49.5
2018,2,4,16,15,446.0,69.0,0.95,16.95,173.5,53.1,41.37
2018,2,4,16,30,453.0,53.0,1.0,16.3,140.0,41.39,30.92
2018,2,4,16,45,437.5,43.0,1.05,15.65,107.5,34.51,24.51
2018,2,4,17,0,422.0,33.0,1.1,15.0,75.0,27.31,17.28
2018,2,4,17,15,258.5,21.5,1.1,14.75,43.0,18.14,0.0
2018,2,4,17,30,95.0,10.0,1.1,14.5,11.0,9.1,0.0
2018,2,4,17,45,47.5,5.0,1.1,14.2,5.5,0.0,0.0
2018,2,4,18,0,0.0,0.0,1.1,13.9,0.0,0.0,0.0
2018,2,4,18,15,0.0,0.0,1.1,13.8,0.0,0.0,0.0
2018,2,4,18,30,0.0,0.0,1.1,13.7,0.0,0.0,0.0
2018,2,4,18,45,0.0,0.0,1.05,13.6,0.0,0.0,0.0
2018,2,4,19,0,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2018,2,4,19,15,0.0,0.0,0.95,13.45,0.0,0.0,0.0
2018,2,4,19,30,0.0,0.0,0.9,13.4,0.0,0.0,0.0
2018,2,4,19,45,0.0,0.0,0.9,13.3,0.0,0.0,0.0
2018,2,4,20,0,0.0,0.0,0.9,13.2,0.0,0.0,0.0
2018,2,4,20,15,0.0,0.0,0.9,13.1,0.0,0.0,0.0
2018,2,4,20,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2018,2,4,20,45,0.0,0.0,0.9,12.85,0.0,0.0,0.0
2018,2,4,21,0,0.0,0.0,0.9,12.7,0.0,0.0,0.0
2018,2,4,21,15,0.0,0.0,0.9,12.55,0.0,0.0,0.0
2018,2,4,21,30,0.0,0.0,0.9,12.4,0.0,0.0,0.0
2018,2,4,21,45,0.0,0.0,0.9,12.2,0.0,0.0,0.0
2018,2,4,22,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2018,2,4,22,15,0.0,0.0,0.9,11.85,0.0,0.0,0.0
2018,2,4,22,30,0.0,0.0,0.9,11.7,0.0,0.0,0.0
2018,2,4,22,45,0.0,0.0,0.9,11.55,0.0,0.0,0.0
2018,2,4,23,0,0.0,0.0,0.9,11.4,0.0,0.0,0.0
2018,2,4,23,15,0.0,0.0,0.9,11.35,0.0,0.0,0.0
2018,2,4,23,30,0.0,0.0,0.9,11.3,0.0,0.0,0.0
2018,2,4,23,45,0.0,0.0,0.9,11.2,0.0,0.0,0.0
2018,2,5,0,0,0.0,0.0,0.9,11.1,0.0,0.0,0.0
2018,2,5,0,15,0.0,0.0,0.9,11.05,0.0,0.0,0.0
2018,2,5,0,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2018,2,5,0,45,0.0,0.0,0.9,10.95,0.0,0.0,0.0
2018,2,5,1,0,0.0,0.0,0.9,10.9,0.0,0.0,0.0
2018,2,5,1,15,0.0,0.0,0.9,10.85,0.0,0.0,0.0
2018,2,5,1,30,0.0,0.0,0.9,10.8,0.0,0.0,0.0
2018,2,5,1,45,0.0,0.0,0.9,10.75,0.0,0.0,0.0
2018,2,5,2,0,0.0,0.0,0.9,10.7,0.0,0.0,0.0
2018,2,5,2,15,0.0,0.0,0.85,10.75,0.0,0.0,0.0
2018,2,5,2,30,0.0,0.0,0.8,10.8,0.0,0.0,0.0
2018,2,5,2,45,0.0,0.0,0.8,10.85,0.0,0.0,0.0
2018,2,5,3,0,0.0,0.0,0.8,10.9,0.0,0.0,0.0
2018,2,5,3,15,0.0,0.0,0.75,10.95,0.0,0.0,0.0
2018,2,5,3,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2018,2,5,3,45,0.0,0.0,0.65,11.05,0.0,0.0,0.0
2018,2,5,4,0,0.0,0.0,0.6,11.1,0.0,0.0,0.0
2018,2,5,4,15,0.0,0.0,0.65,11.1,0.0,0.0,0.0
2018,2,5,4,30,0.0,0.0,0.7,11.1,0.0,0.0,0.0
2018,2,5,4,45,0.0,0.0,0.7,11.05,0.0,0.0,0.0
2018,2,5,5,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2018,2,5,5,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2018,2,5,5,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2018,2,5,5,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2018,2,5,6,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2018,2,5,6,15,0.0,0.0,0.65,11.25,0.0,0.0,0.0
2018,2,5,6,30,0.0,0.0,0.6,11.5,0.0,0.0,0.0
2018,2,5,6,45,16.0,2.0,0.55,11.8,1.5,0.0,0.0
2018,2,5,7,0,32.0,4.0,0.5,12.1,3.0,0.0,0.0
2018,2,5,7,15,162.0,14.5,0.5,12.8,24.5,103.68,0.0
2018,2,5,7,30,292.0,25.0,0.5,13.5,46.0,233.88,155.9
2018,2,5,7,45,410.0,35.0,0.5,14.25,89.5,330.76,262.68
2018,2,5,8,0,528.0,45.0,0.5,15.0,133.0,426.23,342.47
2018,2,5,8,15,632.0,46.5,0.65,15.55,184.0,500.15,403.19
2018,2,5,8,30,736.0,48.0,0.8,16.1,235.0,582.2,466.78
2018,2,5,8,45,776.0,51.5,0.9,16.65,282.0,622.76,496.18
2018,2,5,9,0,816.0,55.0,1.0,17.2,329.0,661.48,523.42
2018,2,5,9,15,844.5,57.0,1.2,17.85,372.0,681.76,537.36
2018,2,5,9,30,873.0,59.0,1.4,18.5,415.0,705.43,553.5
2018,2,5,9,45,894.0,60.0,1.6,19.2,453.5,719.52,562.32
2018,2,5,10,0,915.0,61.0,1.8,19.9,492.0,730.39,568.78
2018,2,5,10,15,926.5,62.0,1.95,20.3,523.0,731.1,568.25
2018,2,5,10,30,938.0,63.0,2.1,20.7,554.0,728.32,565.37
2018,2,5,10,45,945.0,64.5,2.25,21.15,578.5,719.47,558.14
2018,2,5,11,0,952.0,66.0,2.4,21.6,603.0,707.1,547.8
2018,2,5,11,15,956.5,67.0,2.55,21.75,620.0,689.04,533.45
2018,2,5,11,30,961.0,68.0,2.7,21.9,637.0,667.61,516.37
2018,2,5,11,45,963.0,69.0,2.85,22.1,646.5,641.38,495.3
2018,2,5,12,0,965.0,70.0,3.0,22.3,656.0,612.05,471.46
2018,2,5,12,15,963.0,71.0,3.0,22.35,657.0,577.62,443.08
2018,2,5,12,30,961.0,72.0,3.0,22.4,658.0,540.61,412.15
2018,2,5,12,45,955.5,73.0,3.05,22.4,650.5,499.6,377.69
2018,2,5,13,0,950.0,74.0,3.1,22.4,643.0,456.62,340.83
2018,2,5,13,15,946.0,73.0,3.05,22.35,628.5,410.63,300.67
2018,2,5,13,30,942.0,72.0,3.0,22.3,614.0,363.03,258.44
2018,2,5,13,45,934.5,71.0,2.95,22.2,591.5,313.08,214.01
2018,2,5,14,0,927.0,70.0,2.9,22.1,569.0,262.26,169.11
2018,2,5,14,15,915.0,68.5,2.8,21.85,539.0,209.63,124.67
2018,2,5,14,30,903.0,67.0,2.7,21.6,509.0,157.04,84.51
2018,2,5,14,45,880.5,65.0,2.6,21.35,470.5,103.71,52.97
2018,2,5,15,0,858.0,63.0,2.5,21.1,432.0,54.98,42.0
2018,2,5,15,15,839.5,60.5,2.5,21.1,393.0,53.11,40.54
2018,2,5,15,30,821.0,58.0,2.5,21.1,354.0,45.51,34.05
2018,2,5,15,45,703.0,65.0,1.85,19.5,295.5,51.71,39.79
2018,2,5,16,0,585.0,72.0,1.2,17.9,237.0,53.8,41.92
2018,2,5,16,15,489.0,64.5,1.2,17.0,185.5,49.17,37.92
2018,2,5,16,30,393.0,57.0,1.2,16.1,134.0,44.53,33.74
2018,2,5,16,45,427.5,43.5,1.25,15.15,106.0,34.76,24.83
2018,2,5,17,0,462.0,30.0,1.3,14.2,78.0,26.71,16.99
2018,2,5,17,15,289.0,20.5,1.25,14.05,45.0,17.05,1.38
2018,2,5,17,30,116.0,11.0,1.2,13.9,12.0,10.01,0.0
2018,2,5,17,45,58.0,5.5,1.2,13.7,6.0,0.0,0.0
2018,2,5,18,0,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2018,2,5,18,15,0.0,0.0,1.15,13.55,0.0,0.0,0.0
2018,2,5,18,30,0.0,0.0,1.1,13.6,0.0,0.0,0.0
2018,2,5,18,45,0.0,0.0,1.05,13.65,0.0,0.0,0.0
2018,2,5,19,0,0.0,0.0,1.0,13.7,0.0,0.0,0.0
2018,2,5,19,15,0.0,0.0,0.95,13.75,0.0,0.0,0.0
2018,2,5,19,30,0.0,0.0,0.9,13.8,0.0,0.0,0.0
2018,2,5,19,45,0.0,0.0,0.8,13.8,0.0,0.0,0.0
2018,2,5,20,0,0.0,0.0,0.7,13.8,0.0,0.0,0.0
2018,2,5,20,15,0.0,0.0,0.65,13.7,0.0,0.0,0.0
2018,2,5,20,30,0.0,0.0,0.6,13.6,0.0,0.0,0.0
2018,2,5,20,45,0.0,0.0,0.6,13.5,0.0,0.0,0.0
2018,2,5,21,0,0.0,0.0,0.6,13.4,0.0,0.0,0.0
2018,2,5,21,15,0.0,0.0,0.6,13.3,0.0,0.0,0.0
2018,2,5,21,30,0.0,0.0,0.6,13.2,0.0,0.0,0.0
2018,2,5,21,45,0.0,0.0,0.6,13.1,0.0,0.0,0.0
2018,2,5,22,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2018,2,5,22,15,0.0,0.0,0.55,12.95,0.0,0.0,0.0
2018,2,5,22,30,0.0,0.0,0.5,12.9,0.0,0.0,0.0
2018,2,5,22,45,0.0,0.0,0.5,12.9,0.0,0.0,0.0
2018,2,5,23,0,0.0,0.0,0.5,12.9,0.0,0.0,0.0
2018,2,5,23,15,0.0,0.0,0.5,12.9,0.0,0.0,0.0
2018,2,5,23,30,0.0,0.0,0.5,12.9,0.0,0.0,0.0
2018,2,5,23,45,0.0,0.0,0.45,12.85,0.0,0.0,0.0
2018,2,6,0,0,0.0,0.0,0.4,12.8,0.0,0.0,0.0
2018,2,6,0,15,0.0,0.0,0.5,12.65,0.0,0.0,0.0
2018,2,6,0,30,0.0,0.0,0.6,12.5,0.0,0.0,0.0
2018,2,6,0,45,0.0,0.0,0.7,12.35,0.0,0.0,0.0
2018,2,6,1,0,0.0,0.0,0.8,12.2,0.0,0.0,0.0
2018,2,6,1,15,0.0,0.0,0.85,11.9,0.0,0.0,0.0
2018,2,6,1,30,0.0,0.0,0.9,11.6,0.0,0.0,0.0
2018,2,6,1,45,0.0,0.0,0.95,11.25,0.0,0.0,0.0
2018,2,6,2,0,0.0,0.0,1.0,10.9,0.0,0.0,0.0
2018,2,6,2,15,0.0,0.0,1.05,10.75,0.0,0.0,0.0
2018,2,6,2,30,0.0,0.0,1.1,10.6,0.0,0.0,0.0
2018,2,6,2,45,0.0,0.0,1.15,10.45,0.0,0.0,0.0
2018,2,6,3,0,0.0,0.0,1.2,10.3,0.0,0.0,0.0
2018,2,6,3,15,0.0,0.0,1.25,10.05,0.0,0.0,0.0
2018,2,6,3,30,0.0,0.0,1.3,9.8,0.0,0.0,0.0
2018,2,6,3,45,0.0,0.0,1.35,9.55,0.0,0.0,0.0
2018,2,6,4,0,0.0,0.0,1.4,9.3,0.0,0.0,0.0
2018,2,6,4,15,0.0,0.0,1.4,9.05,0.0,0.0,0.0
2018,2,6,4,30,0.0,0.0,1.4,8.8,0.0,0.0,0.0
2018,2,6,4,45,0.0,0.0,1.4,8.6,0.0,0.0,0.0
2018,2,6,5,0,0.0,0.0,1.4,8.4,0.0,0.0,0.0
2018,2,6,5,15,0.0,0.0,1.4,8.25,0.0,0.0,0.0
2018,2,6,5,30,0.0,0.0,1.4,8.1,0.0,0.0,0.0
2018,2,6,5,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2018,2,6,6,0,0.0,0.0,1.3,7.9,0.0,0.0,0.0
2018,2,6,6,15,0.0,0.0,1.25,8.2,0.0,0.0,0.0
2018,2,6,6,30,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2018,2,6,6,45,15.5,2.0,1.1,8.85,1.5,0.0,0.0
2018,2,6,7,0,31.0,4.0,1.0,9.2,3.0,0.0,0.0
2018,2,6,7,15,211.5,15.0,1.05,10.15,29.5,132.47,0.0
2018,2,6,7,30,392.0,26.0,1.1,11.1,56.0,296.7,208.15
2018,2,6,7,45,524.5,31.5,1.1,12.05,102.0,391.49,315.38
2018,2,6,8,0,657.0,37.0,1.1,13.0,148.0,495.22,402.63
2018,2,6,8,15,718.5,41.0,1.15,13.65,197.0,553.25,450.35
2018,2,6,8,30,780.0,45.0,1.2,14.3,246.0,611.0,494.47
2018,2,6,8,45,819.0,48.0,1.25,15.0,294.0,644.82,518.49
2018,2,6,9,0,858.0,51.0,1.3,15.7,342.0,682.75,544.53
2018,2,6,9,15,885.5,52.5,1.45,16.35,386.0,708.24,561.63
2018,2,6,9,30,913.0,54.0,1.6,17.0,430.0,731.0,576.46
2018,2,6,9,45,933.0,55.0,1.8,17.65,469.5,744.62,584.93
2018,2,6,10,0,953.0,56.0,2.0,18.3,509.0,754.88,590.94
2018,2,6,10,15,966.0,57.5,2.1,18.75,542.0,757.17,590.97
2018,2,6,10,30,979.0,59.0,2.2,19.2,575.0,755.78,588.53
2018,2,6,10,45,987.5,59.5,2.3,19.6,600.5,746.35,580.62
2018,2,6,11,0,996.0,60.0,2.4,20.0,626.0,733.25,570.09
2018,2,6,11,15,1001.5,60.0,2.4,20.2,643.5,713.96,553.93
2018,2,6,11,30,1007.0,60.0,2.4,20.4,661.0,691.15,535.07
2018,2,6,11,45,1009.5,61.0,2.45,20.6,671.0,664.13,513.1
2018,2,6,12,0,1012.0,62.0,2.5,20.8,681.0,633.82,488.3
2018,2,6,12,15,1010.5,63.0,2.45,20.85,682.5,598.23,458.96
2018,2,6,12,30,1009.0,64.0,2.4,20.9,684.0,559.87,426.93
2018,2,6,12,45,1005.0,65.0,2.4,20.95,677.0,517.79,391.54
2018,2,6,13,0,1001.0,66.0,2.4,21.0,670.0,473.49,353.54
2018,2,6,13,15,995.5,66.0,2.4,20.95,654.5,425.72,312.09
2018,2,6,13,30,990.0,66.0,2.4,20.9,639.0,376.33,268.44
2018,2,6,13,45,980.5,65.0,2.35,20.85,615.0,323.59,221.63
2018,2,6,14,0,971.0,64.0,2.3,20.8,591.0,270.1,174.35
2018,2,6,14,15,959.0,63.0,2.25,20.5,560.5,215.66,128.14
2018,2,6,14,30,947.0,62.0,2.2,20.2,530.0,161.19,86.08
2018,2,6,14,45,929.5,61.0,2.1,19.95,493.0,106.57,53.04
2018,2,6,15,0,912.0,60.0,2.0,19.7,456.0,53.24,40.73
2018,2,6,15,15,888.5,58.0,2.0,19.7,413.5,51.64,39.5
2018,2,6,15,30,865.0,56.0,2.0,19.7,371.0,49.99,38.16
2018,2,6,15,45,830.5,53.0,1.55,18.2,324.0,47.46,36.27
2018,2,6,16,0,796.0,50.0,1.1,16.7,277.0,40.7,30.58
2018,2,6,16,15,744.0,46.0,1.15,15.9,228.5,38.1,28.33
2018,2,6,16,30,692.0,42.0,1.2,15.1,180.0,35.54,25.97
2018,2,6,16,45,603.0,36.0,1.2,14.25,133.0,31.07,21.75
2018,2,6,17,0,514.0,30.0,1.2,13.4,86.0,26.66,17.15
2018,2,6,17,15,327.0,21.0,1.2,13.25,50.0,17.44,3.37
2018,2,6,17,30,140.0,12.0,1.2,13.1,14.0,10.91,0.0
2018,2,6,17,45,70.0,6.0,1.2,12.9,7.0,0.0,0.0
2018,2,6,18,0,0.0,0.0,1.2,12.7,0.0,0.0,0.0
2018,2,6,18,15,0.0,0.0,1.2,12.7,0.0,0.0,0.0
2018,2,6,18,30,0.0,0.0,1.2,12.7,0.0,0.0,0.0
2018,2,6,18,45,0.0,0.0,1.15,12.7,0.0,0.0,0.0
2018,2,6,19,0,0.0,0.0,1.1,12.7,0.0,0.0,0.0
2018,2,6,19,15,0.0,0.0,1.05,12.75,0.0,0.0,0.0
2018,2,6,19,30,0.0,0.0,1.0,12.8,0.0,0.0,0.0
2018,2,6,19,45,0.0,0.0,0.95,12.85,0.0,0.0,0.0
2018,2,6,20,0,0.0,0.0,0.9,12.9,0.0,0.0,0.0
2018,2,6,20,15,0.0,0.0,0.9,12.85,0.0,0.0,0.0
2018,2,6,20,30,0.0,0.0,0.9,12.8,0.0,0.0,0.0
2018,2,6,20,45,0.0,0.0,0.9,12.7,0.0,0.0,0.0
2018,2,6,21,0,0.0,0.0,0.9,12.6,0.0,0.0,0.0
2018,2,6,21,15,0.0,0.0,0.95,12.45,0.0,0.0,0.0
2018,2,6,21,30,0.0,0.0,1.0,12.3,0.0,0.0,0.0
2018,2,6,21,45,0.0,0.0,1.05,12.2,0.0,0.0,0.0
2018,2,6,22,0,0.0,0.0,1.1,12.1,0.0,0.0,0.0
2018,2,6,22,15,0.0,0.0,1.15,11.85,0.0,0.0,0.0
2018,2,6,22,30,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,2,6,22,45,0.0,0.0,1.2,11.35,0.0,0.0,0.0
2018,2,6,23,0,0.0,0.0,1.2,11.1,0.0,0.0,0.0
2018,2,6,23,15,0.0,0.0,1.2,10.9,0.0,0.0,0.0
2018,2,6,23,30,0.0,0.0,1.2,10.7,0.0,0.0,0.0
2018,2,6,23,45,0.0,0.0,1.25,10.5,0.0,0.0,0.0
2018,2,7,0,0,0.0,0.0,1.3,10.3,0.0,0.0,0.0
2018,2,7,0,15,0.0,0.0,1.3,10.2,0.0,0.0,0.0
2018,2,7,0,30,0.0,0.0,1.3,10.1,0.0,0.0,0.0
2018,2,7,0,45,0.0,0.0,1.3,10.05,0.0,0.0,0.0
2018,2,7,1,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2018,2,7,1,15,0.0,0.0,1.3,9.9,0.0,0.0,0.0
2018,2,7,1,30,0.0,0.0,1.3,9.8,0.0,0.0,0.0
2018,2,7,1,45,0.0,0.0,1.25,9.7,0.0,0.0,0.0
2018,2,7,2,0,0.0,0.0,1.2,9.6,0.0,0.0,0.0
2018,2,7,2,15,0.0,0.0,1.25,9.45,0.0,0.0,0.0
2018,2,7,2,30,0.0,0.0,1.3,9.3,0.0,0.0,0.0
2018,2,7,2,45,0.0,0.0,1.3,9.15,0.0,0.0,0.0
2018,2,7,3,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2018,2,7,3,15,0.0,0.0,1.3,8.9,0.0,0.0,0.0
2018,2,7,3,30,0.0,0.0,1.3,8.8,0.0,0.0,0.0
2018,2,7,3,45,0.0,0.0,1.3,8.7,0.0,0.0,0.0
2018,2,7,4,0,0.0,0.0,1.3,8.6,0.0,0.0,0.0
2018,2,7,4,15,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2018,2,7,4,30,0.0,0.0,1.3,8.4,0.0,0.0,0.0
2018,2,7,4,45,0.0,0.0,1.35,8.35,0.0,0.0,0.0
2018,2,7,5,0,0.0,0.0,1.4,8.3,0.0,0.0,0.0
2018,2,7,5,15,0.0,0.0,1.4,8.25,0.0,0.0,0.0
2018,2,7,5,30,0.0,0.0,1.4,8.2,0.0,0.0,0.0
2018,2,7,5,45,0.0,0.0,1.4,8.1,0.0,0.0,0.0
2018,2,7,6,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2018,2,7,6,15,0.0,0.0,1.35,8.3,0.0,0.0,0.0
2018,2,7,6,30,0.0,0.0,1.3,8.6,0.0,0.0,0.0
2018,2,7,6,45,29.5,3.0,1.25,8.9,2.5,0.0,0.0
2018,2,7,7,0,59.0,6.0,1.2,9.2,5.0,0.0,0.0
2018,2,7,7,15,227.5,16.5,1.35,10.25,32.0,143.57,0.0
2018,2,7,7,30,396.0,27.0,1.5,11.3,59.0,303.19,219.48
2018,2,7,7,45,504.0,33.5,1.65,12.35,102.5,382.57,310.42
2018,2,7,8,0,612.0,40.0,1.8,13.4,146.0,471.99,387.48
2018,2,7,8,15,673.0,44.5,1.85,14.1,193.5,529.97,435.85
2018,2,7,8,30,734.0,49.0,1.9,14.8,241.0,587.61,480.63
2018,2,7,8,45,773.0,53.0,1.95,15.45,288.0,628.44,510.5
2018,2,7,9,0,812.0,57.0,2.0,16.1,335.0,667.4,537.78
2018,2,7,9,15,839.5,58.5,2.15,16.95,378.0,686.47,549.67
2018,2,7,9,30,867.0,60.0,2.3,17.8,421.0,709.0,563.93
2018,2,7,9,45,886.5,61.5,2.45,18.6,459.0,722.81,571.64
2018,2,7,10,0,906.0,63.0,2.6,19.4,497.0,733.38,577.0
2018,2,7,10,15,918.5,65.0,2.65,19.85,529.5,736.11,576.94
2018,2,7,10,30,931.0,67.0,2.7,20.3,562.0,735.3,574.51
2018,2,7,10,45,939.5,67.5,2.7,20.8,586.5,726.39,566.04
2018,2,7,11,0,948.0,68.0,2.7,21.3,611.0,713.96,554.92
2018,2,7,11,15,953.0,69.0,2.65,21.5,628.5,696.26,539.67
2018,2,7,11,30,958.0,70.0,2.6,21.7,646.0,675.17,521.82
2018,2,7,11,45,960.0,70.5,2.6,21.9,655.0,648.42,499.9
2018,2,7,12,0,962.0,71.0,2.6,22.1,664.0,618.59,475.38
2018,2,7,12,15,958.5,72.5,2.5,22.2,664.5,583.85,446.59
2018,2,7,12,30,955.0,74.0,2.4,22.3,665.0,546.61,415.41
2018,2,7,12,45,948.0,76.0,2.35,22.35,657.5,505.91,381.25
2018,2,7,13,0,941.0,78.0,2.3,22.4,650.0,463.33,344.89
2018,2,7,13,15,935.5,77.0,2.2,22.35,634.5,416.98,304.87
2018,2,7,13,30,930.0,76.0,2.1,22.3,619.0,369.16,262.92
2018,2,7,13,45,921.5,75.5,2.0,22.25,596.5,319.69,219.22
2018,2,7,14,0,913.0,75.0,1.9,22.2,574.0,269.44,175.03
2018,2,7,14,15,900.5,73.5,1.8,21.95,544.0,217.14,130.91
2018,2,7,14,30,888.0,72.0,1.7,21.7,514.0,164.94,90.64
2018,2,7,14,45,870.0,70.5,1.55,21.45,478.0,112.7,58.56
2018,2,7,15,0,852.0,69.0,1.4,21.2,442.0,54.49,41.52
2018,2,7,15,15,827.5,66.0,1.4,21.2,400.5,50.58,38.32
2018,2,7,15,30,803.0,63.0,1.4,21.2,359.0,49.12,37.16
2018,2,7,15,45,766.5,60.0,1.1,19.8,313.5,47.62,36.17
2018,2,7,16,0,730.0,57.0,0.8,18.4,268.0,46.17,35.16
2018,2,7,16,15,673.5,52.5,0.85,17.5,220.5,43.39,32.8
2018,2,7,16,30,617.0,48.0,0.9,16.6,173.0,40.67,30.34
2018,2,7,16,45,525.0,41.0,1.0,15.7,127.5,32.5,22.9
2018,2,7,17,0,433.0,34.0,1.1,14.8,82.0,27.79,18.12
2018,2,7,17,15,278.0,23.5,1.1,14.35,48.5,19.64,6.0
2018,2,7,17,30,123.0,13.0,1.1,13.9,15.0,11.82,0.0
2018,2,7,17,45,61.5,6.5,1.1,13.45,7.5,0.0,0.0
2018,2,7,18,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2018,2,7,18,15,0.0,0.0,1.1,12.8,0.0,0.0,0.0
2018,2,7,18,30,0.0,0.0,1.1,12.6,0.0,0.0,0.0
2018,2,7,18,45,0.0,0.0,1.1,12.35,0.0,0.0,0.0
2018,2,7,19,0,0.0,0.0,1.1,12.1,0.0,0.0,0.0
2018,2,7,19,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2018,2,7,19,30,0.0,0.0,1.0,11.9,0.0,0.0,0.0
2018,2,7,19,45,0.0,0.0,0.95,11.8,0.0,0.0,0.0
2018,2,7,20,0,0.0,0.0,0.9,11.7,0.0,0.0,0.0
2018,2,7,20,15,0.0,0.0,0.9,11.7,0.0,0.0,0.0
2018,2,7,20,30,0.0,0.0,0.9,11.7,0.0,0.0,0.0
2018,2,7,20,45,0.0,0.0,0.85,11.7,0.0,0.0,0.0
2018,2,7,21,0,0.0,0.0,0.8,11.7,0.0,0.0,0.0
2018,2,7,21,15,0.0,0.0,0.75,11.7,0.0,0.0,0.0
2018,2,7,21,30,0.0,0.0,0.7,11.7,0.0,0.0,0.0
2018,2,7,21,45,0.0,0.0,0.7,11.7,0.0,0.0,0.0
2018,2,7,22,0,0.0,0.0,0.7,11.7,0.0,0.0,0.0
2018,2,7,22,15,0.0,0.0,0.65,11.7,0.0,0.0,0.0
2018,2,7,22,30,0.0,0.0,0.6,11.7,0.0,0.0,0.0
2018,2,7,22,45,0.0,0.0,0.6,11.7,0.0,0.0,0.0
2018,2,7,23,0,0.0,0.0,0.6,11.7,0.0,0.0,0.0
2018,2,7,23,15,0.0,0.0,0.55,11.65,0.0,0.0,0.0
2018,2,7,23,30,0.0,0.0,0.5,11.6,0.0,0.0,0.0
2018,2,7,23,45,0.0,0.0,0.5,11.55,0.0,0.0,0.0
2018,2,8,0,0,0.0,0.0,0.5,11.5,0.0,0.0,0.0
2018,2,8,0,15,0.0,0.0,0.55,11.45,0.0,0.0,0.0
2018,2,8,0,30,0.0,0.0,0.6,11.4,0.0,0.0,0.0
2018,2,8,0,45,0.0,0.0,0.6,11.35,0.0,0.0,0.0
2018,2,8,1,0,0.0,0.0,0.6,11.3,0.0,0.0,0.0
2018,2,8,1,15,0.0,0.0,0.65,11.25,0.0,0.0,0.0
2018,2,8,1,30,0.0,0.0,0.7,11.2,0.0,0.0,0.0
2018,2,8,1,45,0.0,0.0,0.7,11.15,0.0,0.0,0.0
2018,2,8,2,0,0.0,0.0,0.7,11.1,0.0,0.0,0.0
2018,2,8,2,15,0.0,0.0,0.75,11.05,0.0,0.0,0.0
2018,2,8,2,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2018,2,8,2,45,0.0,0.0,0.85,10.95,0.0,0.0,0.0
2018,2,8,3,0,0.0,0.0,0.9,10.9,0.0,0.0,0.0
2018,2,8,3,15,0.0,0.0,0.9,10.75,0.0,0.0,0.0
2018,2,8,3,30,0.0,0.0,0.9,10.6,0.0,0.0,0.0
2018,2,8,3,45,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2018,2,8,4,0,0.0,0.0,0.9,10.4,0.0,0.0,0.0
2018,2,8,4,15,0.0,0.0,0.95,10.35,0.0,0.0,0.0
2018,2,8,4,30,0.0,0.0,1.0,10.3,0.0,0.0,0.0
2018,2,8,4,45,0.0,0.0,1.0,10.2,0.0,0.0,0.0
2018,2,8,5,0,0.0,0.0,1.0,10.1,0.0,0.0,0.0
2018,2,8,5,15,0.0,0.0,1.0,10.1,0.0,0.0,0.0
2018,2,8,5,30,0.0,0.0,1.0,10.1,0.0,0.0,0.0
2018,2,8,5,45,0.0,0.0,1.05,10.1,0.0,0.0,0.0
2018,2,8,6,0,0.0,0.0,1.1,10.1,0.0,0.0,0.0
2018,2,8,6,15,0.0,0.0,1.05,10.3,0.0,0.0,0.0
2018,2,8,6,30,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2018,2,8,6,45,29.0,3.5,0.95,10.75,3.0,0.0,0.0
2018,2,8,7,0,58.0,7.0,0.9,11.0,6.0,0.0,0.0
2018,2,8,7,15,225.0,17.5,0.9,11.9,33.5,143.81,0.0
2018,2,8,7,30,392.0,28.0,0.9,12.8,61.0,305.04,223.9
2018,2,8,7,45,500.5,35.0,0.9,13.65,105.0,391.8,314.33
2018,2,8,8,0,609.0,42.0,0.9,14.5,149.0,474.56,384.2
2018,2,8,8,15,671.0,47.0,0.9,15.1,197.5,534.2,432.26
2018,2,8,8,30,733.0,52.0,0.9,15.7,246.0,593.48,476.62
2018,2,8,8,45,772.5,55.5,0.95,16.35,293.0,634.25,505.46
2018,2,8,9,0,812.0,59.0,1.0,17.0,340.0,673.09,531.83
2018,2,8,9,15,841.0,60.5,0.95,17.8,383.5,699.49,546.99
2018,2,8,9,30,870.0,62.0,0.9,18.6,427.0,717.05,555.5
2018,2,8,9,45,890.5,63.5,0.9,19.4,466.0,731.62,562.42
2018,2,8,10,0,911.0,65.0,0.9,20.2,505.0,742.93,567.05
2018,2,8,10,15,924.0,66.0,1.0,20.7,537.0,744.8,567.17
2018,2,8,10,30,937.0,67.0,1.1,21.2,569.0,743.13,565.04
2018,2,8,10,45,946.0,68.0,1.15,21.7,594.5,735.07,558.05
2018,2,8,11,0,955.0,69.0,1.2,22.2,620.0,723.42,548.62
2018,2,8,11,15,961.0,69.5,1.3,22.4,637.5,705.67,535.15
2018,2,8,11,30,967.0,70.0,1.4,22.6,655.0,684.46,518.99
2018,2,8,11,45,970.0,70.0,1.45,22.8,664.5,657.52,498.03
2018,2,8,12,0,973.0,70.0,1.5,23.0,674.0,627.43,474.41
2018,2,8,12,15,974.0,70.0,1.55,23.05,675.5,593.21,447.53
2018,2,8,12,30,975.0,70.0,1.6,23.1,677.0,556.2,417.89
2018,2,8,12,45,973.5,69.0,1.65,23.15,670.0,514.44,383.95
2018,2,8,13,0,972.0,68.0,1.7,23.2,663.0,470.43,347.32
2018,2,8,13,15,967.5,67.5,1.75,23.15,648.0,423.68,307.71
2018,2,8,13,30,963.0,67.0,1.8,23.1,633.0,375.28,265.8
2018,2,8,13,45,955.5,66.5,1.8,23.0,610.5,324.62,221.43
2018,2,8,14,0,948.0,66.0,1.8,22.9,588.0,273.03,176.25
2018,2,8,14,15,937.0,64.5,1.8,22.7,558.0,219.31,130.82
2018,2,8,14,30,926.0,63.0,1.8,22.5,528.0,165.5,88.98
2018,2,8,14,45,910.0,61.0,1.75,22.25,491.5,111.11,54.91
2018,2,8,15,0,894.0,59.0,1.7,22.0,455.0,57.63,44.06
2018,2,8,15,15,871.5,57.5,1.7,22.0,413.5,51.15,38.66
2018,2,8,15,30,849.0,56.0,1.7,22.0,372.0,49.89,37.68
2018,2,8,15,45,816.0,53.0,1.35,20.5,326.0,47.39,35.85
2018,2,8,16,0,783.0,50.0,1.0,19.0,280.0,40.45,30.05
2018,2,8,16,15,733.0,46.0,1.05,18.05,232.0,37.86,27.86
2018,2,8,16,30,683.0,42.0,1.1,17.1,184.0,35.29,25.56
2018,2,8,16,45,598.5,36.5,1.15,16.2,137.0,31.29,21.82
2018,2,8,17,0,514.0,31.0,1.2,15.3,90.0,27.37,17.82
2018,2,8,17,15,345.5,22.5,1.2,14.95,54.0,18.62,6.48
2018,2,8,17,30,177.0,14.0,1.2,14.6,18.0,12.73,0.0
2018,2,8,17,45,88.5,7.0,1.2,14.25,9.0,0.0,0.0
2018,2,8,18,0,0.0,0.0,1.2,13.9,0.0,0.0,0.0
2018,2,8,18,15,0.0,0.0,1.2,13.7,0.0,0.0,0.0
2018,2,8,18,30,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2018,2,8,18,45,0.0,0.0,1.2,13.35,0.0,0.0,0.0
2018,2,8,19,0,0.0,0.0,1.2,13.2,0.0,0.0,0.0
2018,2,8,19,15,0.0,0.0,1.15,13.15,0.0,0.0,0.0
2018,2,8,19,30,0.0,0.0,1.1,13.1,0.0,0.0,0.0
2018,2,8,19,45,0.0,0.0,1.1,13.05,0.0,0.0,0.0
2018,2,8,20,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2018,2,8,20,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2018,2,8,20,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2018,2,8,20,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2018,2,8,21,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2018,2,8,21,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2018,2,8,21,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2018,2,8,21,45,0.0,0.0,0.85,12.95,0.0,0.0,0.0
2018,2,8,22,0,0.0,0.0,0.8,12.9,0.0,0.0,0.0
2018,2,8,22,15,0.0,0.0,0.75,12.95,0.0,0.0,0.0
2018,2,8,22,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2018,2,8,22,45,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2018,2,8,23,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2018,2,8,23,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2018,2,8,23,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2018,2,8,23,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2018,2,9,0,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2018,2,9,0,15,0.0,0.0,0.6,12.9,0.0,0.0,0.0
2018,2,9,0,30,0.0,0.0,0.6,12.8,0.0,0.0,0.0
2018,2,9,0,45,0.0,0.0,0.65,12.7,0.0,0.0,0.0
2018,2,9,1,0,0.0,0.0,0.7,12.6,0.0,0.0,0.0
2018,2,9,1,15,0.0,0.0,0.75,12.4,0.0,0.0,0.0
2018,2,9,1,30,0.0,0.0,0.8,12.2,0.0,0.0,0.0
2018,2,9,1,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2018,2,9,2,0,0.0,0.0,0.8,11.8,0.0,0.0,0.0
2018,2,9,2,15,0.0,0.0,0.85,11.6,0.0,0.0,0.0
2018,2,9,2,30,0.0,0.0,0.9,11.4,0.0,0.0,0.0
2018,2,9,2,45,0.0,0.0,0.9,11.2,0.0,0.0,0.0
2018,2,9,3,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2018,2,9,3,15,0.0,0.0,0.95,10.95,0.0,0.0,0.0
2018,2,9,3,30,0.0,0.0,1.0,10.9,0.0,0.0,0.0
2018,2,9,3,45,0.0,0.0,1.0,10.85,0.0,0.0,0.0
2018,2,9,4,0,0.0,0.0,1.0,10.8,0.0,0.0,0.0
2018,2,9,4,15,0.0,0.0,1.0,10.7,0.0,0.0,0.0
2018,2,9,4,30,0.0,0.0,1.0,10.6,0.0,0.0,0.0
2018,2,9,4,45,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2018,2,9,5,0,0.0,0.0,1.0,10.4,0.0,0.0,0.0
2018,2,9,5,15,0.0,0.0,1.0,10.4,0.0,0.0,0.0
2018,2,9,5,30,0.0,0.0,1.0,10.4,0.0,0.0,0.0
2018,2,9,5,45,0.0,0.0,1.0,10.35,0.0,0.0,0.0
2018,2,9,6,0,0.0,0.0,1.0,10.3,0.0,0.0,0.0
2018,2,9,6,15,0.0,0.0,0.95,10.6,0.0,0.0,0.0
2018,2,9,6,30,0.0,0.0,0.9,10.9,0.0,0.0,0.0
2018,2,9,6,45,41.0,3.5,0.85,11.15,3.0,0.0,0.0
2018,2,9,7,0,82.0,7.0,0.8,11.4,6.0,0.0,0.0
2018,2,9,7,15,273.0,16.5,0.9,12.2,36.0,171.11,0.0
2018,2,9,7,30,464.0,26.0,1.0,13.0,66.0,340.04,254.27
2018,2,9,7,45,564.5,31.5,1.05,13.85,111.5,422.94,339.81
2018,2,9,8,0,665.0,37.0,1.1,14.7,157.0,507.87,411.18
2018,2,9,8,15,722.0,41.0,1.2,15.3,205.5,563.65,456.32
2018,2,9,8,30,779.0,45.0,1.3,15.9,254.0,613.01,493.92
2018,2,9,8,45,815.5,47.5,1.4,16.5,301.5,650.72,521.1
2018,2,9,9,0,852.0,50.0,1.5,17.1,349.0,686.74,546.01
2018,2,9,9,15,876.5,52.0,1.6,17.8,392.5,711.15,561.56
2018,2,9,9,30,901.0,54.0,1.7,18.5,436.0,732.75,574.82
2018,2,9,9,45,918.0,55.5,1.85,19.2,474.5,745.12,581.73
2018,2,9,10,0,935.0,57.0,2.0,19.9,513.0,754.12,586.27
2018,2,9,10,15,947.0,58.5,2.15,20.45,545.5,755.97,586.12
2018,2,9,10,30,959.0,60.0,2.3,21.0,578.0,754.19,583.51
2018,2,9,10,45,967.5,60.5,2.5,21.55,603.0,745.1,576.14
2018,2,9,11,0,976.0,61.0,2.7,22.1,628.0,732.39,566.26
2018,2,9,11,15,981.5,62.0,2.8,22.4,646.0,714.61,551.95
2018,2,9,11,30,987.0,63.0,2.9,22.7,664.0,693.29,534.5
2018,2,9,11,45,990.0,63.5,3.0,23.0,674.0,666.47,512.78
2018,2,9,12,0,993.0,64.0,3.1,23.3,684.0,636.39,488.28
2018,2,9,12,15,992.5,65.0,3.2,23.35,686.0,601.8,460.36
2018,2,9,12,30,992.0,66.0,3.3,23.4,688.0,564.4,429.65
2018,2,9,12,45,988.5,66.5,3.35,23.5,681.0,522.51,394.58
2018,2,9,13,0,985.0,67.0,3.4,23.6,674.0,478.41,356.95
2018,2,9,13,15,980.0,67.0,3.4,23.5,659.0,431.3,316.27
2018,2,9,13,30,975.0,67.0,3.4,23.4,644.0,382.54,273.37
2018,2,9,13,45,960.0,67.5,3.4,23.3,618.5,329.97,227.13
2018,2,9,14,0,945.0,68.0,3.4,23.2,593.0,277.15,180.72
2018,2,9,14,15,910.0,70.0,3.3,22.85,554.0,221.95,134.68
2018,2,9,14,30,875.0,72.0,3.2,22.5,515.0,169.02,94.03
2018,2,9,14,45,861.5,70.0,3.1,22.15,481.0,117.22,60.78
2018,2,9,15,0,848.0,68.0,3.0,21.8,447.0,58.88,45.16
2018,2,9,15,15,852.0,62.5,3.0,21.8,413.0,54.62,41.66
2018,2,9,15,30,856.0,57.0,3.0,21.8,379.0,50.68,38.37
2018,2,9,15,45,783.5,57.5,2.25,20.2,324.5,45.45,34.18
2018,2,9,16,0,711.0,58.0,1.5,18.6,270.0,46.67,35.55
2018,2,9,16,15,557.5,61.0,1.45,17.55,209.5,45.82,34.93
2018,2,9,16,30,404.0,64.0,1.4,16.5,149.0,48.3,37.1
2018,2,9,16,45,372.5,50.0,1.35,15.45,113.0,39.77,29.35
2018,2,9,17,0,341.0,36.0,1.3,14.4,77.0,29.13,19.48
2018,2,9,17,15,236.5,25.0,1.3,14.25,47.0,20.72,8.83
2018,2,9,17,30,132.0,14.0,1.3,14.1,17.0,12.73,0.0
2018,2,9,17,45,66.0,7.0,1.25,13.9,8.5,0.0,0.0
2018,2,9,18,0,0.0,0.0,1.2,13.7,0.0,0.0,0.0
2018,2,9,18,15,0.0,0.0,1.15,13.65,0.0,0.0,0.0
2018,2,9,18,30,0.0,0.0,1.1,13.6,0.0,0.0,0.0
2018,2,9,18,45,0.0,0.0,1.05,13.6,0.0,0.0,0.0
2018,2,9,19,0,0.0,0.0,1.0,13.6,0.0,0.0,0.0
2018,2,9,19,15,0.0,0.0,1.0,13.45,0.0,0.0,0.0
2018,2,9,19,30,0.0,0.0,1.0,13.3,0.0,0.0,0.0
2018,2,9,19,45,0.0,0.0,0.95,13.2,0.0,0.0,0.0
2018,2,9,20,0,0.0,0.0,0.9,13.1,0.0,0.0,0.0
2018,2,9,20,15,0.0,0.0,0.95,12.9,0.0,0.0,0.0
2018,2,9,20,30,0.0,0.0,1.0,12.7,0.0,0.0,0.0
2018,2,9,20,45,0.0,0.0,1.0,12.55,0.0,0.0,0.0
2018,2,9,21,0,0.0,0.0,1.0,12.4,0.0,0.0,0.0
2018,2,9,21,15,0.0,0.0,1.05,12.1,0.0,0.0,0.0
2018,2,9,21,30,0.0,0.0,1.1,11.8,0.0,0.0,0.0
2018,2,9,21,45,0.0,0.0,1.15,11.55,0.0,0.0,0.0
2018,2,9,22,0,0.0,0.0,1.2,11.3,0.0,0.0,0.0
2018,2,9,22,15,0.0,0.0,1.2,11.05,0.0,0.0,0.0
2018,2,9,22,30,0.0,0.0,1.2,10.8,0.0,0.0,0.0
2018,2,9,22,45,0.0,0.0,1.2,10.6,0.0,0.0,0.0
2018,2,9,23,0,0.0,0.0,1.2,10.4,0.0,0.0,0.0
2018,2,9,23,15,0.0,0.0,1.2,10.25,0.0,0.0,0.0
2018,2,9,23,30,0.0,0.0,1.2,10.1,0.0,0.0,0.0
2018,2,9,23,45,0.0,0.0,1.2,9.95,0.0,0.0,0.0
2018,2,10,0,0,0.0,0.0,1.2,9.8,0.0,0.0,0.0
2018,2,10,0,15,0.0,0.0,1.2,9.6,0.0,0.0,0.0
2018,2,10,0,30,0.0,0.0,1.2,9.4,0.0,0.0,0.0
2018,2,10,0,45,0.0,0.0,1.2,9.2,0.0,0.0,0.0
2018,2,10,1,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2018,2,10,1,15,0.0,0.0,1.25,8.75,0.0,0.0,0.0
2018,2,10,1,30,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2018,2,10,1,45,0.0,0.0,1.3,8.3,0.0,0.0,0.0
2018,2,10,2,0,0.0,0.0,1.3,8.1,0.0,0.0,0.0
2018,2,10,2,15,0.0,0.0,1.3,7.95,0.0,0.0,0.0
2018,2,10,2,30,0.0,0.0,1.3,7.8,0.0,0.0,0.0
2018,2,10,2,45,0.0,0.0,1.3,7.7,0.0,0.0,0.0
2018,2,10,3,0,0.0,0.0,1.3,7.6,0.0,0.0,0.0
2018,2,10,3,15,0.0,0.0,1.25,7.5,0.0,0.0,0.0
2018,2,10,3,30,0.0,0.0,1.2,7.4,0.0,0.0,0.0
2018,2,10,3,45,0.0,0.0,1.2,7.35,0.0,0.0,0.0
2018,2,10,4,0,0.0,0.0,1.2,7.3,0.0,0.0,0.0
2018,2,10,4,15,0.0,0.0,1.2,7.2,0.0,0.0,0.0
2018,2,10,4,30,0.0,0.0,1.2,7.1,0.0,0.0,0.0
2018,2,10,4,45,0.0,0.0,1.2,7.05,0.0,0.0,0.0
2018,2,10,5,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2018,2,10,5,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2018,2,10,5,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2018,2,10,5,45,0.0,0.0,1.1,6.95,0.0,0.0,0.0
2018,2,10,6,0,0.0,0.0,1.1,6.9,0.0,0.0,0.0
2018,2,10,6,15,0.0,0.0,1.05,7.3,0.0,0.0,0.0
2018,2,10,6,30,0.0,0.0,1.0,7.7,0.0,0.0,0.0
2018,2,10,6,45,22.5,2.5,0.9,8.1,2.5,0.0,0.0
2018,2,10,7,0,45.0,5.0,0.8,8.5,5.0,4.55,0.0
2018,2,10,7,15,104.0,18.5,0.95,9.15,26.0,76.66,0.0
2018,2,10,7,30,163.0,32.0,1.1,9.8,47.0,176.01,134.86
2018,2,10,7,45,287.0,44.0,1.25,10.45,89.5,268.91,221.8
2018,2,10,8,0,411.0,56.0,1.4,11.1,132.0,371.86,310.04
2018,2,10,8,15,566.5,54.5,1.55,11.75,191.0,483.15,402.19
2018,2,10,8,30,722.0,53.0,1.7,12.4,250.0,592.77,488.37
2018,2,10,8,45,775.5,54.0,1.85,13.1,299.5,640.47,523.34
2018,2,10,9,0,829.0,55.0,2.0,13.8,349.0,680.19,551.57
2018,2,10,9,15,854.0,57.5,2.3,14.6,392.5,705.39,569.01
2018,2,10,9,30,879.0,60.0,2.6,15.4,436.0,727.85,584.09
2018,2,10,9,45,895.5,62.0,2.9,16.2,474.0,740.36,591.57
2018,2,10,10,0,912.0,64.0,3.2,17.0,512.0,749.57,596.58
2018,2,10,10,15,924.5,65.5,3.3,17.3,544.5,751.79,596.65
2018,2,10,10,30,937.0,67.0,3.4,17.6,577.0,750.45,594.29
2018,2,10,10,45,945.5,68.0,3.55,17.95,602.0,742.09,587.04
2018,2,10,11,0,954.0,69.0,3.7,18.3,627.0,730.14,577.33
2018,2,10,11,15,959.0,69.5,3.75,18.45,644.5,711.75,562.06
2018,2,10,11,30,964.0,70.0,3.8,18.6,662.0,689.95,543.84
2018,2,10,11,45,933.0,82.0,3.85,18.75,662.0,654.72,515.03
2018,2,10,12,0,902.0,94.0,3.9,18.9,662.0,617.65,484.6
2018,2,10,12,15,886.5,99.5,3.9,18.95,658.5,582.23,455.18
2018,2,10,12,30,871.0,105.0,3.9,19.0,655.0,543.77,422.97
2018,2,10,12,45,777.0,134.0,3.95,19.05,621.0,487.06,376.61
2018,2,10,13,0,683.0,163.0,4.0,19.1,587.0,435.66,334.26
2018,2,10,13,15,745.0,138.5,4.1,19.05,591.0,402.91,304.56
2018,2,10,13,30,807.0,114.0,4.2,19.0,595.0,367.21,270.92
2018,2,10,13,45,793.0,112.5,4.25,18.95,571.0,319.6,228.64
2018,2,10,14,0,779.0,111.0,4.3,18.9,547.0,272.1,186.49
2018,2,10,14,15,827.5,93.0,4.3,18.6,534.5,222.72,141.41
2018,2,10,14,30,876.0,75.0,4.3,18.3,522.0,174.25,99.78
2018,2,10,14,45,884.5,69.0,4.3,18.05,493.5,120.91,63.3
2018,2,10,15,0,893.0,63.0,4.3,17.8,465.0,66.01,41.15
2018,2,10,15,15,856.5,62.5,4.3,17.8,419.5,54.64,42.37
2018,2,10,15,30,820.0,62.0,4.3,17.8,374.0,48.1,36.76
2018,2,10,15,45,779.0,58.5,3.7,16.7,325.5,46.12,35.28
2018,2,10,16,0,738.0,55.0,3.1,15.6,277.0,44.16,33.75
2018,2,10,16,15,630.0,55.5,2.75,14.6,222.5,41.56,31.57
2018,2,10,16,30,522.0,56.0,2.4,13.6,168.0,43.2,33.03
2018,2,10,16,45,408.5,48.0,2.1,12.6,122.0,37.89,28.08
2018,2,10,17,0,295.0,40.0,1.8,11.6,76.0,31.09,21.52
2018,2,10,17,15,215.0,26.5,1.75,11.15,46.5,21.97,10.67
2018,2,10,17,30,135.0,13.0,1.7,10.7,17.0,11.82,0.0
2018,2,10,17,45,67.5,6.5,1.65,10.3,8.5,0.0,0.0
2018,2,10,18,0,0.0,0.0,1.6,9.9,0.0,0.0,0.0
2018,2,10,18,15,0.0,0.0,1.6,9.6,0.0,0.0,0.0
2018,2,10,18,30,0.0,0.0,1.6,9.3,0.0,0.0,0.0
2018,2,10,18,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2018,2,10,19,0,0.0,0.0,1.6,8.7,0.0,0.0,0.0
2018,2,10,19,15,0.0,0.0,1.55,8.55,0.0,0.0,0.0
2018,2,10,19,30,0.0,0.0,1.5,8.4,0.0,0.0,0.0
2018,2,10,19,45,0.0,0.0,1.5,8.2,0.0,0.0,0.0
2018,2,10,20,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2018,2,10,20,15,0.0,0.0,1.45,7.85,0.0,0.0,0.0
2018,2,10,20,30,0.0,0.0,1.4,7.7,0.0,0.0,0.0
2018,2,10,20,45,0.0,0.0,1.4,7.55,0.0,0.0,0.0
2018,2,10,21,0,0.0,0.0,1.4,7.4,0.0,0.0,0.0
2018,2,10,21,15,0.0,0.0,1.3,7.4,0.0,0.0,0.0
2018,2,10,21,30,0.0,0.0,1.2,7.4,0.0,0.0,0.0
2018,2,10,21,45,0.0,0.0,1.15,7.45,0.0,0.0,0.0
2018,2,10,22,0,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2018,2,10,22,15,0.0,0.0,1.05,7.55,0.0,0.0,0.0
2018,2,10,22,30,0.0,0.0,1.0,7.6,0.0,0.0,0.0
2018,2,10,22,45,0.0,0.0,0.9,7.65,0.0,0.0,0.0
2018,2,10,23,0,0.0,0.0,0.8,7.7,0.0,0.0,0.0
2018,2,10,23,15,0.0,0.0,0.7,7.75,0.0,0.0,0.0
2018,2,10,23,30,0.0,0.0,0.6,7.8,0.0,0.0,0.0
2018,2,10,23,45,0.0,0.0,0.55,7.85,0.0,0.0,0.0
2018,2,11,0,0,0.0,0.0,0.5,7.9,0.0,0.0,0.0
2018,2,11,0,15,0.0,0.0,0.45,7.85,0.0,0.0,0.0
2018,2,11,0,30,0.0,0.0,0.4,7.8,0.0,0.0,0.0
2018,2,11,0,45,0.0,0.0,0.35,7.75,0.0,0.0,0.0
2018,2,11,1,0,0.0,0.0,0.3,7.7,0.0,0.0,0.0
2018,2,11,1,15,0.0,0.0,0.4,7.55,0.0,0.0,0.0
2018,2,11,1,30,0.0,0.0,0.5,7.4,0.0,0.0,0.0
2018,2,11,1,45,0.0,0.0,0.55,7.2,0.0,0.0,0.0
2018,2,11,2,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2018,2,11,2,15,0.0,0.0,0.7,6.95,0.0,0.0,0.0
2018,2,11,2,30,0.0,0.0,0.8,6.9,0.0,0.0,0.0
2018,2,11,2,45,0.0,0.0,0.85,6.85,0.0,0.0,0.0
2018,2,11,3,0,0.0,0.0,0.9,6.8,0.0,0.0,0.0
2018,2,11,3,15,0.0,0.0,0.95,6.65,0.0,0.0,0.0
2018,2,11,3,30,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2018,2,11,3,45,0.0,0.0,1.1,6.35,0.0,0.0,0.0
2018,2,11,4,0,0.0,0.0,1.2,6.2,0.0,0.0,0.0
2018,2,11,4,15,0.0,0.0,1.2,6.15,0.0,0.0,0.0
2018,2,11,4,30,0.0,0.0,1.2,6.1,0.0,0.0,0.0
2018,2,11,4,45,0.0,0.0,1.2,6.1,0.0,0.0,0.0
2018,2,11,5,0,0.0,0.0,1.2,6.1,0.0,0.0,0.0
2018,2,11,5,15,0.0,0.0,1.2,6.1,0.0,0.0,0.0
2018,2,11,5,30,0.0,0.0,1.2,6.1,0.0,0.0,0.0
2018,2,11,5,45,0.0,0.0,1.2,6.05,0.0,0.0,0.0
2018,2,11,6,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2018,2,11,6,15,0.0,0.0,1.2,6.4,0.0,0.0,0.0
2018,2,11,6,30,0.0,0.0,1.2,6.8,0.0,0.0,0.0
2018,2,11,6,45,38.0,3.5,1.15,7.15,3.5,0.0,0.0
2018,2,11,7,0,76.0,7.0,1.1,7.5,7.0,48.16,0.0
2018,2,11,7,15,259.5,18.0,1.35,8.45,39.0,193.61,0.0
2018,2,11,7,30,443.0,29.0,1.6,9.4,71.0,333.07,260.91
2018,2,11,7,45,543.0,35.5,1.85,10.35,117.0,417.82,344.39
2018,2,11,8,0,643.0,42.0,2.1,11.3,163.0,504.45,419.05
2018,2,11,8,15,701.0,46.5,2.3,12.1,212.0,561.98,466.61
2018,2,11,8,30,759.0,51.0,2.5,12.9,261.0,619.03,511.07
2018,2,11,8,45,796.5,54.0,2.7,13.65,308.5,658.53,540.27
2018,2,11,9,0,834.0,57.0,2.9,14.4,356.0,696.03,566.95
2018,2,11,9,15,858.5,60.0,3.05,14.95,400.0,715.28,579.38
2018,2,11,9,30,883.0,63.0,3.2,15.5,444.0,738.05,594.3
2018,2,11,9,45,900.0,64.5,3.35,16.05,482.5,750.3,601.2
2018,2,11,10,0,917.0,66.0,3.5,16.6,521.0,759.25,605.74
2018,2,11,10,15,862.5,85.5,3.6,16.8,534.5,739.07,589.45
2018,2,11,10,30,808.0,105.0,3.7,17.0,548.0,709.37,566.32
2018,2,11,10,45,854.5,96.5,3.8,17.25,583.5,718.12,571.8
2018,2,11,11,0,901.0,88.0,3.9,17.5,619.0,718.26,570.6
2018,2,11,11,15,905.0,89.5,4.0,17.45,636.0,700.92,556.31
2018,2,11,11,30,909.0,91.0,4.1,17.4,653.0,680.34,539.49
2018,2,11,11,45,774.0,137.5,4.2,17.35,621.0,619.24,490.41
2018,2,11,12,0,639.0,184.0,4.3,17.3,589.0,556.37,440.14
2018,2,11,12,15,528.0,217.0,4.25,16.9,552.0,495.7,391.87
2018,2,11,12,30,417.0,250.0,4.2,16.5,515.0,442.92,349.53
2018,2,11,12,45,237.5,251.0,4.15,16.1,401.5,334.69,264.48
2018,2,11,13,0,58.0,252.0,4.1,15.7,288.0,242.73,192.21
2018,2,11,13,15,104.0,234.5,4.0,15.35,297.5,240.13,189.71
2018,2,11,13,30,150.0,217.0,3.9,15.0,307.0,233.07,182.73
2018,2,11,13,45,381.0,189.5,3.75,14.65,407.0,261.58,198.23
2018,2,11,14,0,612.0,162.0,3.6,14.3,507.0,271.8,195.61
2018,2,11,14,15,580.0,162.0,3.65,13.85,475.5,228.67,159.22
2018,2,11,14,30,548.0,162.0,3.7,13.4,444.0,188.96,127.97
2018,2,11,14,45,479.0,163.0,3.7,12.95,397.5,149.83,102.84
