Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,2,21,21,15,0.0,0.0,1.15,3.05,0.0,0.0,0.0
2018,2,21,21,30,0.0,0.0,1.2,2.9,0.0,0.0,0.0
2018,2,21,21,45,0.0,0.0,1.2,2.75,0.0,0.0,0.0
2018,2,21,22,0,0.0,0.0,1.2,2.6,0.0,0.0,0.0
2018,2,21,22,15,0.0,0.0,1.2,2.45,0.0,0.0,0.0
2018,2,21,22,30,0.0,0.0,1.2,2.3,0.0,0.0,0.0
2018,2,21,22,45,0.0,0.0,1.2,2.2,0.0,0.0,0.0
2018,2,21,23,0,0.0,0.0,1.2,2.1,0.0,0.0,0.0
2018,2,21,23,15,0.0,0.0,1.15,2.05,0.0,0.0,0.0
2018,2,21,23,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2018,2,21,23,45,0.0,0.0,1.1,1.95,0.0,0.0,0.0
2018,2,22,0,0,0.0,0.0,1.1,1.9,0.0,0.0,0.0
2018,2,22,0,15,0.0,0.0,1.05,1.85,0.0,0.0,0.0
2018,2,22,0,30,0.0,0.0,1.0,1.8,0.0,0.0,0.0
2018,2,22,0,45,0.0,0.0,1.0,1.75,0.0,0.0,0.0
2018,2,22,1,0,0.0,0.0,1.0,1.7,0.0,0.0,0.0
2018,2,22,1,15,0.0,0.0,1.0,1.6,0.0,0.0,0.0
2018,2,22,1,30,0.0,0.0,1.0,1.5,0.0,0.0,0.0
2018,2,22,1,45,0.0,0.0,1.05,1.4,0.0,0.0,0.0
2018,2,22,2,0,0.0,0.0,1.1,1.3,0.0,0.0,0.0
2018,2,22,2,15,0.0,0.0,1.15,1.2,0.0,0.0,0.0
2018,2,22,2,30,0.0,0.0,1.2,1.1,0.0,0.0,0.0
2018,2,22,2,45,0.0,0.0,1.25,1.05,0.0,0.0,0.0
2018,2,22,3,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2018,2,22,3,15,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2018,2,22,3,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2018,2,22,3,45,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2018,2,22,4,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2018,2,22,4,15,0.0,0.0,1.3,1.05,0.0,0.0,0.0
2018,2,22,4,30,0.0,0.0,1.3,1.1,0.0,0.0,0.0
2018,2,22,4,45,0.0,0.0,1.3,1.15,0.0,0.0,0.0
2018,2,22,5,0,0.0,0.0,1.3,1.2,0.0,0.0,0.0
2018,2,22,5,15,0.0,0.0,1.3,1.35,0.0,0.0,0.0
2018,2,22,5,30,0.0,0.0,1.3,1.5,0.0,0.0,0.0
2018,2,22,5,45,0.0,0.0,1.3,1.6,0.0,0.0,0.0
2018,2,22,6,0,0.0,0.0,1.3,1.7,0.0,0.0,0.0
2018,2,22,6,15,0.0,0.0,1.45,2.2,0.0,0.0,0.0
2018,2,22,6,30,0.0,0.0,1.6,2.7,0.0,0.0,0.0
2018,2,22,6,45,66.5,9.5,1.75,3.2,12.0,0.0,0.0
2018,2,22,7,0,133.0,19.0,1.9,3.7,24.0,95.63,0.0
2018,2,22,7,15,148.5,28.5,2.1,4.1,42.5,164.9,128.7
2018,2,22,7,30,164.0,38.0,2.3,4.5,61.0,185.9,156.92
2018,2,22,7,45,85.0,58.5,2.55,4.85,70.5,133.53,113.07
2018,2,22,8,0,6.0,79.0,2.8,5.2,80.0,82.84,67.49
2018,2,22,8,15,16.5,100.0,2.95,5.5,105.0,111.49,92.98
2018,2,22,8,30,27.0,121.0,3.1,5.8,130.0,150.98,127.31
2018,2,22,8,45,50.5,145.0,3.25,6.1,164.5,194.26,164.65
2018,2,22,9,0,74.0,169.0,3.4,6.4,199.0,237.27,201.07
2018,2,22,9,15,149.0,188.5,3.5,6.8,257.5,328.04,277.89
2018,2,22,9,30,224.0,208.0,3.6,7.2,316.0,405.04,341.33
2018,2,22,9,45,429.5,179.5,3.7,7.6,406.5,556.57,465.74
2018,2,22,10,0,635.0,151.0,3.8,8.0,497.0,685.73,567.8
2018,2,22,10,15,527.5,189.5,3.95,8.3,488.0,629.3,519.42
2018,2,22,10,30,420.0,228.0,4.1,8.6,479.0,577.0,475.14
2018,2,22,10,45,516.5,211.5,4.2,8.95,533.0,620.68,509.87
2018,2,22,11,0,613.0,195.0,4.3,9.3,587.0,663.9,542.97
2018,2,22,11,15,561.0,218.5,4.4,9.45,584.5,627.7,512.58
2018,2,22,11,30,509.0,242.0,4.5,9.6,582.0,595.17,485.26
2018,2,22,11,45,430.0,270.5,4.65,9.75,560.5,549.46,447.36
2018,2,22,12,0,351.0,299.0,4.8,9.9,539.0,500.81,407.16
2018,2,22,12,15,253.0,308.5,4.9,9.85,481.5,433.56,352.31
2018,2,22,12,30,155.0,318.0,5.0,9.8,424.0,369.21,299.67
2018,2,22,12,45,190.5,315.5,5.15,9.8,444.5,373.43,302.81
2018,2,22,13,0,226.0,313.0,5.3,9.8,465.0,374.23,302.57
2018,2,22,13,15,437.5,249.0,5.4,9.65,536.0,394.83,316.5
2018,2,22,13,30,649.0,185.0,5.5,9.5,607.0,396.39,311.88
2018,2,22,13,45,648.0,179.0,5.6,9.35,588.0,354.07,273.22
2018,2,22,14,0,647.0,173.0,5.7,9.2,569.0,311.02,233.58
2018,2,22,14,15,500.5,198.0,5.75,9.0,495.5,258.22,191.74
2018,2,22,14,30,354.0,223.0,5.8,8.8,422.0,224.57,168.52
2018,2,22,14,45,197.5,206.0,5.8,8.6,316.0,177.97,137.38
2018,2,22,15,0,41.0,189.0,5.8,8.4,210.0,149.54,121.3
2018,2,22,15,15,57.5,176.0,5.8,8.4,202.5,135.97,116.54
2018,2,22,15,30,74.0,163.0,5.8,8.4,195.0,126.73,108.66
2018,2,22,15,45,61.5,135.5,5.65,7.85,160.0,107.89,92.29
2018,2,22,16,0,49.0,108.0,5.5,7.3,125.0,88.29,74.99
2018,2,22,16,15,31.5,96.0,5.2,6.95,106.5,78.76,66.54
2018,2,22,16,30,14.0,84.0,4.9,6.6,88.0,70.92,59.47
2018,2,22,16,45,7.0,65.0,4.65,6.2,67.0,55.48,45.22
2018,2,22,17,0,0.0,46.0,4.4,5.8,46.0,39.84,30.6
2018,2,22,17,15,5.5,30.5,4.25,5.5,31.0,26.76,18.11
2018,2,22,17,30,11.0,15.0,4.1,5.2,16.0,13.47,3.54
2018,2,22,17,45,11.0,8.5,3.95,4.95,9.0,7.73,0.0
2018,2,22,18,0,11.0,2.0,3.8,4.7,2.0,0.0,0.0
2018,2,22,18,15,5.5,1.0,3.85,4.65,1.0,0.0,0.0
2018,2,22,18,30,0.0,0.0,3.9,4.6,0.0,0.0,0.0
2018,2,22,18,45,0.0,0.0,3.9,4.5,0.0,0.0,0.0
2018,2,22,19,0,0.0,0.0,3.9,4.4,0.0,0.0,0.0
2018,2,22,19,15,0.0,0.0,3.95,4.4,0.0,0.0,0.0
2018,2,22,19,30,0.0,0.0,4.0,4.4,0.0,0.0,0.0
2018,2,22,19,45,0.0,0.0,4.05,4.35,0.0,0.0,0.0
2018,2,22,20,0,0.0,0.0,4.1,4.3,0.0,0.0,0.0
2018,2,22,20,15,0.0,0.0,4.05,4.2,0.0,0.0,0.0
2018,2,22,20,30,0.0,0.0,4.0,4.1,0.0,0.0,0.0
2018,2,22,20,45,0.0,0.0,3.95,4.05,0.0,0.0,0.0
2018,2,22,21,0,0.0,0.0,3.9,4.0,0.0,0.0,0.0
2018,2,22,21,15,0.0,0.0,3.75,3.8,0.0,0.0,0.0
2018,2,22,21,30,0.0,0.0,3.6,3.6,0.0,0.0,0.0
2018,2,22,21,45,0.0,0.0,3.45,3.4,0.0,0.0,0.0
2018,2,22,22,0,0.0,0.0,3.3,3.2,0.0,0.0,0.0
2018,2,22,22,15,0.0,0.0,3.15,3.0,0.0,0.0,0.0
2018,2,22,22,30,0.0,0.0,3.0,2.8,0.0,0.0,0.0
2018,2,22,22,45,0.0,0.0,2.85,2.65,0.0,0.0,0.0
2018,2,22,23,0,0.0,0.0,2.7,2.5,0.0,0.0,0.0
2018,2,22,23,15,0.0,0.0,2.6,2.35,0.0,0.0,0.0
2018,2,22,23,30,0.0,0.0,2.5,2.2,0.0,0.0,0.0
2018,2,22,23,45,0.0,0.0,2.35,2.0,0.0,0.0,0.0
2018,2,23,0,0,0.0,0.0,2.2,1.8,0.0,0.0,0.0
2018,2,23,0,15,0.0,0.0,2.05,1.55,0.0,0.0,0.0
2018,2,23,0,30,0.0,0.0,1.9,1.3,0.0,0.0,0.0
2018,2,23,0,45,0.0,0.0,1.8,1.05,0.0,0.0,0.0
2018,2,23,1,0,0.0,0.0,1.7,0.8,0.0,0.0,0.0
2018,2,23,1,15,0.0,0.0,1.65,0.6,0.0,0.0,0.0
2018,2,23,1,30,0.0,0.0,1.6,0.4,0.0,0.0,0.0
2018,2,23,1,45,0.0,0.0,1.55,0.2,0.0,0.0,0.0
2018,2,23,2,0,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2018,2,23,2,15,0.0,0.0,1.5,-0.1,0.0,0.0,0.0
2018,2,23,2,30,0.0,0.0,1.5,-0.2,0.0,0.0,0.0
2018,2,23,2,45,0.0,0.0,1.5,-0.35,0.0,0.0,0.0
2018,2,23,3,0,0.0,0.0,1.5,-0.5,0.0,0.0,0.0
2018,2,23,3,15,0.0,0.0,1.5,-0.6,0.0,0.0,0.0
2018,2,23,3,30,0.0,0.0,1.5,-0.7,0.0,0.0,0.0
2018,2,23,3,45,0.0,0.0,1.5,-0.75,0.0,0.0,0.0
2018,2,23,4,0,0.0,0.0,1.5,-0.8,0.0,0.0,0.0
2018,2,23,4,15,0.0,0.0,1.5,-0.9,0.0,0.0,0.0
2018,2,23,4,30,0.0,0.0,1.5,-1.0,0.0,0.0,0.0
2018,2,23,4,45,0.0,0.0,1.55,-1.05,0.0,0.0,0.0
2018,2,23,5,0,0.0,0.0,1.6,-1.1,0.0,0.0,0.0
2018,2,23,5,15,0.0,0.0,1.6,-1.15,0.0,0.0,0.0
2018,2,23,5,30,0.0,0.0,1.6,-1.2,0.0,0.0,0.0
2018,2,23,5,45,0.0,0.0,1.6,-1.3,0.0,0.0,0.0
2018,2,23,6,0,0.0,0.0,1.6,-1.4,0.0,0.0,0.0
2018,2,23,6,15,0.0,0.0,1.75,-0.8,0.0,0.0,0.0
2018,2,23,6,30,0.0,0.0,1.9,-0.2,0.0,0.0,0.0
2018,2,23,6,45,117.5,10.5,2.05,0.45,15.5,9.55,0.0
2018,2,23,7,0,235.0,21.0,2.2,1.1,31.0,183.78,0.0
2018,2,23,7,15,396.5,30.0,2.5,1.7,74.5,324.77,262.59
2018,2,23,7,30,558.0,39.0,2.8,2.3,118.0,443.2,378.43
2018,2,23,7,45,639.5,44.0,3.1,2.95,169.5,521.38,449.09
2018,2,23,8,0,721.0,49.0,3.4,3.6,221.0,600.32,516.1
2018,2,23,8,15,770.0,53.0,3.55,4.1,273.5,655.07,560.33
2018,2,23,8,30,819.0,57.0,3.7,4.6,326.0,708.81,601.87
2018,2,23,8,45,851.0,60.5,3.85,5.05,376.5,747.44,630.24
2018,2,23,9,0,883.0,64.0,4.0,5.5,427.0,776.73,650.7
2018,2,23,9,15,906.5,65.5,4.05,5.85,473.0,801.05,666.9
2018,2,23,9,30,930.0,67.0,4.1,6.2,519.0,822.37,680.66
2018,2,23,9,45,947.0,69.0,4.2,6.6,560.0,835.86,688.71
2018,2,23,10,0,964.0,71.0,4.3,7.0,601.0,845.77,694.17
2018,2,23,10,15,975.0,72.0,4.35,7.25,634.5,846.07,692.57
2018,2,23,10,30,986.0,73.0,4.4,7.5,668.0,842.6,688.38
2018,2,23,10,45,993.0,74.5,4.4,7.8,694.5,832.84,679.2
2018,2,23,11,0,1000.0,76.0,4.4,8.1,721.0,819.29,667.4
2018,2,23,11,15,1004.5,76.5,4.45,8.3,739.0,799.11,651.37
2018,2,23,11,30,1009.0,77.0,4.5,8.5,757.0,775.32,632.76
2018,2,23,11,45,1010.5,77.5,4.5,8.7,766.0,746.04,608.14
2018,2,23,12,0,1012.0,78.0,4.5,8.9,775.0,713.48,580.52
2018,2,23,12,15,1009.5,79.0,4.5,9.05,775.5,675.91,548.66
2018,2,23,12,30,1007.0,80.0,4.5,9.2,776.0,635.61,514.07
2018,2,23,12,45,1002.5,81.5,4.5,9.35,768.5,592.2,476.29
2018,2,23,13,0,998.0,83.0,4.5,9.5,761.0,546.57,435.87
2018,2,23,13,15,993.5,82.5,4.45,9.5,745.0,497.19,391.61
2018,2,23,13,30,989.0,82.0,4.4,9.5,729.0,446.1,344.9
2018,2,23,13,45,982.0,81.0,4.4,9.55,705.0,392.3,295.08
2018,2,23,14,0,975.0,80.0,4.4,9.6,681.0,337.5,243.79
2018,2,23,14,15,965.0,78.5,4.35,9.5,649.5,280.86,191.39
2018,2,23,14,30,955.0,77.0,4.3,9.4,618.0,224.03,140.72
2018,2,23,14,45,940.5,75.0,4.25,9.35,579.5,166.33,94.57
2018,2,23,15,0,926.0,73.0,4.2,9.3,541.0,109.4,59.68
2018,2,23,15,15,905.5,70.5,4.2,9.3,496.5,60.49,48.88
2018,2,23,15,30,885.0,68.0,4.2,9.3,452.0,58.73,47.48
2018,2,23,15,45,856.0,65.0,3.8,8.75,403.0,50.31,40.13
2018,2,23,16,0,827.0,62.0,3.4,8.2,354.0,48.95,39.1
2018,2,23,16,15,783.5,58.0,2.95,7.25,302.0,46.69,37.26
2018,2,23,16,30,740.0,54.0,2.5,6.3,250.0,44.45,35.35
2018,2,23,16,45,669.0,48.5,2.05,5.35,197.5,40.8,31.99
2018,2,23,17,0,598.0,43.0,1.6,4.4,145.0,37.19,28.46
2018,2,23,17,15,474.5,35.5,1.55,3.9,99.0,28.86,20.25
2018,2,23,17,30,351.0,28.0,1.5,3.4,53.0,23.77,11.76
2018,2,23,17,45,188.0,15.5,1.45,2.85,27.5,14.1,0.0
2018,2,23,18,0,25.0,3.0,1.4,2.3,2.0,0.0,0.0
2018,2,23,18,15,12.5,1.5,1.4,2.15,1.0,0.0,0.0
2018,2,23,18,30,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2018,2,23,18,45,0.0,0.0,1.4,1.8,0.0,0.0,0.0
2018,2,23,19,0,0.0,0.0,1.4,1.6,0.0,0.0,0.0
2018,2,23,19,15,0.0,0.0,1.35,1.45,0.0,0.0,0.0
2018,2,23,19,30,0.0,0.0,1.3,1.3,0.0,0.0,0.0
2018,2,23,19,45,0.0,0.0,1.3,1.15,0.0,0.0,0.0
2018,2,23,20,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2018,2,23,20,15,0.0,0.0,1.3,0.9,0.0,0.0,0.0
2018,2,23,20,30,0.0,0.0,1.3,0.8,0.0,0.0,0.0
2018,2,23,20,45,0.0,0.0,1.3,0.7,0.0,0.0,0.0
2018,2,23,21,0,0.0,0.0,1.3,0.6,0.0,0.0,0.0
2018,2,23,21,15,0.0,0.0,1.25,0.55,0.0,0.0,0.0
2018,2,23,21,30,0.0,0.0,1.2,0.5,0.0,0.0,0.0
2018,2,23,21,45,0.0,0.0,1.2,0.45,0.0,0.0,0.0
2018,2,23,22,0,0.0,0.0,1.2,0.4,0.0,0.0,0.0
2018,2,23,22,15,0.0,0.0,1.15,0.35,0.0,0.0,0.0
2018,2,23,22,30,0.0,0.0,1.1,0.3,0.0,0.0,0.0
2018,2,23,22,45,0.0,0.0,1.1,0.25,0.0,0.0,0.0
2018,2,23,23,0,0.0,0.0,1.1,0.2,0.0,0.0,0.0
2018,2,23,23,15,0.0,0.0,1.1,0.2,0.0,0.0,0.0
2018,2,23,23,30,0.0,0.0,1.1,0.2,0.0,0.0,0.0
2018,2,23,23,45,0.0,0.0,1.1,0.2,0.0,0.0,0.0
2018,2,24,0,0,0.0,0.0,1.1,0.2,0.0,0.0,0.0
2018,2,24,0,15,0.0,0.0,1.05,0.15,0.0,0.0,0.0
2018,2,24,0,30,0.0,0.0,1.0,0.1,0.0,0.0,0.0
2018,2,24,0,45,0.0,0.0,1.0,0.05,0.0,0.0,0.0
2018,2,24,1,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2018,2,24,1,15,0.0,0.0,0.95,0.0,0.0,0.0,0.0
2018,2,24,1,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2018,2,24,1,45,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2018,2,24,2,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2018,2,24,2,15,0.0,0.0,0.9,-0.05,0.0,0.0,0.0
2018,2,24,2,30,0.0,0.0,0.9,-0.1,0.0,0.0,0.0
2018,2,24,2,45,0.0,0.0,0.9,-0.1,0.0,0.0,0.0
2018,2,24,3,0,0.0,0.0,0.9,-0.1,0.0,0.0,0.0
2018,2,24,3,15,0.0,0.0,0.9,-0.05,0.0,0.0,0.0
2018,2,24,3,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2018,2,24,3,45,0.0,0.0,0.9,0.1,0.0,0.0,0.0
2018,2,24,4,0,0.0,0.0,0.9,0.2,0.0,0.0,0.0
2018,2,24,4,15,0.0,0.0,0.9,0.25,0.0,0.0,0.0
2018,2,24,4,30,0.0,0.0,0.9,0.3,0.0,0.0,0.0
2018,2,24,4,45,0.0,0.0,0.85,0.35,0.0,0.0,0.0
2018,2,24,5,0,0.0,0.0,0.8,0.4,0.0,0.0,0.0
2018,2,24,5,15,0.0,0.0,0.8,0.45,0.0,0.0,0.0
2018,2,24,5,30,0.0,0.0,0.8,0.5,0.0,0.0,0.0
2018,2,24,5,45,0.0,0.0,0.8,0.55,0.0,0.0,0.0
2018,2,24,6,0,0.0,0.0,0.8,0.6,0.0,0.0,0.0
2018,2,24,6,15,0.0,0.0,0.75,1.1,0.0,0.0,0.0
2018,2,24,6,30,0.0,0.0,0.7,1.6,0.0,0.0,0.0
2018,2,24,6,45,106.0,11.0,0.65,2.15,16.0,69.88,0.0
2018,2,24,7,0,212.0,22.0,0.6,2.7,32.0,173.97,0.0
2018,2,24,7,15,365.0,32.0,0.7,3.5,75.0,308.51,248.28
2018,2,24,7,30,518.0,42.0,0.8,4.3,118.0,431.58,360.47
2018,2,24,7,45,597.0,49.0,0.85,5.1,169.0,507.54,425.5
2018,2,24,8,0,676.0,56.0,0.9,5.9,220.0,579.27,482.64
2018,2,24,8,15,725.0,60.5,1.05,6.65,271.5,634.36,524.97
2018,2,24,8,30,774.0,65.0,1.2,7.4,323.0,688.31,564.7
2018,2,24,8,45,806.0,68.5,1.3,8.1,372.0,726.5,590.9
2018,2,24,9,0,838.0,72.0,1.4,8.8,421.0,762.34,614.79
2018,2,24,9,15,859.5,75.0,1.55,9.3,465.5,786.62,630.8
2018,2,24,9,30,881.0,78.0,1.7,9.8,510.0,807.79,644.52
2018,2,24,9,45,896.5,80.0,1.85,10.25,549.0,812.96,646.79
2018,2,24,10,0,912.0,82.0,2.0,10.7,588.0,821.62,651.79
2018,2,24,10,15,916.5,85.5,2.2,11.05,618.5,819.83,649.97
2018,2,24,10,30,921.0,89.0,2.4,11.4,649.0,814.48,645.7
2018,2,24,10,45,900.5,98.5,2.6,11.7,664.5,793.14,630.01
2018,2,24,11,0,880.0,108.0,2.8,12.0,680.0,773.87,615.88
2018,2,24,11,15,914.0,99.5,3.0,12.15,707.0,762.33,607.7
2018,2,24,11,30,948.0,91.0,3.2,12.3,734.0,751.47,599.67
2018,2,24,11,45,947.5,92.0,3.4,12.45,742.0,722.73,577.0
2018,2,24,12,0,947.0,93.0,3.6,12.6,750.0,691.01,551.7
2018,2,24,12,15,947.0,93.0,3.8,12.55,751.0,655.8,523.56
2018,2,24,12,30,947.0,93.0,4.0,12.5,752.0,617.91,492.57
2018,2,24,12,45,885.0,113.0,4.15,12.45,724.0,563.07,447.47
2018,2,24,13,0,823.0,133.0,4.3,12.4,696.0,510.18,403.37
2018,2,24,13,15,733.5,161.5,4.4,12.2,655.0,452.54,355.24
2018,2,24,13,30,644.0,190.0,4.5,12.0,614.0,402.62,313.07
2018,2,24,13,45,758.0,146.5,4.6,11.8,629.0,367.62,278.71
2018,2,24,14,0,872.0,103.0,4.7,11.6,644.0,325.43,236.12
2018,2,24,14,15,833.0,108.5,4.7,11.25,605.5,272.15,188.6
2018,2,24,14,30,794.0,114.0,4.7,10.9,567.0,221.91,145.45
2018,2,24,14,45,598.5,151.5,4.7,10.6,480.5,174.54,115.62
2018,2,24,15,0,403.0,189.0,4.7,10.3,394.0,150.56,109.57
2018,2,24,15,15,328.5,185.5,4.7,10.3,343.5,129.0,109.41
2018,2,24,15,30,254.0,182.0,4.7,10.3,293.0,126.94,107.94
2018,2,24,15,45,301.0,155.5,4.5,9.6,273.0,111.42,94.72
2018,2,24,16,0,348.0,129.0,4.3,8.9,253.0,90.57,76.53
2018,2,24,16,15,241.0,115.5,3.95,8.45,195.5,85.75,72.45
2018,2,24,16,30,134.0,102.0,3.6,8.0,138.0,79.16,66.61
2018,2,24,16,45,89.5,81.0,3.25,7.55,103.0,63.9,52.68
2018,2,24,17,0,45.0,60.0,2.9,7.1,68.0,49.62,39.37
2018,2,24,17,15,36.0,41.5,2.75,6.9,46.5,34.93,25.4
2018,2,24,17,30,27.0,23.0,2.6,6.7,25.0,19.46,9.07
2018,2,24,17,45,14.5,12.0,2.45,6.45,13.0,10.91,0.0
2018,2,24,18,0,2.0,1.0,2.3,6.2,1.0,0.0,0.0
2018,2,24,18,15,1.0,0.5,2.25,6.1,0.5,0.0,0.0
2018,2,24,18,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2018,2,24,18,45,0.0,0.0,2.2,5.85,0.0,0.0,0.0
2018,2,24,19,0,0.0,0.0,2.2,5.7,0.0,0.0,0.0
2018,2,24,19,15,0.0,0.0,2.2,5.65,0.0,0.0,0.0
2018,2,24,19,30,0.0,0.0,2.2,5.6,0.0,0.0,0.0
2018,2,24,19,45,0.0,0.0,2.25,5.55,0.0,0.0,0.0
2018,2,24,20,0,0.0,0.0,2.3,5.5,0.0,0.0,0.0
2018,2,24,20,15,0.0,0.0,2.3,5.4,0.0,0.0,0.0
2018,2,24,20,30,0.0,0.0,2.3,5.3,0.0,0.0,0.0
2018,2,24,20,45,0.0,0.0,2.3,5.2,0.0,0.0,0.0
2018,2,24,21,0,0.0,0.0,2.3,5.1,0.0,0.0,0.0
2018,2,24,21,15,0.0,0.0,2.25,5.0,0.0,0.0,0.0
2018,2,24,21,30,0.0,0.0,2.2,4.9,0.0,0.0,0.0
2018,2,24,21,45,0.0,0.0,2.2,4.8,0.0,0.0,0.0
2018,2,24,22,0,0.0,0.0,2.2,4.7,0.0,0.0,0.0
2018,2,24,22,15,0.0,0.0,2.1,4.55,0.0,0.0,0.0
2018,2,24,22,30,0.0,0.0,2.0,4.4,0.0,0.0,0.0
2018,2,24,22,45,0.0,0.0,1.9,4.25,0.0,0.0,0.0
2018,2,24,23,0,0.0,0.0,1.8,4.1,0.0,0.0,0.0
2018,2,24,23,15,0.0,0.0,1.65,3.9,0.0,0.0,0.0
2018,2,24,23,30,0.0,0.0,1.5,3.7,0.0,0.0,0.0
2018,2,24,23,45,0.0,0.0,1.4,3.5,0.0,0.0,0.0
2018,2,25,0,0,0.0,0.0,1.3,3.3,0.0,0.0,0.0
2018,2,25,0,15,0.0,0.0,1.25,3.15,0.0,0.0,0.0
2018,2,25,0,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2018,2,25,0,45,0.0,0.0,1.15,2.85,0.0,0.0,0.0
2018,2,25,1,0,0.0,0.0,1.1,2.7,0.0,0.0,0.0
2018,2,25,1,15,0.0,0.0,1.1,2.55,0.0,0.0,0.0
2018,2,25,1,30,0.0,0.0,1.1,2.4,0.0,0.0,0.0
2018,2,25,1,45,0.0,0.0,1.1,2.2,0.0,0.0,0.0
2018,2,25,2,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2018,2,25,2,15,0.0,0.0,1.1,1.9,0.0,0.0,0.0
2018,2,25,2,30,0.0,0.0,1.1,1.8,0.0,0.0,0.0
2018,2,25,2,45,0.0,0.0,1.1,1.7,0.0,0.0,0.0
2018,2,25,3,0,0.0,0.0,1.1,1.6,0.0,0.0,0.0
2018,2,25,3,15,0.0,0.0,1.15,1.55,0.0,0.0,0.0
2018,2,25,3,30,0.0,0.0,1.2,1.5,0.0,0.0,0.0
2018,2,25,3,45,0.0,0.0,1.2,1.4,0.0,0.0,0.0
2018,2,25,4,0,0.0,0.0,1.2,1.3,0.0,0.0,0.0
2018,2,25,4,15,0.0,0.0,1.2,1.15,0.0,0.0,0.0
2018,2,25,4,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2018,2,25,4,45,0.0,0.0,1.2,0.85,0.0,0.0,0.0
2018,2,25,5,0,0.0,0.0,1.2,0.7,0.0,0.0,0.0
2018,2,25,5,15,0.0,0.0,1.2,0.6,0.0,0.0,0.0
2018,2,25,5,30,0.0,0.0,1.2,0.5,0.0,0.0,0.0
2018,2,25,5,45,0.0,0.0,1.2,0.45,0.0,0.0,0.0
2018,2,25,6,0,0.0,0.0,1.2,0.4,0.0,0.0,0.0
2018,2,25,6,15,0.0,0.0,1.2,1.1,0.0,0.0,0.0
2018,2,25,6,30,0.0,0.0,1.2,1.8,0.0,0.0,0.0
2018,2,25,6,45,126.5,11.5,1.25,2.5,18.0,82.36,0.0
2018,2,25,7,0,253.0,23.0,1.3,3.2,36.0,202.65,42.77
2018,2,25,7,15,396.5,32.0,1.35,3.9,79.5,330.24,269.22
2018,2,25,7,30,540.0,41.0,1.4,4.6,123.0,447.26,376.21
2018,2,25,7,45,618.5,47.5,1.5,5.25,174.5,516.24,436.44
2018,2,25,8,0,697.0,54.0,1.6,5.9,226.0,595.15,500.4
2018,2,25,8,15,745.5,58.0,1.85,6.85,278.0,649.65,542.61
2018,2,25,8,30,794.0,62.0,2.1,7.8,330.0,703.04,582.28
2018,2,25,8,45,826.5,65.0,2.4,8.7,380.0,741.31,609.59
2018,2,25,9,0,859.0,68.0,2.7,9.6,430.0,777.24,634.48
2018,2,25,9,15,882.5,70.5,2.8,10.2,476.0,795.68,645.33
2018,2,25,9,30,906.0,73.0,2.9,10.8,522.0,818.17,659.2
2018,2,25,9,45,923.0,74.5,2.95,11.4,562.0,830.98,665.55
2018,2,25,10,0,940.0,76.0,3.0,12.0,602.0,840.31,669.51
2018,2,25,10,15,951.0,77.5,3.05,12.4,635.5,841.26,668.03
2018,2,25,10,30,962.0,79.0,3.1,12.8,669.0,838.49,664.11
2018,2,25,10,45,969.5,80.5,3.1,13.15,695.0,829.27,655.56
2018,2,25,11,0,977.0,82.0,3.1,13.5,721.0,816.31,644.55
2018,2,25,11,15,981.5,82.5,3.15,13.75,738.5,796.41,629.23
2018,2,25,11,30,986.0,83.0,3.2,14.0,756.0,772.98,611.49
2018,2,25,11,45,988.0,83.5,3.2,14.25,765.5,744.43,588.47
2018,2,25,12,0,990.0,84.0,3.2,14.5,775.0,712.65,562.48
2018,2,25,12,15,988.5,84.5,3.25,14.6,775.5,675.67,532.69
2018,2,25,12,30,987.0,85.0,3.3,14.7,776.0,635.97,500.22
2018,2,25,12,45,982.5,85.5,3.35,14.8,767.5,592.17,463.85
2018,2,25,13,0,978.0,86.0,3.4,14.9,759.0,546.26,424.92
2018,2,25,13,15,973.5,85.5,3.4,14.9,743.5,497.56,382.85
2018,2,25,13,30,969.0,85.0,3.4,14.9,728.0,447.21,338.35
2018,2,25,13,45,962.0,84.0,3.35,14.85,704.0,394.16,290.73
2018,2,25,14,0,955.0,83.0,3.3,14.8,680.0,340.16,241.62
2018,2,25,14,15,944.5,81.5,3.3,14.65,648.5,284.23,191.21
2018,2,25,14,30,934.0,80.0,3.3,14.5,617.0,228.19,142.21
2018,2,25,14,45,918.5,78.5,3.25,14.35,578.5,171.65,97.41
2018,2,25,15,0,903.0,77.0,3.2,14.2,540.0,115.99,62.78
2018,2,25,15,15,882.5,74.0,3.2,14.2,495.5,62.66,49.8
2018,2,25,15,30,862.0,71.0,3.2,14.2,451.0,53.53,41.94
2018,2,25,15,45,833.0,67.5,2.9,13.35,402.5,51.86,40.75
2018,2,25,16,0,804.0,64.0,2.6,12.5,354.0,50.18,39.51
2018,2,25,16,15,761.0,60.0,2.3,11.35,302.5,48.0,37.83
2018,2,25,16,30,718.0,56.0,2.0,10.2,251.0,45.85,36.07
2018,2,25,16,45,650.5,50.5,1.7,9.1,199.5,42.29,32.89
2018,2,25,17,0,583.0,45.0,1.4,8.0,148.0,35.47,26.55
2018,2,25,17,15,463.5,37.0,1.4,7.4,102.0,29.92,21.02
2018,2,25,17,30,344.0,29.0,1.4,6.8,56.0,24.4,13.46
2018,2,25,17,45,184.5,16.5,1.4,6.15,29.5,15.01,0.0
2018,2,25,18,0,25.0,4.0,1.4,5.5,3.0,0.0,0.0
2018,2,25,18,15,12.5,2.0,1.35,5.25,1.5,0.0,0.0
2018,2,25,18,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2018,2,25,18,45,0.0,0.0,1.25,4.7,0.0,0.0,0.0
2018,2,25,19,0,0.0,0.0,1.2,4.4,0.0,0.0,0.0
2018,2,25,19,15,0.0,0.0,1.2,4.15,0.0,0.0,0.0
2018,2,25,19,30,0.0,0.0,1.2,3.9,0.0,0.0,0.0
2018,2,25,19,45,0.0,0.0,1.2,3.7,0.0,0.0,0.0
2018,2,25,20,0,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2018,2,25,20,15,0.0,0.0,1.2,3.6,0.0,0.0,0.0
2018,2,25,20,30,0.0,0.0,1.2,3.7,0.0,0.0,0.0
2018,2,25,20,45,0.0,0.0,1.15,3.85,0.0,0.0,0.0
2018,2,25,21,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2018,2,25,21,15,0.0,0.0,1.25,4.1,0.0,0.0,0.0
2018,2,25,21,30,0.0,0.0,1.4,4.2,0.0,0.0,0.0
2018,2,25,21,45,0.0,0.0,1.5,4.3,0.0,0.0,0.0
2018,2,25,22,0,0.0,0.0,1.6,4.4,0.0,0.0,0.0
2018,2,25,22,15,0.0,0.0,1.65,4.4,0.0,0.0,0.0
2018,2,25,22,30,0.0,0.0,1.7,4.4,0.0,0.0,0.0
2018,2,25,22,45,0.0,0.0,1.75,4.4,0.0,0.0,0.0
2018,2,25,23,0,0.0,0.0,1.8,4.4,0.0,0.0,0.0
2018,2,25,23,15,0.0,0.0,1.8,4.45,0.0,0.0,0.0
2018,2,25,23,30,0.0,0.0,1.8,4.5,0.0,0.0,0.0
2018,2,25,23,45,0.0,0.0,1.85,4.5,0.0,0.0,0.0
2018,2,26,0,0,0.0,0.0,1.9,4.5,0.0,0.0,0.0
2018,2,26,0,15,0.0,0.0,1.85,4.45,0.0,0.0,0.0
2018,2,26,0,30,0.0,0.0,1.8,4.4,0.0,0.0,0.0
2018,2,26,0,45,0.0,0.0,1.7,4.35,0.0,0.0,0.0
2018,2,26,1,0,0.0,0.0,1.6,4.3,0.0,0.0,0.0
2018,2,26,1,15,0.0,0.0,1.6,4.3,0.0,0.0,0.0
2018,2,26,1,30,0.0,0.0,1.6,4.3,0.0,0.0,0.0
2018,2,26,1,45,0.0,0.0,1.6,4.3,0.0,0.0,0.0
2018,2,26,2,0,0.0,0.0,1.6,4.3,0.0,0.0,0.0
2018,2,26,2,15,0.0,0.0,1.6,4.3,0.0,0.0,0.0
2018,2,26,2,30,0.0,0.0,1.6,4.3,0.0,0.0,0.0
2018,2,26,2,45,0.0,0.0,1.6,4.35,0.0,0.0,0.0
2018,2,26,3,0,0.0,0.0,1.6,4.4,0.0,0.0,0.0
2018,2,26,3,15,0.0,0.0,1.55,4.4,0.0,0.0,0.0
2018,2,26,3,30,0.0,0.0,1.5,4.4,0.0,0.0,0.0
2018,2,26,3,45,0.0,0.0,1.45,4.45,0.0,0.0,0.0
2018,2,26,4,0,0.0,0.0,1.4,4.5,0.0,0.0,0.0
2018,2,26,4,15,0.0,0.0,1.4,4.55,0.0,0.0,0.0
2018,2,26,4,30,0.0,0.0,1.4,4.6,0.0,0.0,0.0
2018,2,26,4,45,0.0,0.0,1.35,4.65,0.0,0.0,0.0
2018,2,26,5,0,0.0,0.0,1.3,4.7,0.0,0.0,0.0
2018,2,26,5,15,0.0,0.0,1.3,4.75,0.0,0.0,0.0
2018,2,26,5,30,0.0,0.0,1.3,4.8,0.0,0.0,0.0
2018,2,26,5,45,0.0,0.0,1.3,4.85,0.0,0.0,0.0
2018,2,26,6,0,0.0,0.0,1.3,4.9,0.0,0.0,0.0
2018,2,26,6,15,0.0,0.0,1.45,5.1,0.0,0.0,0.0
2018,2,26,6,30,0.0,0.0,1.6,5.3,0.0,0.0,0.0
2018,2,26,6,45,0.0,3.0,1.8,5.45,3.0,2.73,0.0
2018,2,26,7,0,0.0,6.0,2.0,5.6,6.0,5.26,0.0
2018,2,26,7,15,0.0,13.5,2.1,5.75,13.5,11.86,4.33
2018,2,26,7,30,0.0,21.0,2.2,5.9,21.0,18.47,10.44
2018,2,26,7,45,0.0,43.5,2.3,6.05,43.5,38.39,28.15
2018,2,26,8,0,0.0,66.0,2.4,6.2,66.0,61.06,48.2
2018,2,26,8,15,1.0,82.5,2.45,6.25,83.0,77.8,62.89
2018,2,26,8,30,2.0,99.0,2.5,6.3,100.0,94.35,77.2
2018,2,26,8,45,1.0,93.0,2.6,6.4,93.5,85.39,69.15
2018,2,26,9,0,0.0,87.0,2.7,6.5,87.0,77.74,62.27
2018,2,26,9,15,1.0,109.5,2.7,6.55,110.0,100.07,81.34
2018,2,26,9,30,2.0,132.0,2.7,6.6,133.0,122.36,100.12
2018,2,26,9,45,2.0,141.0,2.75,6.65,142.0,130.31,106.54
2018,2,26,10,0,2.0,150.0,2.8,6.7,151.0,138.24,112.94
2018,2,26,10,15,1.0,109.0,2.85,6.8,109.5,98.04,78.6
2018,2,26,10,30,0.0,68.0,2.9,6.9,68.0,60.21,46.2
2018,2,26,10,45,0.0,57.5,2.95,6.95,57.5,50.89,38.17
2018,2,26,11,0,0.0,47.0,3.0,7.0,47.0,41.59,30.14
2018,2,26,11,15,0.0,73.0,3.05,7.1,73.0,64.7,49.82
2018,2,26,11,30,0.0,99.0,3.1,7.2,99.0,87.89,69.41
2018,2,26,11,45,1.5,129.5,3.2,7.3,130.5,116.2,93.19
2018,2,26,12,0,3.0,160.0,3.3,7.4,162.0,144.2,116.51
2018,2,26,12,15,4.5,157.0,3.35,7.45,160.0,142.0,114.61
2018,2,26,12,30,6.0,154.0,3.4,7.5,158.0,139.71,112.7
2018,2,26,12,45,19.5,179.0,3.5,7.55,192.5,168.66,136.88
2018,2,26,13,0,33.0,204.0,3.6,7.6,227.0,194.22,157.92
2018,2,26,13,15,23.0,170.5,3.7,7.65,186.5,158.59,128.3
2018,2,26,13,30,13.0,137.0,3.8,7.7,146.0,125.47,100.76
2018,2,26,13,45,11.5,137.5,3.85,7.75,145.0,124.45,99.98
2018,2,26,14,0,10.0,138.0,3.9,7.8,144.0,123.49,99.26
2018,2,26,14,15,9.0,148.0,3.95,7.7,153.5,130.5,105.34
2018,2,26,14,30,8.0,158.0,4.0,7.6,163.0,137.11,111.16
2018,2,26,14,45,64.0,176.5,4.0,7.5,210.0,150.79,120.46
2018,2,26,15,0,120.0,195.0,4.0,7.4,257.0,153.06,121.51
2018,2,26,15,15,78.5,183.0,4.0,7.4,222.0,141.01,121.1
2018,2,26,15,30,37.0,171.0,4.0,7.4,187.0,131.95,113.42
2018,2,26,15,45,21.0,139.5,3.8,7.0,148.5,115.68,99.36
2018,2,26,16,0,5.0,108.0,3.6,6.6,110.0,91.53,78.0
2018,2,26,16,15,70.5,100.5,3.25,6.2,120.0,79.02,66.93
2018,2,26,16,30,136.0,93.0,2.9,5.8,130.0,73.5,62.02
2018,2,26,16,45,133.0,80.5,2.55,5.4,110.5,63.96,53.23
2018,2,26,17,0,130.0,68.0,2.2,5.0,91.0,52.52,42.43
2018,2,26,17,15,83.0,48.5,2.05,4.7,61.5,39.22,29.65
2018,2,26,17,30,36.0,29.0,1.9,4.4,32.0,24.02,13.82
2018,2,26,17,45,20.0,15.5,1.75,4.1,17.0,14.1,0.0
2018,2,26,18,0,4.0,2.0,1.6,3.8,2.0,0.0,0.0
2018,2,26,18,15,2.0,1.0,1.55,3.65,1.0,0.0,0.0
2018,2,26,18,30,0.0,0.0,1.5,3.5,0.0,0.0,0.0
2018,2,26,18,45,0.0,0.0,1.45,3.4,0.0,0.0,0.0
2018,2,26,19,0,0.0,0.0,1.4,3.3,0.0,0.0,0.0
2018,2,26,19,15,0.0,0.0,1.35,3.15,0.0,0.0,0.0
2018,2,26,19,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2018,2,26,19,45,0.0,0.0,1.25,2.85,0.0,0.0,0.0
2018,2,26,20,0,0.0,0.0,1.2,2.7,0.0,0.0,0.0
2018,2,26,20,15,0.0,0.0,1.2,2.6,0.0,0.0,0.0
2018,2,26,20,30,0.0,0.0,1.2,2.5,0.0,0.0,0.0
2018,2,26,20,45,0.0,0.0,1.15,2.35,0.0,0.0,0.0
2018,2,26,21,0,0.0,0.0,1.1,2.2,0.0,0.0,0.0
2018,2,26,21,15,0.0,0.0,1.1,2.1,0.0,0.0,0.0
2018,2,26,21,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2018,2,26,21,45,0.0,0.0,1.1,1.85,0.0,0.0,0.0
2018,2,26,22,0,0.0,0.0,1.1,1.7,0.0,0.0,0.0
2018,2,26,22,15,0.0,0.0,1.1,1.65,0.0,0.0,0.0
2018,2,26,22,30,0.0,0.0,1.1,1.6,0.0,0.0,0.0
2018,2,26,22,45,0.0,0.0,1.1,1.55,0.0,0.0,0.0
2018,2,26,23,0,0.0,0.0,1.1,1.5,0.0,0.0,0.0
2018,2,26,23,15,0.0,0.0,1.1,1.45,0.0,0.0,0.0
2018,2,26,23,30,0.0,0.0,1.1,1.4,0.0,0.0,0.0
2018,2,26,23,45,0.0,0.0,1.1,1.4,0.0,0.0,0.0
2018,2,27,0,0,0.0,0.0,1.1,1.4,0.0,0.0,0.0
2018,2,27,0,15,0.0,0.0,1.1,1.45,0.0,0.0,0.0
2018,2,27,0,30,0.0,0.0,1.1,1.5,0.0,0.0,0.0
2018,2,27,0,45,0.0,0.0,1.1,1.5,0.0,0.0,0.0
2018,2,27,1,0,0.0,0.0,1.1,1.5,0.0,0.0,0.0
2018,2,27,1,15,0.0,0.0,1.1,1.55,0.0,0.0,0.0
2018,2,27,1,30,0.0,0.0,1.1,1.6,0.0,0.0,0.0
2018,2,27,1,45,0.0,0.0,1.1,1.6,0.0,0.0,0.0
2018,2,27,2,0,0.0,0.0,1.1,1.6,0.0,0.0,0.0
2018,2,27,2,15,0.0,0.0,1.05,1.6,0.0,0.0,0.0
2018,2,27,2,30,0.0,0.0,1.0,1.6,0.0,0.0,0.0
2018,2,27,2,45,0.0,0.0,1.0,1.6,0.0,0.0,0.0
2018,2,27,3,0,0.0,0.0,1.0,1.6,0.0,0.0,0.0
2018,2,27,3,15,0.0,0.0,1.05,1.6,0.0,0.0,0.0
2018,2,27,3,30,0.0,0.0,1.1,1.6,0.0,0.0,0.0
2018,2,27,3,45,0.0,0.0,1.1,1.6,0.0,0.0,0.0
2018,2,27,4,0,0.0,0.0,1.1,1.6,0.0,0.0,0.0
2018,2,27,4,15,0.0,0.0,1.1,1.55,0.0,0.0,0.0
2018,2,27,4,30,0.0,0.0,1.1,1.5,0.0,0.0,0.0
2018,2,27,4,45,0.0,0.0,1.05,1.45,0.0,0.0,0.0
2018,2,27,5,0,0.0,0.0,1.0,1.4,0.0,0.0,0.0
2018,2,27,5,15,0.0,0.0,1.05,1.35,0.0,0.0,0.0
2018,2,27,5,30,0.0,0.0,1.1,1.3,0.0,0.0,0.0
2018,2,27,5,45,0.0,0.0,1.1,1.25,0.0,0.0,0.0
2018,2,27,6,0,0.0,0.0,1.1,1.2,0.0,0.0,0.0
2018,2,27,6,15,0.0,0.0,1.3,1.55,0.0,0.0,0.0
2018,2,27,6,30,0.0,0.0,1.5,1.9,0.0,0.0,0.0
2018,2,27,6,45,18.5,11.0,1.65,2.25,12.0,20.66,0.0
2018,2,27,7,0,37.0,22.0,1.8,2.6,24.0,56.62,25.27
2018,2,27,7,15,91.0,40.5,1.95,2.95,53.0,133.43,109.27
2018,2,27,7,30,145.0,59.0,2.1,3.3,82.0,192.96,164.96
2018,2,27,7,45,274.0,70.5,2.25,3.65,133.5,311.76,270.63
2018,2,27,8,0,403.0,82.0,2.4,4.0,185.0,423.24,367.01
2018,2,27,8,15,585.0,74.0,2.45,4.5,258.5,560.99,481.05
2018,2,27,8,30,767.0,66.0,2.5,5.0,332.0,693.95,584.09
2018,2,27,8,45,756.5,77.0,2.5,5.55,370.5,708.17,591.36
2018,2,27,9,0,746.0,88.0,2.5,6.1,409.0,723.43,600.11
2018,2,27,9,15,828.0,79.0,2.55,6.6,469.5,776.86,637.95
2018,2,27,9,30,910.0,70.0,2.6,7.1,530.0,824.88,670.67
2018,2,27,9,45,926.0,72.5,2.6,7.65,570.5,838.26,676.99
2018,2,27,10,0,942.0,75.0,2.6,8.2,611.0,848.08,681.1
2018,2,27,10,15,954.5,76.0,2.65,8.6,645.0,849.65,680.12
2018,2,27,10,30,967.0,77.0,2.7,9.0,679.0,847.47,676.67
2018,2,27,10,45,976.5,77.0,2.75,9.45,705.5,838.05,668.05
2018,2,27,11,0,986.0,77.0,2.8,9.9,732.0,824.87,656.93
2018,2,27,11,15,991.0,78.0,2.85,10.15,750.5,805.7,642.12
2018,2,27,11,30,996.0,79.0,2.9,10.4,769.0,782.91,624.8
2018,2,27,11,45,999.0,79.5,2.95,10.65,779.0,754.72,602.78
2018,2,27,12,0,1002.0,80.0,3.0,10.9,789.0,723.21,577.08
2018,2,27,12,15,1001.5,80.0,3.05,11.0,789.5,685.88,546.87
2018,2,27,12,30,1001.0,80.0,3.1,11.1,790.0,645.75,513.87
2018,2,27,12,45,999.0,80.5,3.15,11.25,783.0,602.64,477.66
2018,2,27,13,0,997.0,81.0,3.2,11.4,776.0,557.17,438.67
2018,2,27,13,15,993.0,80.5,3.2,11.4,760.5,507.78,395.67
2018,2,27,13,30,989.0,80.0,3.2,11.4,745.0,456.65,350.11
2018,2,27,13,45,982.0,79.5,3.15,11.45,721.0,402.97,301.34
2018,2,27,14,0,975.0,79.0,3.1,11.5,697.0,348.29,250.96
2018,2,27,14,15,964.0,78.0,3.05,11.4,665.0,291.5,199.07
2018,2,27,14,30,953.0,77.0,3.0,11.3,633.0,234.62,148.48
2018,2,27,14,45,938.0,75.5,2.95,11.2,594.0,176.99,101.64
2018,2,27,15,0,923.0,74.0,2.9,11.1,555.0,120.18,64.65
2018,2,27,15,15,903.5,71.5,2.9,11.1,510.5,63.65,51.27
2018,2,27,15,30,884.0,69.0,2.9,11.1,466.0,59.36,47.65
2018,2,27,15,45,856.0,66.0,2.6,10.55,417.0,50.64,40.09
2018,2,27,16,0,828.0,63.0,2.3,10.0,368.0,49.31,39.11
2018,2,27,16,15,787.5,59.5,2.0,9.05,316.0,47.51,37.73
2018,2,27,16,30,747.0,56.0,1.7,8.1,264.0,45.75,36.3
2018,2,27,16,45,682.5,50.5,1.4,7.15,211.5,42.17,33.08
2018,2,27,17,0,618.0,45.0,1.1,6.2,159.0,38.6,29.68
2018,2,27,17,15,504.0,37.5,1.15,5.75,111.0,30.2,21.55
2018,2,27,17,30,390.0,30.0,1.2,5.3,63.0,25.11,15.07
2018,2,27,17,45,222.0,18.5,1.2,4.85,34.5,16.83,0.0
2018,2,27,18,0,54.0,7.0,1.2,4.4,6.0,0.0,0.0
2018,2,27,18,15,27.0,3.5,1.2,4.3,3.0,0.0,0.0
2018,2,27,18,30,0.0,0.0,1.2,4.2,0.0,0.0,0.0
2018,2,27,18,45,0.0,0.0,1.2,4.15,0.0,0.0,0.0
2018,2,27,19,0,0.0,0.0,1.2,4.1,0.0,0.0,0.0
2018,2,27,19,15,0.0,0.0,1.15,4.05,0.0,0.0,0.0
2018,2,27,19,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2018,2,27,19,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2018,2,27,20,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2018,2,27,20,15,0.0,0.0,1.05,3.95,0.0,0.0,0.0
2018,2,27,20,30,0.0,0.0,1.0,3.9,0.0,0.0,0.0
2018,2,27,20,45,0.0,0.0,0.9,3.9,0.0,0.0,0.0
2018,2,27,21,0,0.0,0.0,0.8,3.9,0.0,0.0,0.0
2018,2,27,21,15,0.0,0.0,0.75,3.8,0.0,0.0,0.0
2018,2,27,21,30,0.0,0.0,0.7,3.7,0.0,0.0,0.0
2018,2,27,21,45,0.0,0.0,0.65,3.65,0.0,0.0,0.0
2018,2,27,22,0,0.0,0.0,0.6,3.6,0.0,0.0,0.0
2018,2,27,22,15,0.0,0.0,0.65,3.5,0.0,0.0,0.0
2018,2,27,22,30,0.0,0.0,0.7,3.4,0.0,0.0,0.0
2018,2,27,22,45,0.0,0.0,0.75,3.25,0.0,0.0,0.0
2018,2,27,23,0,0.0,0.0,0.8,3.1,0.0,0.0,0.0
2018,2,27,23,15,0.0,0.0,0.8,2.95,0.0,0.0,0.0
2018,2,27,23,30,0.0,0.0,0.8,2.8,0.0,0.0,0.0
2018,2,27,23,45,0.0,0.0,0.85,2.6,0.0,0.0,0.0
2018,2,28,0,0,0.0,0.0,0.9,2.4,0.0,0.0,0.0
2018,2,28,0,15,0.0,0.0,0.9,2.3,0.0,0.0,0.0
2018,2,28,0,30,0.0,0.0,0.9,2.2,0.0,0.0,0.0
2018,2,28,0,45,0.0,0.0,0.9,2.15,0.0,0.0,0.0
2018,2,28,1,0,0.0,0.0,0.9,2.1,0.0,0.0,0.0
2018,2,28,1,15,0.0,0.0,0.95,2.0,0.0,0.0,0.0
2018,2,28,1,30,0.0,0.0,1.0,1.9,0.0,0.0,0.0
2018,2,28,1,45,0.0,0.0,1.0,1.85,0.0,0.0,0.0
2018,2,28,2,0,0.0,0.0,1.0,1.8,0.0,0.0,0.0
2018,2,28,2,15,0.0,0.0,1.0,1.75,0.0,0.0,0.0
2018,2,28,2,30,0.0,0.0,1.0,1.7,0.0,0.0,0.0
2018,2,28,2,45,0.0,0.0,1.0,1.65,0.0,0.0,0.0
2018,2,28,3,0,0.0,0.0,1.0,1.6,0.0,0.0,0.0
2018,2,28,3,15,0.0,0.0,0.95,1.6,0.0,0.0,0.0
2018,2,28,3,30,0.0,0.0,0.9,1.6,0.0,0.0,0.0
2018,2,28,3,45,0.0,0.0,0.9,1.6,0.0,0.0,0.0
2018,2,28,4,0,0.0,0.0,0.9,1.6,0.0,0.0,0.0
2018,2,28,4,15,0.0,0.0,0.85,1.6,0.0,0.0,0.0
2018,2,28,4,30,0.0,0.0,0.8,1.6,0.0,0.0,0.0
2018,2,28,4,45,0.0,0.0,0.8,1.55,0.0,0.0,0.0
2018,2,28,5,0,0.0,0.0,0.8,1.5,0.0,0.0,0.0
2018,2,28,5,15,0.0,0.0,0.8,1.45,0.0,0.0,0.0
2018,2,28,5,30,0.0,0.0,0.8,1.4,0.0,0.0,0.0
2018,2,28,5,45,0.0,0.0,0.85,1.35,0.0,0.0,0.0
2018,2,28,6,0,0.0,0.0,0.9,1.3,0.0,0.0,0.0
2018,2,28,6,15,9.5,1.5,0.95,1.9,1.0,0.0,0.0
2018,2,28,6,30,19.0,3.0,1.0,2.5,2.0,0.0,0.0
2018,2,28,6,45,167.0,14.0,1.05,3.05,24.0,109.51,0.0
2018,2,28,7,0,315.0,25.0,1.1,3.6,46.0,253.56,153.05
2018,2,28,7,15,440.5,33.0,1.25,4.4,90.5,364.91,301.94
2018,2,28,7,30,566.0,41.0,1.4,5.2,135.0,464.15,391.43
2018,2,28,7,45,635.0,47.0,1.5,6.0,186.0,535.68,451.6
2018,2,28,8,0,704.0,53.0,1.6,6.8,237.0,608.12,509.1
2018,2,28,8,15,696.5,64.0,1.55,7.45,277.5,629.45,523.54
2018,2,28,8,30,689.0,75.0,1.5,8.1,318.0,652.88,538.8
2018,2,28,8,45,724.0,80.5,1.5,8.75,367.0,694.54,567.36
2018,2,28,9,0,759.0,86.0,1.5,9.4,416.0,730.03,590.28
2018,2,28,9,15,759.0,95.0,1.55,9.9,453.5,747.85,600.65
2018,2,28,9,30,759.0,104.0,1.6,10.4,491.0,758.18,605.69
2018,2,28,9,45,569.5,167.5,1.6,10.9,470.0,666.44,534.19
2018,2,28,10,0,380.0,231.0,1.6,11.4,449.0,563.12,451.6
2018,2,28,10,15,401.5,241.0,1.7,11.7,482.5,583.07,466.56
2018,2,28,10,30,423.0,251.0,1.8,12.0,516.0,612.7,487.3
2018,2,28,10,45,409.5,266.0,1.9,12.35,531.0,594.42,472.06
2018,2,28,11,0,396.0,281.0,2.0,12.7,546.0,586.37,464.59
2018,2,28,11,15,462.0,265.0,2.1,12.85,581.5,613.37,485.02
2018,2,28,11,30,528.0,249.0,2.2,13.0,617.0,626.4,494.69
2018,2,28,11,45,536.0,249.5,2.25,13.2,627.0,610.77,481.75
2018,2,28,12,0,544.0,250.0,2.3,13.4,637.0,592.86,467.14
2018,2,28,12,15,596.5,230.0,2.4,13.4,655.0,581.3,458.18
2018,2,28,12,30,649.0,210.0,2.5,13.4,673.0,566.98,446.42
2018,2,28,12,45,785.5,153.5,2.55,13.45,708.5,557.06,437.46
2018,2,28,13,0,922.0,97.0,2.6,13.5,744.0,538.16,419.9
2018,2,28,13,15,858.5,117.5,2.6,13.4,710.0,481.43,372.55
2018,2,28,13,30,795.0,138.0,2.6,13.3,676.0,429.65,328.66
2018,2,28,13,45,793.5,133.5,2.65,13.2,655.0,382.23,286.78
2018,2,28,14,0,792.0,129.0,2.7,13.1,634.0,333.79,243.22
2018,2,28,14,15,726.5,141.0,2.7,12.95,587.5,276.88,194.92
2018,2,28,14,30,661.0,153.0,2.7,12.8,541.0,230.59,156.79
2018,2,28,14,45,695.0,131.5,2.65,12.6,517.0,177.91,112.24
2018,2,28,15,0,729.0,110.0,2.6,12.4,493.0,121.78,71.56
2018,2,28,15,15,586.5,132.5,2.6,12.4,424.5,91.27,75.29
2018,2,28,15,30,444.0,155.0,2.6,12.4,356.0,104.18,86.9
2018,2,28,15,45,374.0,148.0,2.5,11.75,305.0,101.09,84.65
2018,2,28,16,0,304.0,141.0,2.4,11.1,254.0,102.46,86.32
2018,2,28,16,15,348.5,115.5,2.15,10.55,227.5,82.23,68.63
2018,2,28,16,30,393.0,90.0,1.9,10.0,201.0,65.68,53.98
2018,2,28,16,45,271.5,79.0,1.65,9.45,148.5,58.39,47.42
2018,2,28,17,0,150.0,68.0,1.4,8.9,96.0,52.64,41.99
2018,2,28,17,15,117.5,49.5,1.3,8.55,67.5,39.0,29.14
2018,2,28,17,30,85.0,31.0,1.2,8.2,39.0,24.93,15.05
2018,2,28,17,45,50.5,17.0,1.1,7.9,21.0,15.46,0.0
2018,2,28,18,0,16.0,3.0,1.0,7.6,3.0,0.0,0.0
2018,2,28,18,15,8.0,1.5,0.95,7.55,1.5,0.0,0.0
2018,2,28,18,30,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2018,2,28,18,45,0.0,0.0,0.9,7.45,0.0,0.0,0.0
2018,2,28,19,0,0.0,0.0,0.9,7.4,0.0,0.0,0.0
2018,2,28,19,15,0.0,0.0,0.9,7.35,0.0,0.0,0.0
2018,2,28,19,30,0.0,0.0,0.9,7.3,0.0,0.0,0.0
2018,2,28,19,45,0.0,0.0,0.85,7.3,0.0,0.0,0.0
2018,2,28,20,0,0.0,0.0,0.8,7.3,0.0,0.0,0.0
2018,2,28,20,15,0.0,0.0,0.85,7.25,0.0,0.0,0.0
2018,2,28,20,30,0.0,0.0,0.9,7.2,0.0,0.0,0.0
2018,2,28,20,45,0.0,0.0,0.9,7.15,0.0,0.0,0.0
2018,2,28,21,0,0.0,0.0,0.9,7.1,0.0,0.0,0.0
2018,2,28,21,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2018,2,28,21,30,0.0,0.0,1.0,6.9,0.0,0.0,0.0
2018,2,28,21,45,0.0,0.0,1.05,6.8,0.0,0.0,0.0
2018,2,28,22,0,0.0,0.0,1.1,6.7,0.0,0.0,0.0
2018,2,28,22,15,0.0,0.0,1.15,6.7,0.0,0.0,0.0
2018,2,28,22,30,0.0,0.0,1.2,6.7,0.0,0.0,0.0
2018,2,28,22,45,0.0,0.0,1.25,6.75,0.0,0.0,0.0
2018,2,28,23,0,0.0,0.0,1.3,6.8,0.0,0.0,0.0
2018,2,28,23,15,0.0,0.0,1.35,6.8,0.0,0.0,0.0
2018,2,28,23,30,0.0,0.0,1.4,6.8,0.0,0.0,0.0
2018,2,28,23,45,0.0,0.0,1.45,6.85,0.0,0.0,0.0
2018,3,1,0,0,0.0,0.0,1.5,6.9,0.0,0.0,0.0
2018,3,1,0,15,0.0,0.0,1.6,6.95,0.0,0.0,0.0
2018,3,1,0,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2018,3,1,0,45,0.0,0.0,1.75,7.05,0.0,0.0,0.0
2018,3,1,1,0,0.0,0.0,1.8,7.1,0.0,0.0,0.0
2018,3,1,1,15,0.0,0.0,1.95,7.15,0.0,0.0,0.0
2018,3,1,1,30,0.0,0.0,2.1,7.2,0.0,0.0,0.0
2018,3,1,1,45,0.0,0.0,2.2,7.3,0.0,0.0,0.0
2018,3,1,2,0,0.0,0.0,2.3,7.4,0.0,0.0,0.0
2018,3,1,2,15,0.0,0.0,2.25,7.35,0.0,0.0,0.0
2018,3,1,2,30,0.0,0.0,2.2,7.3,0.0,0.0,0.0
2018,3,1,2,45,0.0,0.0,2.2,7.3,0.0,0.0,0.0
2018,3,1,3,0,0.0,0.0,2.2,7.3,0.0,0.0,0.0
2018,3,1,3,15,0.0,0.0,2.25,7.3,0.0,0.0,0.0
2018,3,1,3,30,0.0,0.0,2.3,7.3,0.0,0.0,0.0
2018,3,1,3,45,0.0,0.0,2.4,7.35,0.0,0.0,0.0
2018,3,1,4,0,0.0,0.0,2.5,7.4,0.0,0.0,0.0
2018,3,1,4,15,0.0,0.0,2.6,7.5,0.0,0.0,0.0
2018,3,1,4,30,0.0,0.0,2.7,7.6,0.0,0.0,0.0
2018,3,1,4,45,0.0,0.0,2.8,7.65,0.0,0.0,0.0
2018,3,1,5,0,0.0,0.0,2.9,7.7,0.0,0.0,0.0
2018,3,1,5,15,0.0,0.0,3.1,7.85,0.0,0.0,0.0
2018,3,1,5,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2018,3,1,5,45,0.0,0.0,3.5,8.1,0.0,0.0,0.0
2018,3,1,6,0,0.0,0.0,3.7,8.2,0.0,0.0,0.0
2018,3,1,6,15,0.0,0.0,3.8,8.35,0.0,0.0,0.0
2018,3,1,6,30,0.0,0.0,3.9,8.5,0.0,0.0,0.0
2018,3,1,6,45,0.0,2.0,4.0,8.65,2.0,1.82,0.0
2018,3,1,7,0,0.0,4.0,4.1,8.8,4.0,3.5,0.0
2018,3,1,7,15,28.0,8.5,4.3,9.0,13.5,32.22,22.29
2018,3,1,7,30,56.0,13.0,4.5,9.2,23.0,65.7,52.68
2018,3,1,7,45,28.0,22.0,4.7,9.4,27.0,43.91,33.53
2018,3,1,8,0,0.0,31.0,4.9,9.6,31.0,27.3,18.2
2018,3,1,8,15,0.0,30.0,5.15,9.8,30.0,26.42,17.42
2018,3,1,8,30,0.0,29.0,5.4,10.0,29.0,25.54,16.6
2018,3,1,8,45,0.0,32.5,5.65,10.2,32.5,28.64,19.21
2018,3,1,9,0,0.0,36.0,5.9,10.4,36.0,31.75,21.8
2018,3,1,9,15,11.5,86.5,6.0,10.5,92.5,86.05,68.66
2018,3,1,9,30,23.0,137.0,6.1,10.6,149.0,152.39,124.9
2018,3,1,9,45,13.5,138.5,6.2,10.7,145.5,136.96,111.12
2018,3,1,10,0,4.0,140.0,6.3,10.8,142.0,130.01,104.62
2018,3,1,10,15,32.0,171.0,6.4,10.85,191.0,189.78,155.21
2018,3,1,10,30,60.0,202.0,6.5,10.9,240.0,241.21,198.15
2018,3,1,10,45,63.5,241.5,6.6,11.0,283.0,280.7,229.92
2018,3,1,11,0,67.0,281.0,6.7,11.1,326.0,318.87,260.34
2018,3,1,11,15,60.0,283.0,6.7,11.1,324.0,310.74,253.09
2018,3,1,11,30,53.0,285.0,6.7,11.1,322.0,302.86,246.18
2018,3,1,11,45,30.0,234.5,6.7,11.1,255.5,235.4,190.64
2018,3,1,12,0,7.0,184.0,6.7,11.1,189.0,168.26,135.0
2018,3,1,12,15,13.0,183.0,6.65,11.1,192.5,170.28,136.78
2018,3,1,12,30,19.0,182.0,6.6,11.1,196.0,173.31,139.31
2018,3,1,12,45,9.5,145.5,6.55,11.15,152.5,133.68,106.4
2018,3,1,13,0,0.0,109.0,6.5,11.2,109.0,96.58,75.52
2018,3,1,13,15,4.0,134.0,6.35,11.2,136.5,119.95,95.05
2018,3,1,13,30,8.0,159.0,6.2,11.2,164.0,142.41,113.7
2018,3,1,13,45,7.0,145.0,6.1,11.2,149.5,129.41,102.98
2018,3,1,14,0,6.0,131.0,6.0,11.2,135.0,116.62,92.44
2018,3,1,14,15,3.0,108.0,5.95,11.15,110.0,95.94,75.38
2018,3,1,14,30,0.0,85.0,5.9,11.1,85.0,75.31,58.3
2018,3,1,14,45,0.0,83.5,5.8,11.1,83.5,73.95,57.31
2018,3,1,15,0,0.0,82.0,5.7,11.1,82.0,72.6,56.32
2018,3,1,15,15,5.5,90.5,5.7,11.1,93.0,79.86,65.67
2018,3,1,15,30,11.0,99.0,5.7,11.1,104.0,86.34,71.63
2018,3,1,15,45,12.5,98.0,5.45,10.95,103.0,85.03,70.72
2018,3,1,16,0,14.0,97.0,5.2,10.8,102.0,83.55,69.65
2018,3,1,16,15,7.0,74.0,5.05,10.7,76.5,64.81,53.01
2018,3,1,16,30,0.0,51.0,4.9,10.6,51.0,45.01,35.22
2018,3,1,16,45,0.0,41.0,4.75,10.5,41.0,36.15,27.16
2018,3,1,17,0,0.0,31.0,4.6,10.4,31.0,27.31,18.99
2018,3,1,17,15,0.0,21.5,4.45,10.3,21.5,18.92,11.15
2018,3,1,17,30,0.0,12.0,4.3,10.2,12.0,10.54,3.13
2018,3,1,17,45,0.0,6.5,4.15,10.1,6.5,5.91,0.0
2018,3,1,18,0,0.0,1.0,4.0,10.0,1.0,0.91,0.0
2018,3,1,18,15,0.0,0.5,3.95,9.85,0.5,0.0,0.0
2018,3,1,18,30,0.0,0.0,3.9,9.7,0.0,0.0,0.0
2018,3,1,18,45,0.0,0.0,3.85,9.55,0.0,0.0,0.0
2018,3,1,19,0,0.0,0.0,3.8,9.4,0.0,0.0,0.0
2018,3,1,19,15,0.0,0.0,3.65,9.2,0.0,0.0,0.0
2018,3,1,19,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2018,3,1,19,45,0.0,0.0,3.4,8.8,0.0,0.0,0.0
2018,3,1,20,0,0.0,0.0,3.3,8.6,0.0,0.0,0.0
2018,3,1,20,15,0.0,0.0,3.05,8.35,0.0,0.0,0.0
2018,3,1,20,30,0.0,0.0,2.8,8.1,0.0,0.0,0.0
2018,3,1,20,45,0.0,0.0,2.6,7.85,0.0,0.0,0.0
2018,3,1,21,0,0.0,0.0,2.4,7.6,0.0,0.0,0.0
2018,3,1,21,15,0.0,0.0,2.3,7.45,0.0,0.0,0.0
2018,3,1,21,30,0.0,0.0,2.2,7.3,0.0,0.0,0.0
2018,3,1,21,45,0.0,0.0,2.15,7.15,0.0,0.0,0.0
2018,3,1,22,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2018,3,1,22,15,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2018,3,1,22,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2018,3,1,22,45,0.0,0.0,2.25,6.95,0.0,0.0,0.0
2018,3,1,23,0,0.0,0.0,2.3,6.9,0.0,0.0,0.0
2018,3,1,23,15,0.0,0.0,2.35,6.9,0.0,0.0,0.0
2018,3,1,23,30,0.0,0.0,2.4,6.9,0.0,0.0,0.0
2018,3,1,23,45,0.0,0.0,2.45,6.85,0.0,0.0,0.0
2018,3,2,0,0,0.0,0.0,2.5,6.8,0.0,0.0,0.0
2018,3,2,0,15,0.0,0.0,2.4,6.75,0.0,0.0,0.0
2018,3,2,0,30,0.0,0.0,2.3,6.7,0.0,0.0,0.0
2018,3,2,0,45,0.0,0.0,2.2,6.6,0.0,0.0,0.0
2018,3,2,1,0,0.0,0.0,2.1,6.5,0.0,0.0,0.0
2018,3,2,1,15,0.0,0.0,2.05,6.4,0.0,0.0,0.0
2018,3,2,1,30,0.0,0.0,2.0,6.3,0.0,0.0,0.0
2018,3,2,1,45,0.0,0.0,1.95,6.15,0.0,0.0,0.0
2018,3,2,2,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2018,3,2,2,15,0.0,0.0,1.8,6.05,0.0,0.0,0.0
2018,3,2,2,30,0.0,0.0,1.7,6.1,0.0,0.0,0.0
2018,3,2,2,45,0.0,0.0,1.65,6.1,0.0,0.0,0.0
2018,3,2,3,0,0.0,0.0,1.6,6.1,0.0,0.0,0.0
2018,3,2,3,15,0.0,0.0,1.5,6.05,0.0,0.0,0.0
2018,3,2,3,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2018,3,2,3,45,0.0,0.0,1.25,5.9,0.0,0.0,0.0
2018,3,2,4,0,0.0,0.0,1.1,5.8,0.0,0.0,0.0
2018,3,2,4,15,0.0,0.0,1.05,5.7,0.0,0.0,0.0
2018,3,2,4,30,0.0,0.0,1.0,5.6,0.0,0.0,0.0
2018,3,2,4,45,0.0,0.0,0.95,5.5,0.0,0.0,0.0
2018,3,2,5,0,0.0,0.0,0.9,5.4,0.0,0.0,0.0
2018,3,2,5,15,0.0,0.0,0.9,5.35,0.0,0.0,0.0
2018,3,2,5,30,0.0,0.0,0.9,5.3,0.0,0.0,0.0
2018,3,2,5,45,0.0,0.0,0.9,5.3,0.0,0.0,0.0
2018,3,2,6,0,0.0,0.0,0.9,5.3,0.0,0.0,0.0
2018,3,2,6,15,0.5,0.5,1.05,5.6,0.5,0.0,0.0
2018,3,2,6,30,1.0,1.0,1.2,5.9,1.0,0.0,0.0
2018,3,2,6,45,5.0,11.5,1.4,6.2,12.0,13.4,0.0
2018,3,2,7,0,9.0,22.0,1.6,6.5,23.0,29.61,16.08
2018,3,2,7,15,24.0,41.0,1.8,6.7,45.0,64.24,49.7
2018,3,2,7,30,39.0,60.0,2.0,6.9,67.0,96.25,78.92
2018,3,2,7,45,50.0,73.5,2.2,7.1,85.5,116.75,97.72
2018,3,2,8,0,61.0,87.0,2.4,7.3,104.0,138.22,116.88
2018,3,2,8,15,48.0,96.0,2.55,7.5,111.0,136.22,114.63
2018,3,2,8,30,35.0,105.0,2.7,7.7,118.0,134.18,112.15
2018,3,2,8,45,52.5,145.0,2.9,7.95,167.0,193.3,162.48
2018,3,2,9,0,70.0,185.0,3.1,8.2,216.0,252.14,211.39
2018,3,2,9,15,59.5,195.0,3.3,8.4,223.0,250.61,208.86
2018,3,2,9,30,49.0,205.0,3.5,8.6,230.0,249.17,206.59
2018,3,2,9,45,142.5,217.5,3.65,8.8,299.0,349.19,290.68
2018,3,2,10,0,236.0,230.0,3.8,9.0,368.0,447.88,371.02
2018,3,2,10,15,341.0,235.5,3.9,9.15,446.5,531.31,437.84
2018,3,2,10,30,446.0,241.0,4.0,9.3,525.0,624.05,509.98
2018,3,2,10,45,400.0,267.0,4.15,9.45,529.0,590.94,481.98
2018,3,2,11,0,354.0,293.0,4.3,9.6,533.0,569.44,463.41
2018,3,2,11,15,416.5,280.5,4.35,9.65,569.5,598.05,485.89
2018,3,2,11,30,479.0,268.0,4.4,9.7,606.0,613.32,497.68
2018,3,2,11,45,425.5,294.0,4.5,9.75,597.0,580.21,470.0
2018,3,2,12,0,372.0,320.0,4.6,9.8,588.0,543.13,439.5
2018,3,2,12,15,352.0,323.5,4.6,9.85,577.5,514.24,415.69
2018,3,2,12,30,332.0,327.0,4.6,9.9,567.0,485.61,391.93
2018,3,2,12,45,233.5,317.0,4.65,9.9,485.0,402.91,325.33
2018,3,2,13,0,135.0,307.0,4.7,9.9,403.0,331.0,267.18
2018,3,2,13,15,75.5,239.5,4.7,9.85,293.0,239.68,193.38
2018,3,2,13,30,16.0,172.0,4.7,9.8,183.0,156.64,125.7
2018,3,2,13,45,9.5,140.0,4.75,9.75,146.5,126.1,100.59
2018,3,2,14,0,3.0,108.0,4.8,9.7,110.0,96.26,75.89
2018,3,2,14,15,3.5,125.0,4.75,9.55,127.0,110.39,87.94
2018,3,2,14,30,4.0,142.0,4.7,9.4,144.0,123.84,99.42
2018,3,2,14,45,3.0,141.0,4.65,9.25,142.5,121.96,98.15
2018,3,2,15,0,2.0,140.0,4.6,9.1,141.0,119.99,96.86
2018,3,2,15,15,1.5,126.5,4.6,9.1,127.0,108.37,87.35
2018,3,2,15,30,1.0,113.0,4.6,9.1,113.0,97.27,81.87
2018,3,2,15,45,19.0,120.5,4.35,8.7,127.5,102.34,86.79
2018,3,2,16,0,37.0,128.0,4.1,8.3,142.0,102.48,87.3
2018,3,2,16,15,74.0,116.5,3.75,8.0,139.5,93.7,79.68
2018,3,2,16,30,111.0,105.0,3.4,7.7,137.0,81.6,68.91
2018,3,2,16,45,78.0,80.5,3.05,7.4,101.0,64.09,53.0
2018,3,2,17,0,45.0,56.0,2.7,7.1,65.0,47.5,37.68
2018,3,2,17,15,27.5,40.0,2.6,6.95,45.0,34.42,25.33
2018,3,2,17,30,10.0,24.0,2.5,6.8,25.0,21.12,12.37
2018,3,2,17,45,5.0,13.0,2.4,6.65,13.5,11.59,0.0
2018,3,2,18,0,0.0,2.0,2.3,6.5,2.0,1.82,0.0
2018,3,2,18,15,0.0,1.0,2.4,6.45,1.0,0.0,0.0
2018,3,2,18,30,0.0,0.0,2.5,6.4,0.0,0.0,0.0
2018,3,2,18,45,0.0,0.0,2.6,6.4,0.0,0.0,0.0
2018,3,2,19,0,0.0,0.0,2.7,6.4,0.0,0.0,0.0
2018,3,2,19,15,0.0,0.0,2.75,6.4,0.0,0.0,0.0
2018,3,2,19,30,0.0,0.0,2.8,6.4,0.0,0.0,0.0
2018,3,2,19,45,0.0,0.0,2.85,6.45,0.0,0.0,0.0
2018,3,2,20,0,0.0,0.0,2.9,6.5,0.0,0.0,0.0
2018,3,2,20,15,0.0,0.0,2.9,6.45,0.0,0.0,0.0
2018,3,2,20,30,0.0,0.0,2.9,6.4,0.0,0.0,0.0
2018,3,2,20,45,0.0,0.0,2.85,6.4,0.0,0.0,0.0
2018,3,2,21,0,0.0,0.0,2.8,6.4,0.0,0.0,0.0
2018,3,2,21,15,0.0,0.0,2.7,6.35,0.0,0.0,0.0
2018,3,2,21,30,0.0,0.0,2.6,6.3,0.0,0.0,0.0
2018,3,2,21,45,0.0,0.0,2.55,6.2,0.0,0.0,0.0
2018,3,2,22,0,0.0,0.0,2.5,6.1,0.0,0.0,0.0
2018,3,2,22,15,0.0,0.0,2.4,5.95,0.0,0.0,0.0
2018,3,2,22,30,0.0,0.0,2.3,5.8,0.0,0.0,0.0
2018,3,2,22,45,0.0,0.0,2.15,5.65,0.0,0.0,0.0
2018,3,2,23,0,0.0,0.0,2.0,5.5,0.0,0.0,0.0
2018,3,2,23,15,0.0,0.0,1.9,5.4,0.0,0.0,0.0
2018,3,2,23,30,0.0,0.0,1.8,5.3,0.0,0.0,0.0
2018,3,2,23,45,0.0,0.0,1.7,5.15,0.0,0.0,0.0
2018,3,3,0,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2018,3,3,0,15,0.0,0.0,1.6,4.95,0.0,0.0,0.0
2018,3,3,0,30,0.0,0.0,1.6,4.9,0.0,0.0,0.0
2018,3,3,0,45,0.0,0.0,1.6,4.8,0.0,0.0,0.0
2018,3,3,1,0,0.0,0.0,1.6,4.7,0.0,0.0,0.0
2018,3,3,1,15,0.0,0.0,1.5,4.6,0.0,0.0,0.0
2018,3,3,1,30,0.0,0.0,1.4,4.5,0.0,0.0,0.0
2018,3,3,1,45,0.0,0.0,1.35,4.45,0.0,0.0,0.0
2018,3,3,2,0,0.0,0.0,1.3,4.4,0.0,0.0,0.0
2018,3,3,2,15,0.0,0.0,1.25,4.3,0.0,0.0,0.0
2018,3,3,2,30,0.0,0.0,1.2,4.2,0.0,0.0,0.0
2018,3,3,2,45,0.0,0.0,1.15,4.15,0.0,0.0,0.0
2018,3,3,3,0,0.0,0.0,1.1,4.1,0.0,0.0,0.0
2018,3,3,3,15,0.0,0.0,1.05,4.05,0.0,0.0,0.0
2018,3,3,3,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2018,3,3,3,45,0.0,0.0,1.0,3.95,0.0,0.0,0.0
2018,3,3,4,0,0.0,0.0,1.0,3.9,0.0,0.0,0.0
2018,3,3,4,15,0.0,0.0,1.0,3.8,0.0,0.0,0.0
2018,3,3,4,30,0.0,0.0,1.0,3.7,0.0,0.0,0.0
2018,3,3,4,45,0.0,0.0,1.0,3.6,0.0,0.0,0.0
2018,3,3,5,0,0.0,0.0,1.0,3.5,0.0,0.0,0.0
2018,3,3,5,15,0.0,0.0,1.0,3.5,0.0,0.0,0.0
2018,3,3,5,30,0.0,0.0,1.0,3.5,0.0,0.0,0.0
2018,3,3,5,45,0.0,0.0,1.0,3.5,0.0,0.0,0.0
2018,3,3,6,0,0.0,0.0,1.0,3.5,0.0,0.0,0.0
2018,3,3,6,15,0.0,0.5,1.05,3.85,0.5,0.0,0.0
2018,3,3,6,30,0.0,1.0,1.1,4.2,1.0,0.0,0.0
2018,3,3,6,45,9.0,13.5,1.2,4.6,14.0,17.6,0.0
2018,3,3,7,0,18.0,26.0,1.3,5.0,27.0,42.46,27.19
2018,3,3,7,15,144.5,44.0,1.35,5.3,69.0,171.77,143.67
2018,3,3,7,30,271.0,62.0,1.4,5.6,111.0,298.74,255.17
2018,3,3,7,45,462.5,64.5,1.5,5.85,179.0,447.35,382.2
2018,3,3,8,0,654.0,67.0,1.6,6.1,247.0,603.05,507.47
2018,3,3,8,15,664.5,75.0,1.55,6.3,288.5,632.92,528.23
2018,3,3,8,30,675.0,83.0,1.5,6.5,330.0,660.63,547.36
2018,3,3,8,45,617.0,105.0,1.5,6.75,354.5,648.06,535.47
2018,3,3,9,0,559.0,127.0,1.5,7.0,379.0,630.14,519.52
2018,3,3,9,15,421.5,154.5,1.5,7.25,355.0,543.87,449.0
2018,3,3,9,30,284.0,182.0,1.5,7.5,331.0,443.81,367.21
2018,3,3,9,45,208.5,194.5,1.55,7.8,308.0,391.84,323.73
2018,3,3,10,0,133.0,207.0,1.6,8.1,285.0,325.37,268.05
2018,3,3,10,15,240.5,208.0,1.7,8.3,358.5,421.44,346.69
2018,3,3,10,30,348.0,209.0,1.8,8.5,432.0,514.76,419.82
2018,3,3,10,45,188.5,213.5,1.9,8.7,335.0,371.69,303.65
2018,3,3,11,0,29.0,218.0,2.0,8.9,238.0,227.6,184.18
2018,3,3,11,15,182.5,252.5,2.1,8.95,382.0,380.81,310.76
2018,3,3,11,30,336.0,287.0,2.2,9.0,526.0,522.92,422.0
2018,3,3,11,45,479.0,256.5,2.3,9.05,602.0,583.83,468.98
2018,3,3,12,0,622.0,226.0,2.4,9.1,678.0,629.71,503.94
2018,3,3,12,15,524.5,257.5,2.5,9.1,639.0,567.4,454.13
2018,3,3,12,30,427.0,289.0,2.6,9.1,600.0,511.55,409.55
2018,3,3,12,45,469.5,275.0,2.7,9.1,613.5,497.97,398.32
2018,3,3,13,0,512.0,261.0,2.8,9.1,627.0,480.1,382.77
2018,3,3,13,15,366.0,286.0,2.85,9.0,545.0,405.33,322.86
2018,3,3,13,30,220.0,311.0,2.9,8.9,463.0,345.24,275.32
2018,3,3,13,45,260.0,288.5,2.95,8.8,462.0,322.18,255.21
2018,3,3,14,0,300.0,266.0,3.0,8.7,461.0,297.99,233.11
2018,3,3,14,15,292.0,260.5,3.0,8.55,443.0,270.26,209.11
2018,3,3,14,30,284.0,255.0,3.0,8.4,425.0,243.03,185.96
2018,3,3,14,45,289.5,231.5,3.0,8.2,396.0,206.37,155.6
2018,3,3,15,0,295.0,208.0,3.0,8.0,367.0,169.62,127.6
2018,3,3,15,15,305.5,196.0,3.0,8.0,349.0,139.98,110.87
2018,3,3,15,30,316.0,184.0,3.0,8.0,331.0,128.18,109.56
2018,3,3,15,45,257.5,141.5,2.9,7.5,253.0,101.83,86.6
2018,3,3,16,0,199.0,99.0,2.8,7.0,175.0,73.81,61.76
2018,3,3,16,15,416.5,82.5,2.55,6.65,213.5,58.9,48.45
2018,3,3,16,30,634.0,66.0,2.3,6.3,252.0,48.68,39.24
2018,3,3,16,45,546.0,61.0,2.05,5.95,199.5,46.14,36.92
2018,3,3,17,0,458.0,56.0,1.8,5.6,147.0,43.76,34.55
2018,3,3,17,15,339.0,45.5,1.65,5.3,102.0,36.44,27.4
2018,3,3,17,30,220.0,35.0,1.5,5.0,57.0,27.34,18.03
2018,3,3,17,45,121.0,20.0,1.4,4.75,31.0,15.82,0.0
2018,3,3,18,0,22.0,5.0,1.3,4.5,5.0,4.55,0.0
2018,3,3,18,15,11.0,2.5,1.25,4.3,2.5,0.0,0.0
2018,3,3,18,30,0.0,0.0,1.2,4.1,0.0,0.0,0.0
2018,3,3,18,45,0.0,0.0,1.15,3.95,0.0,0.0,0.0
2018,3,3,19,0,0.0,0.0,1.1,3.8,0.0,0.0,0.0
2018,3,3,19,15,0.0,0.0,1.1,3.65,0.0,0.0,0.0
2018,3,3,19,30,0.0,0.0,1.1,3.5,0.0,0.0,0.0
2018,3,3,19,45,0.0,0.0,1.1,3.4,0.0,0.0,0.0
2018,3,3,20,0,0.0,0.0,1.1,3.3,0.0,0.0,0.0
2018,3,3,20,15,0.0,0.0,1.1,3.2,0.0,0.0,0.0
2018,3,3,20,30,0.0,0.0,1.1,3.1,0.0,0.0,0.0
2018,3,3,20,45,0.0,0.0,1.1,3.05,0.0,0.0,0.0
2018,3,3,21,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2018,3,3,21,15,0.0,0.0,1.15,2.9,0.0,0.0,0.0
2018,3,3,21,30,0.0,0.0,1.2,2.8,0.0,0.0,0.0
2018,3,3,21,45,0.0,0.0,1.2,2.7,0.0,0.0,0.0
2018,3,3,22,0,0.0,0.0,1.2,2.6,0.0,0.0,0.0
2018,3,3,22,15,0.0,0.0,1.25,2.5,0.0,0.0,0.0
2018,3,3,22,30,0.0,0.0,1.3,2.4,0.0,0.0,0.0
2018,3,3,22,45,0.0,0.0,1.3,2.3,0.0,0.0,0.0
2018,3,3,23,0,0.0,0.0,1.3,2.2,0.0,0.0,0.0
2018,3,3,23,15,0.0,0.0,1.3,2.1,0.0,0.0,0.0
2018,3,3,23,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2018,3,3,23,45,0.0,0.0,1.3,1.95,0.0,0.0,0.0
2018,3,4,0,0,0.0,0.0,1.3,1.9,0.0,0.0,0.0
2018,3,4,0,15,0.0,0.0,1.3,1.85,0.0,0.0,0.0
2018,3,4,0,30,0.0,0.0,1.3,1.8,0.0,0.0,0.0
2018,3,4,0,45,0.0,0.0,1.25,1.8,0.0,0.0,0.0
2018,3,4,1,0,0.0,0.0,1.2,1.8,0.0,0.0,0.0
2018,3,4,1,15,0.0,0.0,1.2,1.75,0.0,0.0,0.0
2018,3,4,1,30,0.0,0.0,1.2,1.7,0.0,0.0,0.0
2018,3,4,1,45,0.0,0.0,1.15,1.7,0.0,0.0,0.0
2018,3,4,2,0,0.0,0.0,1.1,1.7,0.0,0.0,0.0
2018,3,4,2,15,0.0,0.0,1.1,1.75,0.0,0.0,0.0
2018,3,4,2,30,0.0,0.0,1.1,1.8,0.0,0.0,0.0
2018,3,4,2,45,0.0,0.0,1.05,1.85,0.0,0.0,0.0
2018,3,4,3,0,0.0,0.0,1.0,1.9,0.0,0.0,0.0
2018,3,4,3,15,0.0,0.0,1.0,1.95,0.0,0.0,0.0
2018,3,4,3,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2018,3,4,3,45,0.0,0.0,1.0,2.1,0.0,0.0,0.0
2018,3,4,4,0,0.0,0.0,1.0,2.2,0.0,0.0,0.0
2018,3,4,4,15,0.0,0.0,0.95,2.3,0.0,0.0,0.0
2018,3,4,4,30,0.0,0.0,0.9,2.4,0.0,0.0,0.0
2018,3,4,4,45,0.0,0.0,0.9,2.45,0.0,0.0,0.0
2018,3,4,5,0,0.0,0.0,0.9,2.5,0.0,0.0,0.0
2018,3,4,5,15,0.0,0.0,0.85,2.55,0.0,0.0,0.0
2018,3,4,5,30,0.0,0.0,0.8,2.6,0.0,0.0,0.0
2018,3,4,5,45,0.0,0.0,0.75,2.7,0.0,0.0,0.0
2018,3,4,6,0,0.0,0.0,0.7,2.8,0.0,0.0,0.0
2018,3,4,6,15,23.0,3.0,0.7,3.1,2.5,0.0,0.0
2018,3,4,6,30,46.0,6.0,0.7,3.4,5.0,0.0,0.0
2018,3,4,6,45,206.5,18.5,0.7,3.7,33.5,139.73,0.0
