Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,6,3,0,30,0.0,0.0,0.6,17.3,0.0,0.0,0.0
2018,6,3,0,45,0.0,0.0,0.6,17.15,0.0,0.0,0.0
2018,6,3,1,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2018,6,3,1,15,0.0,0.0,0.6,16.95,0.0,0.0,0.0
2018,6,3,1,30,0.0,0.0,0.6,16.9,0.0,0.0,0.0
2018,6,3,1,45,0.0,0.0,0.55,16.9,0.0,0.0,0.0
2018,6,3,2,0,0.0,0.0,0.5,16.9,0.0,0.0,0.0
2018,6,3,2,15,0.0,0.0,0.5,16.9,0.0,0.0,0.0
2018,6,3,2,30,0.0,0.0,0.5,16.9,0.0,0.0,0.0
2018,6,3,2,45,0.0,0.0,0.45,16.9,0.0,0.0,0.0
2018,6,3,3,0,0.0,0.0,0.4,16.9,0.0,0.0,0.0
2018,6,3,3,15,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2018,6,3,3,30,0.0,0.0,0.4,17.1,0.0,0.0,0.0
2018,6,3,3,45,0.0,0.0,0.4,17.15,0.0,0.0,0.0
2018,6,3,4,0,0.0,0.0,0.4,17.2,0.0,0.0,0.0
2018,6,3,4,15,0.0,0.0,0.45,17.45,0.0,0.0,0.0
2018,6,3,4,30,0.0,0.0,0.5,17.7,0.0,0.0,0.0
2018,6,3,4,45,55.0,7.0,0.5,18.0,8.5,0.0,0.0
2018,6,3,5,0,110.0,14.0,0.5,18.3,17.0,71.4,0.0
2018,6,3,5,15,250.0,25.0,0.55,19.0,50.0,206.19,133.0
2018,6,3,5,30,390.0,36.0,0.6,19.7,83.0,324.4,253.12
2018,6,3,5,45,479.5,43.0,0.65,20.35,128.0,409.5,324.87
2018,6,3,6,0,569.0,50.0,0.7,21.0,173.0,501.16,397.17
2018,6,3,6,15,626.5,55.5,0.75,21.7,223.5,572.76,449.87
2018,6,3,6,30,684.0,61.0,0.8,22.4,274.0,642.63,498.66
2018,6,3,6,45,723.0,65.0,0.85,23.1,326.5,702.81,538.37
2018,6,3,7,0,762.0,69.0,0.9,23.8,379.0,763.39,576.81
2018,6,3,7,15,790.5,72.0,0.95,24.7,431.5,813.42,606.36
2018,6,3,7,30,819.0,75.0,1.0,25.6,484.0,862.53,634.52
2018,6,3,7,45,840.0,77.0,1.1,26.5,534.5,892.71,650.54
2018,6,3,8,0,861.0,79.0,1.2,27.4,585.0,930.28,671.27
2018,6,3,8,15,877.0,81.5,1.25,28.05,633.0,961.54,687.52
2018,6,3,8,30,893.0,84.0,1.3,28.7,681.0,990.29,702.13
2018,6,3,8,45,905.5,85.5,1.4,29.35,725.0,1011.62,712.91
2018,6,3,9,0,918.0,87.0,1.5,30.0,769.0,1029.98,721.96
2018,6,3,9,15,923.5,90.5,1.6,30.4,807.0,1040.47,727.0
2018,6,3,9,30,929.0,94.0,1.7,30.8,845.0,1047.57,730.15
2018,6,3,9,45,931.5,98.0,1.8,31.15,876.5,1048.77,729.99
2018,6,3,10,0,934.0,102.0,1.9,31.5,908.0,1046.48,727.86
2018,6,3,10,15,939.5,103.0,2.05,31.75,935.0,1040.54,724.53
2018,6,3,10,30,945.0,104.0,2.2,32.0,962.0,1031.19,719.13
2018,6,3,10,45,948.5,105.0,2.35,32.25,981.5,1016.54,710.47
2018,6,3,11,0,952.0,106.0,2.5,32.5,1001.0,998.6,699.76
2018,6,3,11,15,954.5,106.0,2.6,32.6,1013.5,975.58,685.8
2018,6,3,11,30,957.0,106.0,2.7,32.7,1026.0,949.54,669.91
2018,6,3,11,45,957.5,107.0,2.85,32.8,1031.0,919.82,651.96
2018,6,3,12,0,958.0,108.0,3.0,32.9,1036.0,887.46,632.13
2018,6,3,12,15,957.5,107.0,3.1,32.85,1032.5,850.14,608.92
2018,6,3,12,30,957.0,106.0,3.2,32.8,1029.0,810.66,584.06
2018,6,3,12,45,955.0,105.5,3.35,32.75,1018.5,768.54,557.3
2018,6,3,13,0,953.0,105.0,3.5,32.7,1008.0,724.64,526.86
2018,6,3,13,15,949.0,104.5,3.55,32.55,989.5,677.89,493.45
2018,6,3,13,30,945.0,104.0,3.6,32.4,971.0,629.86,458.22
2018,6,3,13,45,940.0,103.0,3.65,32.2,946.0,579.82,420.65
2018,6,3,14,0,935.0,102.0,3.7,32.0,921.0,528.98,381.34
2018,6,3,14,15,928.0,100.5,3.7,31.8,889.5,476.31,339.48
2018,6,3,14,30,921.0,99.0,3.7,31.6,858.0,423.46,296.34
2018,6,3,14,45,912.0,98.0,3.75,31.35,821.0,370.35,252.19
2018,6,3,15,0,903.0,97.0,3.8,31.1,784.0,317.67,207.82
2018,6,3,15,15,891.5,94.5,3.8,31.1,741.5,264.0,162.98
2018,6,3,15,30,880.0,92.0,3.8,31.1,699.0,211.44,120.96
2018,6,3,15,45,864.5,89.5,3.75,30.4,652.0,159.73,84.52
2018,6,3,16,0,849.0,87.0,3.7,29.7,605.0,109.91,57.9
2018,6,3,16,15,830.0,84.0,3.7,29.2,555.0,58.16,42.7
2018,6,3,16,30,811.0,81.0,3.7,28.7,505.0,57.56,42.49
2018,6,3,16,45,785.0,77.5,3.65,28.2,453.5,56.47,41.84
2018,6,3,17,0,759.0,74.0,3.6,27.7,402.0,55.3,41.12
2018,6,3,17,15,724.0,69.5,3.5,26.9,350.0,53.21,39.65
2018,6,3,17,30,689.0,65.0,3.4,26.1,298.0,51.04,38.06
2018,6,3,17,45,638.0,60.0,3.25,25.25,247.5,44.12,32.33
2018,6,3,18,0,587.0,55.0,3.1,24.4,197.0,41.57,30.21
2018,6,3,18,15,509.0,48.0,2.8,23.35,150.5,37.21,26.37
2018,6,3,18,30,431.0,41.0,2.5,22.3,104.0,32.76,22.24
2018,6,3,18,45,306.0,31.0,2.15,21.3,67.0,25.35,14.99
2018,6,3,19,0,181.0,21.0,1.8,20.3,30.0,17.68,0.0
2018,6,3,19,15,90.5,10.5,1.75,19.75,15.0,9.55,0.0
2018,6,3,19,30,0.0,0.0,1.7,19.2,0.0,0.0,0.0
2018,6,3,19,45,0.0,0.0,1.65,18.65,0.0,0.0,0.0
2018,6,3,20,0,0.0,0.0,1.6,18.1,0.0,0.0,0.0
2018,6,3,20,15,0.0,0.0,1.55,17.75,0.0,0.0,0.0
2018,6,3,20,30,0.0,0.0,1.5,17.4,0.0,0.0,0.0
2018,6,3,20,45,0.0,0.0,1.45,17.05,0.0,0.0,0.0
2018,6,3,21,0,0.0,0.0,1.4,16.7,0.0,0.0,0.0
2018,6,3,21,15,0.0,0.0,1.4,16.45,0.0,0.0,0.0
2018,6,3,21,30,0.0,0.0,1.4,16.2,0.0,0.0,0.0
2018,6,3,21,45,0.0,0.0,1.35,15.95,0.0,0.0,0.0
2018,6,3,22,0,0.0,0.0,1.3,15.7,0.0,0.0,0.0
2018,6,3,22,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2018,6,3,22,30,0.0,0.0,1.3,15.3,0.0,0.0,0.0
2018,6,3,22,45,0.0,0.0,1.3,15.1,0.0,0.0,0.0
2018,6,3,23,0,0.0,0.0,1.3,14.9,0.0,0.0,0.0
2018,6,3,23,15,0.0,0.0,1.3,14.75,0.0,0.0,0.0
2018,6,3,23,30,0.0,0.0,1.3,14.6,0.0,0.0,0.0
2018,6,3,23,45,0.0,0.0,1.3,14.45,0.0,0.0,0.0
2018,6,4,0,0,0.0,0.0,1.3,14.3,0.0,0.0,0.0
2018,6,4,0,15,0.0,0.0,1.3,14.1,0.0,0.0,0.0
2018,6,4,0,30,0.0,0.0,1.3,13.9,0.0,0.0,0.0
2018,6,4,0,45,0.0,0.0,1.3,13.7,0.0,0.0,0.0
2018,6,4,1,0,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2018,6,4,1,15,0.0,0.0,1.3,13.35,0.0,0.0,0.0
2018,6,4,1,30,0.0,0.0,1.3,13.2,0.0,0.0,0.0
2018,6,4,1,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2018,6,4,2,0,0.0,0.0,1.3,12.8,0.0,0.0,0.0
2018,6,4,2,15,0.0,0.0,1.3,12.65,0.0,0.0,0.0
2018,6,4,2,30,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2018,6,4,2,45,0.0,0.0,1.3,12.35,0.0,0.0,0.0
2018,6,4,3,0,0.0,0.0,1.3,12.2,0.0,0.0,0.0
2018,6,4,3,15,0.0,0.0,1.3,12.1,0.0,0.0,0.0
2018,6,4,3,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2018,6,4,3,45,0.0,0.0,1.3,11.85,0.0,0.0,0.0
2018,6,4,4,0,0.0,0.0,1.3,11.7,0.0,0.0,0.0
2018,6,4,4,15,0.0,0.0,1.5,11.9,0.0,0.0,0.0
2018,6,4,4,30,0.0,0.0,1.7,12.1,0.0,0.0,0.0
2018,6,4,4,45,65.5,7.0,1.9,12.25,9.0,0.0,0.0
2018,6,4,5,0,131.0,14.0,2.1,12.4,18.0,82.62,0.0
2018,6,4,5,15,278.0,24.0,2.2,12.9,51.5,221.95,149.42
2018,6,4,5,30,425.0,34.0,2.3,13.4,85.0,344.03,278.44
2018,6,4,5,45,511.5,40.5,2.4,13.9,130.5,427.53,353.11
2018,6,4,6,0,598.0,47.0,2.5,14.4,176.0,512.01,423.94
2018,6,4,6,15,653.0,51.5,2.65,15.2,226.5,582.42,479.32
2018,6,4,6,30,708.0,56.0,2.8,16.0,277.0,655.14,533.79
2018,6,4,6,45,745.5,59.5,2.95,16.85,329.5,714.09,575.5
2018,6,4,7,0,783.0,63.0,3.1,17.7,382.0,773.38,615.98
2018,6,4,7,15,809.5,66.0,3.2,18.55,434.5,822.22,647.37
2018,6,4,7,30,836.0,69.0,3.3,19.4,487.0,861.03,670.87
2018,6,4,7,45,856.0,71.0,3.45,20.2,537.5,899.97,694.49
2018,6,4,8,0,876.0,73.0,3.6,21.0,588.0,937.05,716.45
2018,6,4,8,15,891.0,75.5,3.7,21.75,636.0,967.76,733.61
2018,6,4,8,30,906.0,78.0,3.8,22.5,684.0,995.89,748.91
2018,6,4,8,45,917.5,80.0,3.85,23.2,728.0,1017.12,759.33
2018,6,4,9,0,929.0,82.0,3.9,23.9,772.0,1035.31,767.79
2018,6,4,9,15,933.5,85.5,3.9,24.45,809.5,1044.99,770.8
2018,6,4,9,30,938.0,89.0,3.9,25.0,847.0,1051.26,771.75
2018,6,4,9,45,939.0,94.0,3.9,25.55,879.0,1052.19,769.39
2018,6,4,10,0,940.0,99.0,3.9,26.1,911.0,1049.58,764.92
2018,6,4,10,15,945.5,99.5,3.95,26.45,937.5,1043.17,759.1
2018,6,4,10,30,951.0,100.0,4.0,26.8,964.0,1033.36,751.25
2018,6,4,10,45,955.0,101.0,4.0,27.15,984.0,1019.23,740.41
2018,6,4,11,0,959.0,102.0,4.0,27.5,1004.0,1001.78,727.57
2018,6,4,11,15,962.0,102.0,4.1,27.65,1017.0,979.19,712.66
2018,6,4,11,30,965.0,102.0,4.2,27.8,1030.0,953.55,695.75
2018,6,4,11,45,966.0,102.0,4.25,27.95,1035.0,923.26,675.49
2018,6,4,12,0,967.0,102.0,4.3,28.1,1040.0,890.31,653.44
2018,6,4,12,15,967.5,101.5,4.4,28.05,1037.5,854.06,629.78
2018,6,4,12,30,968.0,101.0,4.5,28.0,1035.0,815.53,604.39
2018,6,4,12,45,967.0,100.0,4.6,27.95,1025.0,773.38,576.36
2018,6,4,13,0,966.0,99.0,4.7,27.9,1015.0,729.37,544.82
2018,6,4,13,15,963.0,98.0,4.75,27.7,997.0,682.39,510.26
2018,6,4,13,30,960.0,97.0,4.8,27.5,979.0,634.03,473.73
2018,6,4,13,45,955.0,96.5,4.85,27.3,954.0,583.79,434.78
2018,6,4,14,0,950.0,96.0,4.9,27.1,929.0,532.73,394.04
2018,6,4,14,15,943.5,94.5,4.95,26.8,897.5,479.63,350.75
2018,6,4,14,30,937.0,93.0,5.0,26.5,866.0,426.27,306.05
2018,6,4,14,45,929.0,91.0,5.0,26.15,828.5,372.02,259.69
2018,6,4,15,0,921.0,89.0,5.0,25.8,791.0,318.1,213.02
2018,6,4,15,15,909.5,87.5,5.0,25.8,748.5,264.3,166.7
2018,6,4,15,30,898.0,86.0,5.0,25.8,706.0,211.6,123.29
2018,6,4,15,45,883.5,83.5,5.0,24.85,659.0,159.15,85.22
2018,6,4,16,0,869.0,81.0,5.0,23.9,612.0,108.48,57.13
2018,6,4,16,15,850.5,78.0,4.95,23.3,562.0,64.16,48.88
2018,6,4,16,30,832.0,75.0,4.9,22.7,512.0,62.49,47.79
2018,6,4,16,45,806.5,72.0,4.85,22.1,460.0,52.6,39.63
2018,6,4,17,0,781.0,69.0,4.8,21.5,408.0,51.62,39.06
2018,6,4,17,15,746.5,65.0,4.7,20.7,355.5,49.76,37.72
2018,6,4,17,30,712.0,61.0,4.6,19.9,303.0,47.82,36.28
2018,6,4,17,45,662.0,56.5,4.55,19.15,252.0,45.34,34.27
2018,6,4,18,0,612.0,52.0,4.5,18.4,201.0,39.2,28.93
2018,6,4,18,15,535.0,46.0,4.3,17.55,154.0,35.54,25.61
2018,6,4,18,30,458.0,40.0,4.1,16.7,107.0,31.86,22.05
2018,6,4,18,45,330.0,30.5,3.95,15.9,69.5,24.85,15.06
2018,6,4,19,0,202.0,21.0,3.8,15.1,32.0,17.62,0.0
2018,6,4,19,15,101.0,10.5,3.75,14.6,16.0,9.55,0.0
2018,6,4,19,30,0.0,0.0,3.7,14.1,0.0,0.0,0.0
2018,6,4,19,45,0.0,0.0,3.6,13.6,0.0,0.0,0.0
2018,6,4,20,0,0.0,0.0,3.5,13.1,0.0,0.0,0.0
2018,6,4,20,15,0.0,0.0,3.45,12.85,0.0,0.0,0.0
2018,6,4,20,30,0.0,0.0,3.4,12.6,0.0,0.0,0.0
2018,6,4,20,45,0.0,0.0,3.35,12.35,0.0,0.0,0.0
2018,6,4,21,0,0.0,0.0,3.3,12.1,0.0,0.0,0.0
2018,6,4,21,15,0.0,0.0,3.25,11.9,0.0,0.0,0.0
2018,6,4,21,30,0.0,0.0,3.2,11.7,0.0,0.0,0.0
2018,6,4,21,45,0.0,0.0,3.1,11.55,0.0,0.0,0.0
2018,6,4,22,0,0.0,0.0,3.0,11.4,0.0,0.0,0.0
2018,6,4,22,15,0.0,0.0,2.9,11.25,0.0,0.0,0.0
2018,6,4,22,30,0.0,0.0,2.8,11.1,0.0,0.0,0.0
2018,6,4,22,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2018,6,4,23,0,0.0,0.0,2.7,10.9,0.0,0.0,0.0
2018,6,4,23,15,0.0,0.0,2.6,10.8,0.0,0.0,0.0
2018,6,4,23,30,0.0,0.0,2.5,10.7,0.0,0.0,0.0
2018,6,4,23,45,0.0,0.0,2.4,10.55,0.0,0.0,0.0
2018,6,5,0,0,0.0,0.0,2.3,10.4,0.0,0.0,0.0
2018,6,5,0,15,0.0,0.0,2.3,10.35,0.0,0.0,0.0
2018,6,5,0,30,0.0,0.0,2.3,10.3,0.0,0.0,0.0
2018,6,5,0,45,0.0,0.0,2.25,10.2,0.0,0.0,0.0
2018,6,5,1,0,0.0,0.0,2.2,10.1,0.0,0.0,0.0
2018,6,5,1,15,0.0,0.0,2.2,10.05,0.0,0.0,0.0
2018,6,5,1,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2018,6,5,1,45,0.0,0.0,2.2,9.95,0.0,0.0,0.0
2018,6,5,2,0,0.0,0.0,2.2,9.9,0.0,0.0,0.0
2018,6,5,2,15,0.0,0.0,2.25,9.85,0.0,0.0,0.0
2018,6,5,2,30,0.0,0.0,2.3,9.8,0.0,0.0,0.0
2018,6,5,2,45,0.0,0.0,2.4,9.8,0.0,0.0,0.0
2018,6,5,3,0,0.0,0.0,2.5,9.8,0.0,0.0,0.0
2018,6,5,3,15,0.0,0.0,2.5,9.75,0.0,0.0,0.0
2018,6,5,3,30,0.0,0.0,2.5,9.7,0.0,0.0,0.0
2018,6,5,3,45,0.0,0.0,2.5,9.65,0.0,0.0,0.0
2018,6,5,4,0,0.0,0.0,2.5,9.6,0.0,0.0,0.0
2018,6,5,4,15,0.0,0.0,2.6,9.7,0.0,0.0,0.0
2018,6,5,4,30,0.0,0.0,2.7,9.8,0.0,0.0,0.0
2018,6,5,4,45,31.5,6.0,2.85,9.9,7.0,0.0,0.0
2018,6,5,5,0,63.0,12.0,3.0,10.0,14.0,44.53,0.0
2018,6,5,5,15,124.5,26.5,3.1,10.35,38.5,135.51,91.16
2018,6,5,5,30,186.0,41.0,3.2,10.7,63.0,201.79,164.73
2018,6,5,5,45,312.5,52.0,3.3,11.0,110.5,305.39,257.07
2018,6,5,6,0,439.0,63.0,3.4,11.3,158.0,424.61,359.62
2018,6,5,6,15,483.5,71.5,3.45,11.8,201.5,485.99,410.9
2018,6,5,6,30,528.0,80.0,3.5,12.3,245.0,549.24,460.94
2018,6,5,6,45,553.5,91.5,3.55,12.8,292.0,602.09,500.71
2018,6,5,7,0,579.0,103.0,3.6,13.3,339.0,654.88,539.13
2018,6,5,7,15,679.5,96.5,3.6,13.9,409.5,751.43,609.07
2018,6,5,7,30,780.0,90.0,3.6,14.5,480.0,846.05,674.72
2018,6,5,7,45,817.0,89.5,3.6,15.1,535.5,896.65,706.65
2018,6,5,8,0,854.0,89.0,3.6,15.7,591.0,946.01,737.33
2018,6,5,8,15,870.5,91.0,3.55,16.3,639.0,967.02,747.37
2018,6,5,8,30,887.0,93.0,3.5,16.9,687.0,995.42,762.67
2018,6,5,8,45,899.5,95.0,3.5,17.5,731.0,1017.16,773.6
2018,6,5,9,0,912.0,97.0,3.5,18.1,775.0,1035.93,782.56
2018,6,5,9,15,926.0,96.5,3.45,18.65,815.5,1050.24,788.34
2018,6,5,9,30,940.0,96.0,3.4,19.2,856.0,1061.37,792.09
2018,6,5,9,45,915.5,114.0,3.4,19.7,879.0,1050.59,782.05
2018,6,5,10,0,891.0,132.0,3.4,20.2,902.0,1035.65,769.65
2018,6,5,10,15,910.5,125.5,3.4,20.65,933.0,1035.84,767.62
2018,6,5,10,30,930.0,119.0,3.4,21.1,964.0,1032.62,763.36
2018,6,5,10,45,949.5,109.5,3.45,21.5,988.0,1022.92,755.52
2018,6,5,11,0,969.0,100.0,3.5,21.9,1012.0,1009.7,745.53
2018,6,5,11,15,915.0,138.5,3.55,22.2,1008.5,970.95,718.99
2018,6,5,11,30,861.0,177.0,3.6,22.5,1005.0,939.36,697.37
2018,6,5,11,45,729.0,267.0,3.65,22.75,970.5,882.1,656.91
2018,6,5,12,0,597.0,357.0,3.7,23.0,936.0,823.14,612.27
2018,6,5,12,15,610.5,348.5,3.8,23.1,939.0,796.89,594.47
2018,6,5,12,30,624.0,340.0,3.9,23.2,942.0,763.93,571.57
2018,6,5,12,45,768.5,239.0,3.95,23.3,973.0,752.05,565.66
2018,6,5,13,0,913.0,138.0,4.0,23.4,1004.0,726.18,548.87
2018,6,5,13,15,935.5,120.0,4.1,23.25,993.0,683.82,517.67
2018,6,5,13,30,958.0,102.0,4.2,23.1,982.0,637.93,482.95
2018,6,5,13,45,953.0,101.0,4.25,23.0,957.0,587.39,443.2
2018,6,5,14,0,948.0,100.0,4.3,22.9,932.0,536.04,401.7
2018,6,5,14,15,941.5,98.5,4.3,22.65,900.5,483.04,357.92
2018,6,5,14,30,935.0,97.0,4.3,22.4,869.0,429.79,312.78
2018,6,5,14,45,926.5,95.0,4.35,22.15,831.5,375.47,265.93
2018,6,5,15,0,918.0,93.0,4.4,21.9,794.0,321.54,218.76
2018,6,5,15,15,906.0,92.0,4.4,21.9,751.5,268.13,172.23
2018,6,5,15,30,894.0,91.0,4.4,21.9,709.0,215.85,128.6
2018,6,5,15,45,879.5,88.5,4.35,21.2,662.0,163.56,89.91
2018,6,5,16,0,865.0,86.0,4.3,20.5,615.0,113.04,61.16
2018,6,5,16,15,841.5,84.0,4.25,20.0,563.5,58.18,44.43
2018,6,5,16,30,818.0,82.0,4.2,19.5,512.0,58.23,44.77
2018,6,5,16,45,767.0,83.5,4.15,19.05,454.5,60.66,47.13
2018,6,5,17,0,716.0,85.0,4.1,18.6,397.0,57.58,44.72
2018,6,5,17,15,571.5,94.5,4.05,17.9,323.0,65.89,52.28
2018,6,5,17,30,427.0,104.0,4.0,17.2,249.0,74.02,59.72
2018,6,5,17,45,445.0,85.0,3.9,16.5,214.0,62.03,49.4
2018,6,5,18,0,463.0,66.0,3.8,15.8,179.0,50.08,38.9
2018,6,5,18,15,358.0,57.0,3.65,15.05,132.5,43.14,32.63
2018,6,5,18,30,253.0,48.0,3.5,14.3,86.0,36.79,26.64
2018,6,5,18,45,208.0,34.0,3.4,13.6,57.5,26.49,16.7
2018,6,5,19,0,163.0,20.0,3.3,12.9,29.0,15.81,0.0
2018,6,5,19,15,81.5,10.0,3.2,12.45,14.5,9.1,0.0
2018,6,5,19,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2018,6,5,19,45,0.0,0.0,3.0,11.55,0.0,0.0,0.0
2018,6,5,20,0,0.0,0.0,2.9,11.1,0.0,0.0,0.0
2018,6,5,20,15,0.0,0.0,2.85,10.9,0.0,0.0,0.0
2018,6,5,20,30,0.0,0.0,2.8,10.7,0.0,0.0,0.0
2018,6,5,20,45,0.0,0.0,2.7,10.45,0.0,0.0,0.0
2018,6,5,21,0,0.0,0.0,2.6,10.2,0.0,0.0,0.0
2018,6,5,21,15,0.0,0.0,2.6,10.1,0.0,0.0,0.0
2018,6,5,21,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2018,6,5,21,45,0.0,0.0,2.55,9.85,0.0,0.0,0.0
2018,6,5,22,0,0.0,0.0,2.5,9.7,0.0,0.0,0.0
2018,6,5,22,15,0.0,0.0,2.5,9.6,0.0,0.0,0.0
2018,6,5,22,30,0.0,0.0,2.5,9.5,0.0,0.0,0.0
2018,6,5,22,45,0.0,0.0,2.45,9.4,0.0,0.0,0.0
2018,6,5,23,0,0.0,0.0,2.4,9.3,0.0,0.0,0.0
2018,6,5,23,15,0.0,0.0,2.45,9.25,0.0,0.0,0.0
2018,6,5,23,30,0.0,0.0,2.5,9.2,0.0,0.0,0.0
2018,6,5,23,45,0.0,0.0,2.55,9.15,0.0,0.0,0.0
2018,6,6,0,0,0.0,0.0,2.6,9.1,0.0,0.0,0.0
2018,6,6,0,15,0.0,0.0,2.65,9.05,0.0,0.0,0.0
2018,6,6,0,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2018,6,6,0,45,0.0,0.0,2.7,8.95,0.0,0.0,0.0
2018,6,6,1,0,0.0,0.0,2.7,8.9,0.0,0.0,0.0
2018,6,6,1,15,0.0,0.0,2.8,8.9,0.0,0.0,0.0
2018,6,6,1,30,0.0,0.0,2.9,8.9,0.0,0.0,0.0
2018,6,6,1,45,0.0,0.0,3.0,8.9,0.0,0.0,0.0
2018,6,6,2,0,0.0,0.0,3.1,8.9,0.0,0.0,0.0
2018,6,6,2,15,0.0,0.0,3.1,8.9,0.0,0.0,0.0
2018,6,6,2,30,0.0,0.0,3.1,8.9,0.0,0.0,0.0
2018,6,6,2,45,0.0,0.0,3.1,8.95,0.0,0.0,0.0
2018,6,6,3,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2018,6,6,3,15,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2018,6,6,3,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2018,6,6,3,45,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2018,6,6,4,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2018,6,6,4,15,0.0,0.0,3.0,9.1,0.0,0.0,0.0
2018,6,6,4,30,0.0,0.0,3.0,9.2,0.0,0.0,0.0
2018,6,6,4,45,0.0,4.0,3.0,9.3,4.0,0.0,0.0
2018,6,6,5,0,0.0,8.0,3.0,9.4,8.0,7.28,0.0
2018,6,6,5,15,42.5,25.0,3.0,9.65,30.0,62.58,39.6
2018,6,6,5,30,85.0,42.0,3.0,9.9,52.0,114.26,91.67
2018,6,6,5,45,106.5,59.5,3.0,10.2,78.5,151.94,126.4
2018,6,6,6,0,128.0,77.0,3.0,10.5,105.0,190.48,160.95
2018,6,6,6,15,131.0,92.0,3.0,10.9,127.0,212.58,180.2
2018,6,6,6,30,134.0,107.0,3.0,11.3,149.0,234.73,198.71
2018,6,6,6,45,103.0,100.5,2.95,11.75,136.0,200.73,168.9
2018,6,6,7,0,72.0,94.0,2.9,12.2,123.0,166.81,138.94
2018,6,6,7,15,49.5,97.5,2.9,12.8,119.0,138.97,114.18
2018,6,6,7,30,27.0,101.0,2.9,13.4,115.0,122.51,98.91
2018,6,6,7,45,119.0,167.5,2.85,14.05,236.5,297.05,244.09
2018,6,6,8,0,211.0,234.0,2.8,14.7,358.0,463.22,374.59
2018,6,6,8,15,156.5,246.0,2.8,15.35,342.0,423.67,339.45
2018,6,6,8,30,102.0,258.0,2.8,16.0,326.0,381.89,303.67
2018,6,6,8,45,59.5,249.5,2.75,16.7,290.0,309.67,244.95
2018,6,6,9,0,17.0,241.0,2.7,17.4,254.0,241.21,188.83
2018,6,6,9,15,29.5,282.5,2.8,17.9,306.0,310.0,242.06
2018,6,6,9,30,42.0,324.0,2.9,18.4,358.0,363.7,282.28
2018,6,6,9,45,41.5,341.5,2.95,18.9,376.0,378.02,291.81
2018,6,6,10,0,41.0,359.0,3.0,19.4,394.0,391.84,301.07
2018,6,6,10,15,43.0,368.5,3.1,19.75,406.5,399.44,306.04
2018,6,6,10,30,45.0,378.0,3.2,20.1,419.0,406.65,310.77
2018,6,6,10,45,46.0,384.5,3.35,20.45,427.0,409.49,312.32
2018,6,6,11,0,47.0,391.0,3.5,20.8,435.0,411.97,313.64
2018,6,6,11,15,57.0,418.5,3.65,20.9,472.5,442.16,335.98
2018,6,6,11,30,67.0,446.0,3.8,21.0,510.0,470.68,356.83
2018,6,6,11,45,52.5,427.5,3.95,21.15,478.0,434.35,329.47
2018,6,6,12,0,38.0,409.0,4.1,21.3,446.0,399.43,303.24
2018,6,6,12,15,30.0,374.5,4.2,21.25,403.5,357.08,271.74
2018,6,6,12,30,22.0,340.0,4.3,21.2,361.0,316.25,241.13
2018,6,6,12,45,21.0,327.5,4.45,21.15,347.5,302.3,230.85
2018,6,6,13,0,20.0,315.0,4.6,21.1,334.0,288.59,220.65
2018,6,6,13,15,18.5,299.0,4.65,20.9,316.5,271.86,208.14
2018,6,6,13,30,17.0,283.0,4.7,20.7,299.0,255.45,195.84
2018,6,6,13,45,48.5,283.5,4.75,20.55,326.5,264.83,203.56
2018,6,6,14,0,80.0,284.0,4.8,20.4,354.0,270.06,207.66
2018,6,6,14,15,80.0,278.0,4.8,20.2,346.0,258.07,198.26
2018,6,6,14,30,80.0,272.0,4.8,20.0,338.0,246.14,188.85
2018,6,6,14,45,51.5,270.5,4.8,19.75,312.5,236.19,181.61
2018,6,6,15,0,23.0,269.0,4.8,19.5,287.0,231.86,179.23
2018,6,6,15,15,27.0,263.5,4.8,19.5,283.0,214.5,165.66
2018,6,6,15,30,31.0,258.0,4.8,19.5,279.0,206.56,159.53
2018,6,6,15,45,42.5,253.0,4.75,18.95,280.0,199.06,153.91
2018,6,6,16,0,54.0,248.0,4.7,18.4,281.0,189.86,147.5
2018,6,6,16,15,54.5,228.5,4.65,18.0,259.5,170.8,140.72
2018,6,6,16,30,55.0,209.0,4.6,17.6,238.0,157.92,130.52
2018,6,6,16,45,76.0,190.5,4.6,17.15,226.0,145.47,120.61
2018,6,6,17,0,97.0,172.0,4.6,16.7,214.0,132.67,110.26
2018,6,6,17,15,162.5,150.0,4.5,16.15,210.0,112.63,93.48
2018,6,6,17,30,228.0,128.0,4.4,15.6,206.0,93.76,77.43
2018,6,6,17,45,254.5,105.5,4.35,15.0,179.0,79.19,64.88
2018,6,6,18,0,281.0,83.0,4.3,14.4,152.0,61.1,48.92
2018,6,6,18,15,235.5,66.5,4.15,13.85,115.5,49.86,38.76
2018,6,6,18,30,190.0,50.0,4.0,13.3,79.0,38.14,27.95
2018,6,6,18,45,122.5,35.0,3.8,12.75,51.0,28.1,18.19
2018,6,6,19,0,55.0,20.0,3.6,12.2,23.0,16.32,0.68
2018,6,6,19,15,27.5,10.0,3.55,11.85,11.5,9.1,0.0
2018,6,6,19,30,0.0,0.0,3.5,11.5,0.0,0.0,0.0
2018,6,6,19,45,0.0,0.0,3.4,11.2,0.0,0.0,0.0
2018,6,6,20,0,0.0,0.0,3.3,10.9,0.0,0.0,0.0
2018,6,6,20,15,0.0,0.0,3.3,10.75,0.0,0.0,0.0
2018,6,6,20,30,0.0,0.0,3.3,10.6,0.0,0.0,0.0
2018,6,6,20,45,0.0,0.0,3.3,10.45,0.0,0.0,0.0
2018,6,6,21,0,0.0,0.0,3.3,10.3,0.0,0.0,0.0
2018,6,6,21,15,0.0,0.0,3.3,10.2,0.0,0.0,0.0
2018,6,6,21,30,0.0,0.0,3.3,10.1,0.0,0.0,0.0
2018,6,6,21,45,0.0,0.0,3.25,9.95,0.0,0.0,0.0
2018,6,6,22,0,0.0,0.0,3.2,9.8,0.0,0.0,0.0
2018,6,6,22,15,0.0,0.0,3.2,9.8,0.0,0.0,0.0
2018,6,6,22,30,0.0,0.0,3.2,9.8,0.0,0.0,0.0
2018,6,6,22,45,0.0,0.0,3.2,9.8,0.0,0.0,0.0
2018,6,6,23,0,0.0,0.0,3.2,9.8,0.0,0.0,0.0
2018,6,6,23,15,0.0,0.0,3.15,9.75,0.0,0.0,0.0
2018,6,6,23,30,0.0,0.0,3.1,9.7,0.0,0.0,0.0
2018,6,6,23,45,0.0,0.0,3.05,9.65,0.0,0.0,0.0
2018,6,7,0,0,0.0,0.0,3.0,9.6,0.0,0.0,0.0
2018,6,7,0,15,0.0,0.0,2.95,9.55,0.0,0.0,0.0
2018,6,7,0,30,0.0,0.0,2.9,9.5,0.0,0.0,0.0
2018,6,7,0,45,0.0,0.0,2.85,9.45,0.0,0.0,0.0
2018,6,7,1,0,0.0,0.0,2.8,9.4,0.0,0.0,0.0
2018,6,7,1,15,0.0,0.0,2.75,9.35,0.0,0.0,0.0
2018,6,7,1,30,0.0,0.0,2.7,9.3,0.0,0.0,0.0
2018,6,7,1,45,0.0,0.0,2.65,9.2,0.0,0.0,0.0
2018,6,7,2,0,0.0,0.0,2.6,9.1,0.0,0.0,0.0
2018,6,7,2,15,0.0,0.0,2.55,9.05,0.0,0.0,0.0
2018,6,7,2,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2018,6,7,2,45,0.0,0.0,2.45,8.9,0.0,0.0,0.0
2018,6,7,3,0,0.0,0.0,2.4,8.8,0.0,0.0,0.0
2018,6,7,3,15,0.0,0.0,2.4,8.75,0.0,0.0,0.0
2018,6,7,3,30,0.0,0.0,2.4,8.7,0.0,0.0,0.0
2018,6,7,3,45,0.0,0.0,2.4,8.65,0.0,0.0,0.0
2018,6,7,4,0,0.0,0.0,2.4,8.6,0.0,0.0,0.0
2018,6,7,4,15,0.0,0.0,2.45,8.65,0.0,0.0,0.0
2018,6,7,4,30,0.0,0.0,2.5,8.7,0.0,0.0,0.0
2018,6,7,4,45,0.0,2.5,2.55,8.8,2.5,0.0,0.0
2018,6,7,5,0,0.0,5.0,2.6,8.9,5.0,4.55,0.0
2018,6,7,5,15,0.0,14.0,2.6,9.2,14.0,12.31,3.21
2018,6,7,5,30,0.0,23.0,2.6,9.5,23.0,20.25,11.44
2018,6,7,5,45,0.0,36.0,2.65,9.8,36.0,31.75,21.72
2018,6,7,6,0,0.0,49.0,2.7,10.1,49.0,43.58,32.21
2018,6,7,6,15,0.5,67.5,2.7,10.65,67.5,62.47,48.62
2018,6,7,6,30,1.0,86.0,2.7,11.2,86.0,81.15,64.56
2018,6,7,6,45,4.0,109.5,2.7,11.75,111.0,107.31,86.64
2018,6,7,7,0,7.0,133.0,2.7,12.3,136.0,133.39,108.21
2018,6,7,7,15,28.5,165.5,2.7,13.0,179.5,199.89,163.46
2018,6,7,7,30,50.0,198.0,2.7,13.7,223.0,255.57,208.34
2018,6,7,7,45,67.0,224.5,2.65,14.4,261.5,299.94,242.93
2018,6,7,8,0,84.0,251.0,2.6,15.1,300.0,344.37,276.78
2018,6,7,8,15,118.0,275.0,2.6,15.8,350.5,420.63,334.95
2018,6,7,8,30,152.0,299.0,2.6,16.5,401.0,478.97,377.97
2018,6,7,8,45,266.5,297.5,2.55,17.2,490.0,606.83,473.65
2018,6,7,9,0,381.0,296.0,2.5,17.9,579.0,717.16,552.57
2018,6,7,9,15,613.5,218.0,2.55,18.6,701.5,888.05,674.38
2018,6,7,9,30,846.0,140.0,2.6,19.3,824.0,1026.73,763.11
2018,6,7,9,45,883.0,127.0,2.6,20.0,866.5,1032.25,762.02
2018,6,7,10,0,920.0,114.0,2.6,20.7,909.0,1046.5,768.09
2018,6,7,10,15,925.0,115.5,2.75,21.25,935.5,1040.65,763.11
2018,6,7,10,30,930.0,117.0,2.9,21.8,962.0,1031.43,756.18
2018,6,7,10,45,933.0,118.5,3.05,22.3,981.5,1016.94,746.03
2018,6,7,11,0,936.0,120.0,3.2,22.8,1001.0,999.21,733.79
2018,6,7,11,15,938.0,120.5,3.4,23.1,1013.5,976.47,719.18
2018,6,7,11,30,940.0,121.0,3.6,23.4,1026.0,950.76,702.49
2018,6,7,11,45,940.0,122.0,3.8,23.7,1031.0,920.97,682.92
2018,6,7,12,0,940.0,123.0,4.0,24.0,1036.0,888.64,661.46
2018,6,7,12,15,937.5,124.0,4.1,24.05,1032.5,852.0,637.03
2018,6,7,12,30,935.0,125.0,4.2,24.1,1029.0,813.37,611.03
2018,6,7,12,45,930.5,126.5,4.35,24.15,1018.0,771.88,582.49
2018,6,7,13,0,926.0,128.0,4.5,24.2,1007.0,728.85,550.99
2018,6,7,13,15,922.5,127.0,4.6,24.1,989.5,683.13,517.06
2018,6,7,13,30,919.0,126.0,4.7,24.0,972.0,636.15,481.26
2018,6,7,13,45,914.5,124.5,4.8,23.9,947.5,587.19,442.96
2018,6,7,14,0,910.0,123.0,4.9,23.8,923.0,537.42,402.91
2018,6,7,14,15,904.0,120.5,4.9,23.65,892.0,485.66,360.1
2018,6,7,14,30,898.0,118.0,4.9,23.5,861.0,433.65,316.01
2018,6,7,14,45,890.0,115.5,4.95,23.3,824.5,380.92,270.6
2018,6,7,15,0,882.0,113.0,5.0,23.1,788.0,328.53,224.91
2018,6,7,15,15,869.5,111.0,5.0,23.1,745.5,276.03,179.41
2018,6,7,15,30,857.0,109.0,5.0,23.1,703.0,216.09,129.95
2018,6,7,15,45,842.5,105.5,5.0,22.45,657.0,164.52,91.52
2018,6,7,16,0,828.0,102.0,5.0,21.8,611.0,114.86,62.43
2018,6,7,16,15,810.5,98.0,4.9,21.35,562.0,67.4,52.02
2018,6,7,16,30,793.0,94.0,4.8,20.9,513.0,66.52,51.58
2018,6,7,16,45,768.0,89.5,4.7,20.45,461.5,65.08,50.64
2018,6,7,17,0,743.0,85.0,4.6,20.0,410.0,63.52,49.59
2018,6,7,17,15,707.0,79.5,4.45,19.4,357.5,55.44,42.87
2018,6,7,17,30,671.0,74.0,4.3,18.8,305.0,53.06,41.03
2018,6,7,17,45,620.0,68.0,4.1,18.15,254.0,50.09,38.6
2018,6,7,18,0,569.0,62.0,3.9,17.5,203.0,47.02,35.95
2018,6,7,18,15,490.5,54.5,3.55,16.7,156.0,42.49,31.85
2018,6,7,18,30,412.0,47.0,3.2,15.9,109.0,37.87,27.43
2018,6,7,18,45,291.0,35.5,2.85,15.05,71.5,29.27,19.06
2018,6,7,19,0,170.0,24.0,2.5,14.2,34.0,19.0,2.65
2018,6,7,19,15,85.0,12.0,2.45,13.7,17.0,10.91,0.0
2018,6,7,19,30,0.0,0.0,2.4,13.2,0.0,0.0,0.0
2018,6,7,19,45,0.0,0.0,2.4,12.7,0.0,0.0,0.0
2018,6,7,20,0,0.0,0.0,2.4,12.2,0.0,0.0,0.0
2018,6,7,20,15,0.0,0.0,2.4,11.85,0.0,0.0,0.0
2018,6,7,20,30,0.0,0.0,2.4,11.5,0.0,0.0,0.0
2018,6,7,20,45,0.0,0.0,2.35,11.15,0.0,0.0,0.0
2018,6,7,21,0,0.0,0.0,2.3,10.8,0.0,0.0,0.0
2018,6,7,21,15,0.0,0.0,2.25,10.6,0.0,0.0,0.0
2018,6,7,21,30,0.0,0.0,2.2,10.4,0.0,0.0,0.0
2018,6,7,21,45,0.0,0.0,2.15,10.15,0.0,0.0,0.0
2018,6,7,22,0,0.0,0.0,2.1,9.9,0.0,0.0,0.0
2018,6,7,22,15,0.0,0.0,2.05,9.8,0.0,0.0,0.0
2018,6,7,22,30,0.0,0.0,2.0,9.7,0.0,0.0,0.0
2018,6,7,22,45,0.0,0.0,2.0,9.55,0.0,0.0,0.0
2018,6,7,23,0,0.0,0.0,2.0,9.4,0.0,0.0,0.0
2018,6,7,23,15,0.0,0.0,2.0,9.3,0.0,0.0,0.0
2018,6,7,23,30,0.0,0.0,2.0,9.2,0.0,0.0,0.0
2018,6,7,23,45,0.0,0.0,2.0,9.15,0.0,0.0,0.0
2018,6,8,0,0,0.0,0.0,2.0,9.1,0.0,0.0,0.0
2018,6,8,0,15,0.0,0.0,1.95,9.05,0.0,0.0,0.0
2018,6,8,0,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2018,6,8,0,45,0.0,0.0,1.85,8.9,0.0,0.0,0.0
2018,6,8,1,0,0.0,0.0,1.8,8.8,0.0,0.0,0.0
2018,6,8,1,15,0.0,0.0,1.8,8.8,0.0,0.0,0.0
2018,6,8,1,30,0.0,0.0,1.8,8.8,0.0,0.0,0.0
2018,6,8,1,45,0.0,0.0,1.8,8.8,0.0,0.0,0.0
2018,6,8,2,0,0.0,0.0,1.8,8.8,0.0,0.0,0.0
2018,6,8,2,15,0.0,0.0,1.85,8.8,0.0,0.0,0.0
2018,6,8,2,30,0.0,0.0,1.9,8.8,0.0,0.0,0.0
2018,6,8,2,45,0.0,0.0,1.9,8.8,0.0,0.0,0.0
2018,6,8,3,0,0.0,0.0,1.9,8.8,0.0,0.0,0.0
2018,6,8,3,15,0.0,0.0,1.95,8.85,0.0,0.0,0.0
2018,6,8,3,30,0.0,0.0,2.0,8.9,0.0,0.0,0.0
2018,6,8,3,45,0.0,0.0,2.0,8.9,0.0,0.0,0.0
2018,6,8,4,0,0.0,0.0,2.0,8.9,0.0,0.0,0.0
2018,6,8,4,15,0.0,0.0,2.1,9.15,0.0,0.0,0.0
2018,6,8,4,30,0.0,0.0,2.2,9.4,0.0,0.0,0.0
2018,6,8,4,45,52.0,7.0,2.3,9.6,8.5,0.0,0.0
2018,6,8,5,0,104.0,14.0,2.4,9.8,17.0,68.19,0.0
2018,6,8,5,15,235.0,26.0,2.5,10.4,50.0,199.68,138.9
2018,6,8,5,30,366.0,38.0,2.6,11.0,83.0,311.24,255.01
2018,6,8,5,45,454.0,46.0,2.65,11.55,127.5,395.87,330.89
2018,6,8,6,0,542.0,54.0,2.7,12.1,172.0,486.92,408.35
2018,6,8,6,15,598.0,60.0,2.75,12.8,221.5,557.19,464.31
2018,6,8,6,30,654.0,66.0,2.8,13.5,271.0,630.22,519.74
2018,6,8,6,45,693.5,70.5,2.85,14.2,323.0,685.12,558.98
2018,6,8,7,0,733.0,75.0,2.9,14.9,375.0,745.97,601.26
2018,6,8,7,15,762.0,79.0,2.95,15.7,427.0,797.0,634.69
2018,6,8,7,30,791.0,83.0,3.0,16.5,479.0,847.2,666.64
2018,6,8,7,45,812.5,85.5,3.05,17.25,529.0,887.3,690.82
2018,6,8,8,0,834.0,88.0,3.1,18.0,579.0,925.6,713.37
2018,6,8,8,15,850.5,91.0,3.15,18.7,627.0,947.63,724.55
2018,6,8,8,30,867.0,94.0,3.2,19.4,675.0,977.04,740.86
2018,6,8,8,45,880.0,96.5,3.25,20.1,719.0,999.74,752.45
2018,6,8,9,0,893.0,99.0,3.3,20.8,763.0,1019.53,762.14
2018,6,8,9,15,903.5,99.5,3.4,21.45,801.5,1031.47,767.22
2018,6,8,9,30,914.0,100.0,3.5,22.1,840.0,1040.27,770.37
2018,6,8,9,45,922.5,101.0,3.6,22.7,873.5,1044.34,770.7
2018,6,8,10,0,931.0,102.0,3.7,23.3,907.0,1045.06,768.98
2018,6,8,10,15,936.5,103.5,3.8,23.85,934.0,1039.91,763.72
2018,6,8,10,30,942.0,105.0,3.9,24.4,961.0,1031.36,756.39
2018,6,8,10,45,945.5,105.5,3.95,24.9,980.5,1016.5,744.87
2018,6,8,11,0,949.0,106.0,4.0,25.4,1000.0,998.38,731.38
2018,6,8,11,15,951.0,106.5,4.1,25.7,1012.5,975.72,715.85
2018,6,8,11,30,953.0,107.0,4.2,26.0,1025.0,950.06,698.38
2018,6,8,11,45,953.5,107.0,4.3,26.3,1029.5,919.79,677.82
2018,6,8,12,0,954.0,107.0,4.4,26.6,1034.0,886.95,655.48
2018,6,8,12,15,952.5,107.0,4.5,26.65,1030.5,850.12,630.97
2018,6,8,12,30,951.0,107.0,4.6,26.7,1027.0,811.21,605.02
2018,6,8,12,45,948.0,107.5,4.7,26.75,1016.5,769.69,577.07
2018,6,8,13,0,945.0,108.0,4.8,26.8,1006.0,726.48,545.58
2018,6,8,13,15,941.0,107.5,4.85,26.75,988.0,680.3,511.11
2018,6,8,13,30,937.0,107.0,4.9,26.7,970.0,632.85,474.86
2018,6,8,13,45,932.0,105.5,4.95,26.6,945.0,583.02,436.0
2018,6,8,14,0,927.0,104.0,5.0,26.5,920.0,532.4,395.46
2018,6,8,14,15,920.0,103.0,5.0,26.3,889.0,480.7,353.04
2018,6,8,14,30,913.0,102.0,5.0,26.1,858.0,428.8,309.37
2018,6,8,14,45,903.5,100.0,5.05,25.9,820.5,375.35,263.72
2018,6,8,15,0,894.0,98.0,5.1,25.7,783.0,322.39,217.89
2018,6,8,15,15,882.5,96.0,5.1,25.7,741.0,269.67,172.44
2018,6,8,15,30,871.0,94.0,5.1,25.7,699.0,218.03,129.64
2018,6,8,15,45,856.5,91.5,5.1,25.05,653.0,166.96,91.83
2018,6,8,16,0,842.0,89.0,5.1,24.4,607.0,117.65,63.16
2018,6,8,16,15,824.5,85.0,5.05,23.9,558.0,59.36,44.69
2018,6,8,16,30,807.0,81.0,5.0,23.4,509.0,57.28,43.21
2018,6,8,16,45,783.0,77.5,4.95,22.85,458.0,56.21,42.57
2018,6,8,17,0,759.0,74.0,4.9,22.3,407.0,55.05,41.85
2018,6,8,17,15,726.5,69.5,4.75,21.65,355.5,52.97,40.33
2018,6,8,17,30,694.0,65.0,4.6,21.0,304.0,50.8,38.69
2018,6,8,17,45,647.0,60.0,4.45,20.3,254.0,43.92,32.86
2018,6,8,18,0,600.0,55.0,4.3,19.6,204.0,41.36,30.68
2018,6,8,18,15,528.0,48.0,3.95,18.8,157.5,36.98,26.77
2018,6,8,18,30,456.0,41.0,3.6,18.0,111.0,32.49,22.55
2018,6,8,18,45,336.5,31.5,3.3,17.25,73.0,25.52,15.78
2018,6,8,19,0,217.0,22.0,3.0,16.5,35.0,18.33,3.09
2018,6,8,19,15,108.5,11.0,2.9,16.0,17.5,10.01,0.0
2018,6,8,19,30,0.0,0.0,2.8,15.5,0.0,0.0,0.0
2018,6,8,19,45,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2018,6,8,20,0,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2018,6,8,20,15,0.0,0.0,2.55,14.15,0.0,0.0,0.0
2018,6,8,20,30,0.0,0.0,2.5,13.8,0.0,0.0,0.0
2018,6,8,20,45,0.0,0.0,2.45,13.5,0.0,0.0,0.0
2018,6,8,21,0,0.0,0.0,2.4,13.2,0.0,0.0,0.0
2018,6,8,21,15,0.0,0.0,2.35,12.95,0.0,0.0,0.0
2018,6,8,21,30,0.0,0.0,2.3,12.7,0.0,0.0,0.0
2018,6,8,21,45,0.0,0.0,2.25,12.5,0.0,0.0,0.0
2018,6,8,22,0,0.0,0.0,2.2,12.3,0.0,0.0,0.0
2018,6,8,22,15,0.0,0.0,2.1,12.15,0.0,0.0,0.0
2018,6,8,22,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2018,6,8,22,45,0.0,0.0,1.95,11.85,0.0,0.0,0.0
2018,6,8,23,0,0.0,0.0,1.9,11.7,0.0,0.0,0.0
2018,6,8,23,15,0.0,0.0,1.85,11.6,0.0,0.0,0.0
2018,6,8,23,30,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2018,6,8,23,45,0.0,0.0,1.75,11.4,0.0,0.0,0.0
2018,6,9,0,0,0.0,0.0,1.7,11.3,0.0,0.0,0.0
2018,6,9,0,15,0.0,0.0,1.7,11.2,0.0,0.0,0.0
2018,6,9,0,30,0.0,0.0,1.7,11.1,0.0,0.0,0.0
2018,6,9,0,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2018,6,9,1,0,0.0,0.0,1.6,10.9,0.0,0.0,0.0
2018,6,9,1,15,0.0,0.0,1.65,10.9,0.0,0.0,0.0
2018,6,9,1,30,0.0,0.0,1.7,10.9,0.0,0.0,0.0
2018,6,9,1,45,0.0,0.0,1.75,10.9,0.0,0.0,0.0
2018,6,9,2,0,0.0,0.0,1.8,10.9,0.0,0.0,0.0
2018,6,9,2,15,0.0,0.0,1.9,10.9,0.0,0.0,0.0
2018,6,9,2,30,0.0,0.0,2.0,10.9,0.0,0.0,0.0
2018,6,9,2,45,0.0,0.0,2.05,10.9,0.0,0.0,0.0
2018,6,9,3,0,0.0,0.0,2.1,10.9,0.0,0.0,0.0
2018,6,9,3,15,0.0,0.0,2.1,10.85,0.0,0.0,0.0
2018,6,9,3,30,0.0,0.0,2.1,10.8,0.0,0.0,0.0
2018,6,9,3,45,0.0,0.0,2.1,10.8,0.0,0.0,0.0
2018,6,9,4,0,0.0,0.0,2.1,10.8,0.0,0.0,0.0
2018,6,9,4,15,0.0,0.0,2.2,10.95,0.0,0.0,0.0
2018,6,9,4,30,0.0,0.0,2.3,11.1,0.0,0.0,0.0
2018,6,9,4,45,7.5,5.5,2.4,11.3,5.5,0.0,0.0
2018,6,9,5,0,15.0,11.0,2.5,11.5,11.0,18.0,0.0
2018,6,9,5,15,159.0,25.5,2.7,12.0,44.0,153.89,105.81
2018,6,9,5,30,303.0,40.0,2.9,12.5,77.0,273.61,223.23
2018,6,9,5,45,332.0,50.5,3.05,13.0,108.5,315.67,263.54
2018,6,9,6,0,361.0,61.0,3.2,13.5,140.0,361.26,304.22
2018,6,9,6,15,341.5,79.5,3.35,14.05,169.5,383.62,322.93
2018,6,9,6,30,322.0,98.0,3.5,14.6,199.0,402.93,337.78
2018,6,9,6,45,244.5,118.0,3.6,15.15,202.5,355.51,296.86
2018,6,9,7,0,167.0,138.0,3.7,15.7,206.0,302.95,251.19
2018,6,9,7,15,99.0,155.0,3.75,16.25,197.0,265.03,217.08
2018,6,9,7,30,31.0,172.0,3.8,16.8,188.0,206.43,166.0
2018,6,9,7,45,27.5,192.5,3.9,17.3,207.5,224.41,179.51
2018,6,9,8,0,24.0,213.0,4.0,17.8,227.0,226.15,179.77
2018,6,9,8,15,21.0,219.0,4.05,18.25,232.0,227.49,179.84
2018,6,9,8,30,18.0,225.0,4.1,18.7,237.0,228.98,180.06
2018,6,9,8,45,17.0,219.0,4.15,19.15,231.0,220.48,172.57
2018,6,9,9,0,16.0,213.0,4.2,19.6,225.0,212.47,165.57
2018,6,9,9,15,80.5,247.5,4.2,19.9,312.0,340.62,267.12
2018,6,9,9,30,145.0,282.0,4.2,20.2,399.0,439.65,343.25
2018,6,9,9,45,116.5,291.5,4.25,20.55,388.0,417.2,323.89
2018,6,9,10,0,88.0,301.0,4.3,20.9,377.0,394.38,304.79
2018,6,9,10,15,176.0,341.0,4.4,21.15,499.0,517.64,398.75
2018,6,9,10,30,264.0,381.0,4.5,21.4,621.0,650.07,495.75
2018,6,9,10,45,341.5,380.0,4.6,21.65,697.5,712.13,540.78
2018,6,9,11,0,419.0,379.0,4.7,21.9,774.0,779.51,588.96
2018,6,9,11,15,436.0,402.5,4.9,21.95,818.0,798.32,602.0
2018,6,9,11,30,453.0,426.0,5.1,22.0,862.0,813.54,612.78
2018,6,9,11,45,491.5,396.0,5.25,22.1,871.5,797.25,602.51
2018,6,9,12,0,530.0,366.0,5.4,22.2,881.0,777.86,589.98
2018,6,9,12,15,495.0,384.0,5.5,22.15,864.0,738.04,560.71
2018,6,9,12,30,460.0,402.0,5.6,22.1,847.0,698.86,531.71
2018,6,9,12,45,418.5,412.0,5.7,22.0,813.5,649.85,495.43
2018,6,9,13,0,377.0,422.0,5.8,21.9,780.0,607.21,463.4
2018,6,9,13,15,376.0,415.5,5.85,21.7,767.5,577.33,441.18
2018,6,9,13,30,375.0,409.0,5.9,21.5,755.0,547.29,418.42
2018,6,9,13,45,344.0,409.0,5.95,21.3,720.0,505.96,386.7
2018,6,9,14,0,313.0,409.0,6.0,21.1,685.0,467.22,356.71
2018,6,9,14,15,336.5,386.5,6.0,20.8,673.5,439.03,334.31
2018,6,9,14,30,360.0,364.0,6.0,20.5,662.0,408.87,309.64
2018,6,9,14,45,511.0,285.5,6.0,20.2,688.5,371.56,276.05
2018,6,9,15,0,662.0,207.0,6.0,19.9,715.0,324.3,231.91
2018,6,9,15,15,656.5,194.5,6.0,19.9,675.0,275.69,189.98
2018,6,9,15,30,651.0,182.0,6.0,19.9,635.0,227.94,150.01
2018,6,9,15,45,574.5,192.5,5.95,19.05,572.5,189.34,123.82
2018,6,9,16,0,498.0,203.0,5.9,18.2,510.0,158.8,108.63
2018,6,9,16,15,482.0,187.5,5.8,17.65,464.5,119.13,97.18
2018,6,9,16,30,466.0,172.0,5.7,17.1,419.0,110.75,90.55
2018,6,9,16,45,517.0,141.5,5.65,16.6,390.0,94.09,76.64
2018,6,9,17,0,568.0,111.0,5.6,16.1,361.0,75.08,60.49
2018,6,9,17,15,527.0,103.0,5.45,15.6,312.0,71.83,57.98
2018,6,9,17,30,486.0,95.0,5.3,15.1,263.0,67.87,54.77
2018,6,9,17,45,469.5,81.0,5.1,14.6,221.5,59.74,47.75
2018,6,9,18,0,453.0,67.0,4.9,14.1,180.0,50.58,39.63
2018,6,9,18,15,396.5,56.0,4.7,13.55,139.0,43.32,33.03
2018,6,9,18,30,340.0,45.0,4.5,13.0,98.0,35.69,25.89
2018,6,9,18,45,250.5,34.0,4.3,12.5,65.5,26.5,17.02
2018,6,9,19,0,161.0,23.0,4.1,12.0,33.0,18.15,3.87
2018,6,9,19,15,83.0,12.0,4.05,11.6,17.0,10.91,0.0
2018,6,9,19,30,5.0,1.0,4.0,11.2,1.0,0.0,0.0
2018,6,9,19,45,2.5,0.5,3.95,10.85,0.5,0.0,0.0
2018,6,9,20,0,0.0,0.0,3.9,10.5,0.0,0.0,0.0
2018,6,9,20,15,0.0,0.0,3.9,10.25,0.0,0.0,0.0
2018,6,9,20,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2018,6,9,20,45,0.0,0.0,3.85,9.8,0.0,0.0,0.0
2018,6,9,21,0,0.0,0.0,3.8,9.6,0.0,0.0,0.0
2018,6,9,21,15,0.0,0.0,3.7,9.45,0.0,0.0,0.0
2018,6,9,21,30,0.0,0.0,3.6,9.3,0.0,0.0,0.0
2018,6,9,21,45,0.0,0.0,3.45,9.15,0.0,0.0,0.0
2018,6,9,22,0,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2018,6,9,22,15,0.0,0.0,3.2,8.95,0.0,0.0,0.0
2018,6,9,22,30,0.0,0.0,3.1,8.9,0.0,0.0,0.0
2018,6,9,22,45,0.0,0.0,3.0,8.8,0.0,0.0,0.0
2018,6,9,23,0,0.0,0.0,2.9,8.7,0.0,0.0,0.0
2018,6,9,23,15,0.0,0.0,2.85,8.7,0.0,0.0,0.0
2018,6,9,23,30,0.0,0.0,2.8,8.7,0.0,0.0,0.0
2018,6,9,23,45,0.0,0.0,2.75,8.65,0.0,0.0,0.0
2018,6,10,0,0,0.0,0.0,2.7,8.6,0.0,0.0,0.0
2018,6,10,0,15,0.0,0.0,2.65,8.55,0.0,0.0,0.0
2018,6,10,0,30,0.0,0.0,2.6,8.5,0.0,0.0,0.0
2018,6,10,0,45,0.0,0.0,2.6,8.5,0.0,0.0,0.0
2018,6,10,1,0,0.0,0.0,2.6,8.5,0.0,0.0,0.0
2018,6,10,1,15,0.0,0.0,2.6,8.45,0.0,0.0,0.0
2018,6,10,1,30,0.0,0.0,2.6,8.4,0.0,0.0,0.0
2018,6,10,1,45,0.0,0.0,2.6,8.4,0.0,0.0,0.0
2018,6,10,2,0,0.0,0.0,2.6,8.4,0.0,0.0,0.0
2018,6,10,2,15,0.0,0.0,2.45,8.25,0.0,0.0,0.0
2018,6,10,2,30,0.0,0.0,2.3,8.1,0.0,0.0,0.0
2018,6,10,2,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2018,6,10,3,0,0.0,0.0,1.9,7.9,0.0,0.0,0.0
2018,6,10,3,15,0.0,0.0,2.05,7.95,0.0,0.0,0.0
2018,6,10,3,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2018,6,10,3,45,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2018,6,10,4,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2018,6,10,4,15,0.0,0.0,2.6,8.15,0.0,0.0,0.0
2018,6,10,4,30,0.0,0.0,2.7,8.3,0.0,0.0,0.0
2018,6,10,4,45,46.5,8.0,2.75,8.45,9.5,0.0,0.0
2018,6,10,5,0,93.0,16.0,2.8,8.6,19.0,64.11,0.0
2018,6,10,5,15,217.0,28.0,2.95,9.15,50.5,192.07,134.87
2018,6,10,5,30,341.0,40.0,3.1,9.7,82.0,297.26,245.15
2018,6,10,5,45,432.5,48.5,3.2,10.25,126.5,384.16,323.52
2018,6,10,6,0,524.0,57.0,3.3,10.8,171.0,477.62,403.95
2018,6,10,6,15,582.5,63.0,3.35,11.5,220.5,549.25,461.97
2018,6,10,6,30,641.0,69.0,3.4,12.2,270.0,623.74,519.38
2018,6,10,6,45,645.0,79.0,3.5,12.9,312.0,661.17,545.92
2018,6,10,7,0,649.0,89.0,3.6,13.6,354.0,696.89,570.37
2018,6,10,7,15,598.0,114.0,3.7,14.4,383.5,700.54,569.64
2018,6,10,7,30,547.0,139.0,3.8,15.2,413.0,689.66,558.05
2018,6,10,7,45,577.0,147.0,3.9,16.0,462.5,746.78,597.6
2018,6,10,8,0,607.0,155.0,4.0,16.8,512.0,794.75,629.13
2018,6,10,8,15,624.0,166.0,4.1,17.55,559.0,832.16,652.65
2018,6,10,8,30,641.0,177.0,4.2,18.3,606.0,867.53,674.47
2018,6,10,8,45,750.5,144.5,4.25,19.05,679.0,943.23,724.04
2018,6,10,9,0,860.0,112.0,4.3,19.8,752.0,1001.37,760.09
2018,6,10,9,15,877.0,111.5,4.35,20.35,793.0,1018.48,768.42
2018,6,10,9,30,894.0,111.0,4.4,20.9,834.0,1032.59,775.09
2018,6,10,9,45,903.5,111.0,4.45,21.4,867.0,1036.52,775.11
2018,6,10,10,0,913.0,111.0,4.5,21.9,900.0,1037.19,773.36
2018,6,10,10,15,923.5,109.0,4.5,22.3,928.0,1033.44,768.66
2018,6,10,10,30,934.0,107.0,4.5,22.7,956.0,1026.36,761.91
2018,6,10,10,45,938.0,107.0,4.5,23.1,975.5,1011.67,750.27
2018,6,10,11,0,942.0,107.0,4.5,23.5,995.0,993.76,736.66
2018,6,10,11,15,943.5,108.0,4.55,23.8,1007.0,971.36,720.9
2018,6,10,11,30,945.0,109.0,4.6,24.1,1019.0,945.98,703.19
2018,6,10,11,45,946.5,108.5,4.65,24.35,1024.0,916.41,682.8
2018,6,10,12,0,948.0,108.0,4.7,24.6,1029.0,884.25,660.63
2018,6,10,12,15,947.5,107.0,4.75,24.65,1025.5,847.65,635.84
2018,6,10,12,30,947.0,106.0,4.8,24.7,1022.0,808.93,609.43
2018,6,10,12,45,945.5,105.0,4.85,24.8,1012.0,767.51,580.81
2018,6,10,13,0,944.0,104.0,4.9,24.9,1002.0,724.33,548.83
2018,6,10,13,15,940.5,103.5,4.95,24.85,984.5,678.65,514.4
2018,6,10,13,30,937.0,103.0,5.0,24.8,967.0,631.66,478.15
2018,6,10,13,45,931.5,102.0,5.0,24.7,942.0,582.07,438.99
2018,6,10,14,0,926.0,101.0,5.0,24.6,917.0,531.73,398.23
2018,6,10,14,15,918.5,100.0,5.05,24.4,886.0,479.97,355.56
2018,6,10,14,30,911.0,99.0,5.1,24.2,855.0,428.06,311.63
2018,6,10,14,45,902.5,97.5,5.1,24.0,818.5,375.5,266.21
2018,6,10,15,0,894.0,96.0,5.1,23.8,782.0,323.3,220.54
2018,6,10,15,15,882.5,93.5,5.1,23.8,740.0,270.28,174.47
2018,6,10,15,30,871.0,91.0,5.1,23.8,698.0,218.36,130.98
2018,6,10,15,45,856.5,89.0,5.1,23.1,652.5,167.69,92.9
2018,6,10,16,0,842.0,87.0,5.1,22.4,607.0,118.76,63.75
2018,6,10,16,15,823.0,83.5,5.05,21.9,557.5,60.78,46.26
2018,6,10,16,30,804.0,80.0,5.0,21.4,508.0,56.47,42.88
2018,6,10,16,45,778.0,77.0,4.95,20.9,457.0,55.71,42.49
2018,6,10,17,0,752.0,74.0,4.9,20.4,406.0,54.9,42.05
2018,6,10,17,15,718.0,70.0,4.8,19.75,355.0,53.22,40.86
2018,6,10,17,30,684.0,66.0,4.7,19.1,304.0,51.47,39.58
2018,6,10,17,45,635.0,60.5,4.6,18.45,253.5,44.15,33.33
2018,6,10,18,0,586.0,55.0,4.5,17.8,203.0,41.2,30.79
2018,6,10,18,15,512.5,49.0,4.25,17.1,157.0,37.67,27.59
2018,6,10,18,30,439.0,43.0,4.0,16.4,111.0,34.11,24.15
2018,6,10,18,45,325.0,34.0,3.75,15.65,74.5,27.7,17.83
2018,6,10,19,0,211.0,25.0,3.5,14.9,38.0,21.13,5.99
2018,6,10,19,15,110.5,13.5,3.45,14.4,20.0,12.28,0.0
2018,6,10,19,30,10.0,2.0,3.4,13.9,2.0,0.0,0.0
2018,6,10,19,45,5.0,1.0,3.3,13.45,1.0,0.0,0.0
2018,6,10,20,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2018,6,10,20,15,0.0,0.0,3.1,12.7,0.0,0.0,0.0
2018,6,10,20,30,0.0,0.0,3.0,12.4,0.0,0.0,0.0
2018,6,10,20,45,0.0,0.0,2.9,12.1,0.0,0.0,0.0
2018,6,10,21,0,0.0,0.0,2.8,11.8,0.0,0.0,0.0
2018,6,10,21,15,0.0,0.0,2.7,11.6,0.0,0.0,0.0
2018,6,10,21,30,0.0,0.0,2.6,11.4,0.0,0.0,0.0
2018,6,10,21,45,0.0,0.0,2.5,11.2,0.0,0.0,0.0
2018,6,10,22,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2018,6,10,22,15,0.0,0.0,2.35,10.9,0.0,0.0,0.0
2018,6,10,22,30,0.0,0.0,2.3,10.8,0.0,0.0,0.0
2018,6,10,22,45,0.0,0.0,2.3,10.65,0.0,0.0,0.0
2018,6,10,23,0,0.0,0.0,2.3,10.5,0.0,0.0,0.0
2018,6,10,23,15,0.0,0.0,2.25,10.45,0.0,0.0,0.0
2018,6,10,23,30,0.0,0.0,2.2,10.4,0.0,0.0,0.0
2018,6,10,23,45,0.0,0.0,2.2,10.3,0.0,0.0,0.0
2018,6,11,0,0,0.0,0.0,2.2,10.2,0.0,0.0,0.0
2018,6,11,0,15,0.0,0.0,2.2,10.1,0.0,0.0,0.0
2018,6,11,0,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2018,6,11,0,45,0.0,0.0,2.15,9.95,0.0,0.0,0.0
2018,6,11,1,0,0.0,0.0,2.1,9.9,0.0,0.0,0.0
2018,6,11,1,15,0.0,0.0,2.15,9.85,0.0,0.0,0.0
2018,6,11,1,30,0.0,0.0,2.2,9.8,0.0,0.0,0.0
2018,6,11,1,45,0.0,0.0,2.2,9.75,0.0,0.0,0.0
2018,6,11,2,0,0.0,0.0,2.2,9.7,0.0,0.0,0.0
2018,6,11,2,15,0.0,0.0,2.2,9.7,0.0,0.0,0.0
2018,6,11,2,30,0.0,0.0,2.2,9.7,0.0,0.0,0.0
2018,6,11,2,45,0.0,0.0,2.2,9.65,0.0,0.0,0.0
2018,6,11,3,0,0.0,0.0,2.2,9.6,0.0,0.0,0.0
2018,6,11,3,15,0.0,0.0,2.2,9.6,0.0,0.0,0.0
2018,6,11,3,30,0.0,0.0,2.2,9.6,0.0,0.0,0.0
2018,6,11,3,45,0.0,0.0,2.15,9.55,0.0,0.0,0.0
2018,6,11,4,0,0.0,0.0,2.1,9.5,0.0,0.0,0.0
2018,6,11,4,15,0.0,0.0,2.15,9.65,0.0,0.0,0.0
2018,6,11,4,30,0.0,0.0,2.2,9.8,0.0,0.0,0.0
2018,6,11,4,45,64.0,7.5,2.2,10.0,9.5,0.0,0.0
2018,6,11,5,0,128.0,15.0,2.2,10.2,19.0,81.81,0.0
2018,6,11,5,15,261.0,25.5,2.25,10.7,51.5,214.41,150.17
2018,6,11,5,30,394.0,36.0,2.3,11.2,84.0,326.31,266.89
2018,6,11,5,45,481.0,42.5,2.35,11.75,128.5,409.07,341.03
2018,6,11,6,0,568.0,49.0,2.4,12.3,173.0,498.21,416.2
2018,6,11,6,15,623.0,54.0,2.4,13.0,222.5,562.25,466.66
2018,6,11,6,30,678.0,59.0,2.4,13.7,272.0,634.59,520.95
2018,6,11,6,45,716.0,63.0,2.45,14.45,323.5,693.69,562.88
2018,6,11,7,0,754.0,67.0,2.5,15.2,375.0,753.22,603.57
2018,6,11,7,15,781.0,69.5,2.55,16.0,426.0,801.1,634.34
2018,6,11,7,30,808.0,72.0,2.6,16.8,477.0,848.06,663.69
2018,6,11,7,45,828.5,75.0,2.6,17.6,527.5,879.09,680.81
2018,6,11,8,0,849.0,78.0,2.6,18.4,578.0,917.45,702.8
2018,6,11,8,15,864.5,80.5,2.65,19.15,625.0,948.26,719.77
2018,6,11,8,30,880.0,83.0,2.7,19.9,672.0,976.62,734.98
2018,6,11,8,45,892.5,85.0,2.75,20.7,716.0,998.71,745.78
2018,6,11,9,0,905.0,87.0,2.8,21.5,760.0,1017.89,754.69
2018,6,11,9,15,905.0,93.5,2.85,22.25,796.0,1026.54,756.9
2018,6,11,9,30,905.0,100.0,2.9,23.0,832.0,1031.71,757.06
2018,6,11,9,45,901.0,108.0,2.9,23.75,861.5,1030.98,753.09
2018,6,11,10,0,897.0,116.0,2.9,24.5,891.0,1026.72,747.07
2018,6,11,10,15,903.5,117.5,2.95,25.2,918.5,1022.74,742.01
2018,6,11,10,30,910.0,119.0,3.0,25.9,946.0,1015.44,734.94
2018,6,11,10,45,915.0,119.0,3.05,26.6,966.0,1001.89,724.02
2018,6,11,11,0,920.0,119.0,3.1,27.3,986.0,985.16,711.22
2018,6,11,11,15,923.0,120.0,3.15,27.65,999.5,964.4,696.91
2018,6,11,11,30,926.0,121.0,3.2,28.0,1013.0,940.66,680.74
2018,6,11,11,45,927.5,121.0,3.25,28.4,1018.5,911.88,661.18
2018,6,11,12,0,929.0,121.0,3.3,28.8,1024.0,880.55,639.96
2018,6,11,12,15,932.5,118.0,3.35,29.0,1022.5,845.89,616.99
2018,6,11,12,30,936.0,115.0,3.4,29.2,1021.0,808.94,592.38
2018,6,11,12,45,939.5,111.0,3.45,29.4,1012.5,768.99,565.57
2018,6,11,13,0,943.0,107.0,3.5,29.6,1004.0,726.95,535.31
2018,6,11,13,15,940.0,106.0,3.55,29.65,987.0,681.24,501.92
2018,6,11,13,30,937.0,105.0,3.6,29.7,970.0,634.18,466.75
2018,6,11,13,45,933.0,104.0,3.65,29.75,946.0,585.41,429.42
2018,6,11,14,0,929.0,103.0,3.7,29.8,922.0,535.74,390.39
2018,6,11,14,15,922.5,101.0,3.7,29.7,891.0,483.51,348.57
2018,6,11,14,30,916.0,99.0,3.7,29.6,860.0,431.05,305.47
2018,6,11,14,45,907.5,97.5,3.75,29.5,823.5,378.25,261.24
2018,6,11,15,0,899.0,96.0,3.8,29.4,787.0,325.82,216.67
2018,6,11,15,15,887.5,94.5,3.8,29.4,745.5,273.26,172.21
2018,6,11,15,30,876.0,93.0,3.8,29.4,704.0,221.77,130.15
2018,6,11,15,45,861.5,90.5,3.9,28.9,658.0,170.47,92.41
2018,6,11,16,0,847.0,88.0,4.0,28.4,612.0,120.92,63.29
2018,6,11,16,15,828.5,85.0,3.95,28.0,563.0,63.02,46.92
2018,6,11,16,30,810.0,82.0,3.9,27.6,514.0,57.88,42.92
2018,6,11,16,45,784.5,79.0,3.9,27.15,463.0,57.19,42.6
2018,6,11,17,0,759.0,76.0,3.9,26.7,412.0,56.44,42.22
2018,6,11,17,15,724.0,72.0,3.7,26.0,360.0,54.8,41.12
2018,6,11,17,30,689.0,68.0,3.5,25.3,308.0,53.11,39.94
2018,6,11,17,45,639.0,63.0,3.3,24.6,257.5,46.06,34.08
2018,6,11,18,0,589.0,58.0,3.1,23.9,207.0,43.59,32.04
2018,6,11,18,15,513.5,51.0,2.7,22.75,160.0,39.31,28.33
2018,6,11,18,30,438.0,44.0,2.3,21.6,113.0,34.94,24.32
2018,6,11,18,45,321.5,35.0,1.9,20.5,76.0,28.57,18.2
2018,6,11,19,0,205.0,26.0,1.5,19.4,39.0,20.58,6.07
2018,6,11,19,15,107.0,14.0,1.45,18.85,20.5,12.73,0.0
2018,6,11,19,30,9.0,2.0,1.4,18.3,2.0,0.0,0.0
2018,6,11,19,45,4.5,1.0,1.35,17.75,1.0,0.0,0.0
2018,6,11,20,0,0.0,0.0,1.3,17.2,0.0,0.0,0.0
2018,6,11,20,15,0.0,0.0,1.25,16.85,0.0,0.0,0.0
2018,6,11,20,30,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2018,6,11,20,45,0.0,0.0,1.15,16.1,0.0,0.0,0.0
2018,6,11,21,0,0.0,0.0,1.1,15.7,0.0,0.0,0.0
2018,6,11,21,15,0.0,0.0,1.05,15.4,0.0,0.0,0.0
2018,6,11,21,30,0.0,0.0,1.0,15.1,0.0,0.0,0.0
2018,6,11,21,45,0.0,0.0,0.95,14.8,0.0,0.0,0.0
2018,6,11,22,0,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2018,6,11,22,15,0.0,0.0,0.9,14.3,0.0,0.0,0.0
2018,6,11,22,30,0.0,0.0,0.9,14.1,0.0,0.0,0.0
2018,6,11,22,45,0.0,0.0,0.9,13.85,0.0,0.0,0.0
2018,6,11,23,0,0.0,0.0,0.9,13.6,0.0,0.0,0.0
2018,6,11,23,15,0.0,0.0,0.9,13.45,0.0,0.0,0.0
2018,6,11,23,30,0.0,0.0,0.9,13.3,0.0,0.0,0.0
2018,6,11,23,45,0.0,0.0,0.9,13.15,0.0,0.0,0.0
2018,6,12,0,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2018,6,12,0,15,0.0,0.0,0.9,12.95,0.0,0.0,0.0
2018,6,12,0,30,0.0,0.0,0.9,12.9,0.0,0.0,0.0
2018,6,12,0,45,0.0,0.0,0.85,12.8,0.0,0.0,0.0
2018,6,12,1,0,0.0,0.0,0.8,12.7,0.0,0.0,0.0
2018,6,12,1,15,0.0,0.0,0.8,12.7,0.0,0.0,0.0
2018,6,12,1,30,0.0,0.0,0.8,12.7,0.0,0.0,0.0
2018,6,12,1,45,0.0,0.0,0.8,12.65,0.0,0.0,0.0
2018,6,12,2,0,0.0,0.0,0.8,12.6,0.0,0.0,0.0
2018,6,12,2,15,0.0,0.0,0.8,12.65,0.0,0.0,0.0
2018,6,12,2,30,0.0,0.0,0.8,12.7,0.0,0.0,0.0
2018,6,12,2,45,0.0,0.0,0.75,12.75,0.0,0.0,0.0
2018,6,12,3,0,0.0,0.0,0.7,12.8,0.0,0.0,0.0
2018,6,12,3,15,0.0,0.0,0.7,12.85,0.0,0.0,0.0
2018,6,12,3,30,0.0,0.0,0.7,12.9,0.0,0.0,0.0
2018,6,12,3,45,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2018,6,12,4,0,0.0,0.0,0.6,13.1,0.0,0.0,0.0
2018,6,12,4,15,0.0,0.0,0.55,13.45,0.0,0.0,0.0
2018,6,12,4,30,0.0,0.0,0.5,13.8,0.0,0.0,0.0
2018,6,12,4,45,66.0,8.0,0.45,14.15,10.0,0.0,0.0
2018,6,12,5,0,132.0,16.0,0.4,14.5,20.0,84.8,0.0
2018,6,12,5,15,266.5,26.0,0.45,15.4,52.5,217.89,148.72
2018,6,12,5,30,401.0,36.0,0.5,16.3,85.0,330.52,261.37
2018,6,12,5,45,487.5,43.0,0.5,17.15,130.0,413.89,331.56
2018,6,12,6,0,574.0,50.0,0.5,18.0,175.0,503.66,402.04
2018,6,12,6,15,630.0,55.0,0.55,18.95,225.0,573.59,453.22
2018,6,12,6,30,686.0,60.0,0.6,19.9,275.0,641.95,500.61
2018,6,12,6,45,724.0,63.5,0.7,20.8,327.0,700.72,539.71
2018,6,12,7,0,762.0,67.0,0.8,21.7,379.0,759.87,577.65
2018,6,12,7,15,789.0,70.5,0.95,22.8,431.0,809.33,608.07
2018,6,12,7,30,816.0,74.0,1.1,23.9,483.0,857.85,637.14
2018,6,12,7,45,836.5,76.5,1.25,24.95,533.0,888.38,653.9
2018,6,12,8,0,857.0,79.0,1.4,26.0,583.0,926.26,675.35
2018,6,12,8,15,872.5,81.0,1.45,26.75,630.5,956.6,690.96
2018,6,12,8,30,888.0,83.0,1.5,27.5,678.0,984.49,704.94
2018,6,12,8,45,900.5,84.5,1.55,28.2,721.5,1006.11,715.09
2018,6,12,9,0,913.0,86.0,1.6,28.9,765.0,1024.81,723.5
2018,6,12,9,15,923.0,87.0,1.65,29.4,804.0,1037.33,728.76
2018,6,12,9,30,933.0,88.0,1.7,29.9,843.0,1046.63,732.22
2018,6,12,9,45,941.0,89.0,1.8,30.4,876.5,1050.59,733.28
2018,6,12,10,0,949.0,90.0,1.9,30.9,910.0,1051.16,732.41
2018,6,12,10,15,954.0,91.0,2.0,31.25,937.0,1045.3,728.19
2018,6,12,10,30,959.0,92.0,2.1,31.6,964.0,1036.02,722.0
2018,6,12,10,45,962.0,92.0,2.25,31.95,983.0,1020.41,712.55
2018,6,12,11,0,965.0,92.0,2.4,32.3,1002.0,1001.54,701.07
2018,6,12,11,15,966.5,93.0,2.5,32.45,1014.5,979.08,687.4
2018,6,12,11,30,968.0,94.0,2.6,32.6,1027.0,953.56,671.77
2018,6,12,11,45,969.0,94.0,2.7,32.75,1032.0,923.79,653.37
2018,6,12,12,0,970.0,94.0,2.8,32.9,1037.0,891.34,633.15
2018,6,12,12,15,968.0,95.5,2.95,32.95,1034.5,855.32,611.02
2018,6,12,12,30,966.0,97.0,3.1,33.0,1032.0,817.13,587.17
2018,6,12,12,45,962.5,97.0,3.2,33.0,1021.0,774.6,559.98
2018,6,12,13,0,959.0,97.0,3.3,33.0,1010.0,730.38,529.82
2018,6,12,13,15,955.5,96.5,3.45,32.85,992.5,684.22,497.44
2018,6,12,13,30,952.0,96.0,3.6,32.7,975.0,636.71,463.1
2018,6,12,13,45,946.5,95.0,3.7,32.6,950.0,586.56,425.62
2018,6,12,14,0,941.0,94.0,3.8,32.5,925.0,535.64,386.43
2018,6,12,14,15,934.5,93.5,3.85,32.25,894.5,484.08,345.72
2018,6,12,14,30,928.0,93.0,3.9,32.0,864.0,432.23,303.61
2018,6,12,14,45,919.0,91.5,3.95,31.7,827.0,378.73,259.37
2018,6,12,15,0,910.0,90.0,4.0,31.4,790.0,325.64,214.76
2018,6,12,15,15,899.0,88.5,4.0,31.4,748.5,272.7,170.19
2018,6,12,15,30,888.0,87.0,4.0,31.4,707.0,220.77,127.95
2018,6,12,15,45,873.5,85.0,4.05,30.7,661.0,169.26,90.24
2018,6,12,16,0,859.0,83.0,4.1,30.0,615.0,119.5,61.04
2018,6,12,16,15,840.0,80.0,4.1,29.5,565.5,70.9,53.1
2018,6,12,16,30,821.0,77.0,4.1,29.0,516.0,54.47,39.82
2018,6,12,16,45,796.5,74.0,4.05,28.55,465.0,53.63,39.36
2018,6,12,17,0,772.0,71.0,4.0,28.1,414.0,52.72,38.84
2018,6,12,17,15,739.0,67.5,3.9,27.35,362.5,51.32,37.94
2018,6,12,17,30,706.0,64.0,3.8,26.6,311.0,49.88,36.97
2018,6,12,17,45,658.5,59.5,3.7,25.85,260.5,47.5,35.12
2018,6,12,18,0,611.0,55.0,3.6,25.1,210.0,41.23,29.84
2018,6,12,18,15,539.0,48.5,3.3,24.05,163.0,37.25,26.4
2018,6,12,18,30,467.0,42.0,3.0,23.0,116.0,33.2,22.69
2018,6,12,18,45,352.0,33.5,2.7,21.95,78.0,27.17,16.94
2018,6,12,19,0,237.0,25.0,2.4,20.9,40.0,21.03,6.75
2018,6,12,19,15,125.0,13.5,2.35,20.25,21.0,12.28,0.0
2018,6,12,19,30,13.0,2.0,2.3,19.6,2.0,0.0,0.0
2018,6,12,19,45,6.5,1.0,2.25,18.95,1.0,0.0,0.0
2018,6,12,20,0,0.0,0.0,2.2,18.3,0.0,0.0,0.0
2018,6,12,20,15,0.0,0.0,2.1,17.9,0.0,0.0,0.0
2018,6,12,20,30,0.0,0.0,2.0,17.5,0.0,0.0,0.0
2018,6,12,20,45,0.0,0.0,1.95,17.05,0.0,0.0,0.0
2018,6,12,21,0,0.0,0.0,1.9,16.6,0.0,0.0,0.0
2018,6,12,21,15,0.0,0.0,1.85,16.35,0.0,0.0,0.0
2018,6,12,21,30,0.0,0.0,1.8,16.1,0.0,0.0,0.0
2018,6,12,21,45,0.0,0.0,1.8,15.8,0.0,0.0,0.0
2018,6,12,22,0,0.0,0.0,1.8,15.5,0.0,0.0,0.0
2018,6,12,22,15,0.0,0.0,1.75,15.3,0.0,0.0,0.0
