Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,6,12,22,30,0.0,0.0,1.7,15.1,0.0,0.0,0.0
2018,6,12,22,45,0.0,0.0,1.65,14.85,0.0,0.0,0.0
2018,6,12,23,0,0.0,0.0,1.6,14.6,0.0,0.0,0.0
2018,6,12,23,15,0.0,0.0,1.55,14.45,0.0,0.0,0.0
2018,6,12,23,30,0.0,0.0,1.5,14.3,0.0,0.0,0.0
2018,6,12,23,45,0.0,0.0,1.45,14.1,0.0,0.0,0.0
2018,6,13,0,0,0.0,0.0,1.4,13.9,0.0,0.0,0.0
2018,6,13,0,15,0.0,0.0,1.35,13.75,0.0,0.0,0.0
2018,6,13,0,30,0.0,0.0,1.3,13.6,0.0,0.0,0.0
2018,6,13,0,45,0.0,0.0,1.3,13.4,0.0,0.0,0.0
2018,6,13,1,0,0.0,0.0,1.3,13.2,0.0,0.0,0.0
2018,6,13,1,15,0.0,0.0,1.3,13.05,0.0,0.0,0.0
2018,6,13,1,30,0.0,0.0,1.3,12.9,0.0,0.0,0.0
2018,6,13,1,45,0.0,0.0,1.3,12.8,0.0,0.0,0.0
2018,6,13,2,0,0.0,0.0,1.3,12.7,0.0,0.0,0.0
2018,6,13,2,15,0.0,0.0,1.3,12.55,0.0,0.0,0.0
2018,6,13,2,30,0.0,0.0,1.3,12.4,0.0,0.0,0.0
2018,6,13,2,45,0.0,0.0,1.3,12.3,0.0,0.0,0.0
2018,6,13,3,0,0.0,0.0,1.3,12.2,0.0,0.0,0.0
2018,6,13,3,15,0.0,0.0,1.3,12.1,0.0,0.0,0.0
2018,6,13,3,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2018,6,13,3,45,0.0,0.0,1.35,11.9,0.0,0.0,0.0
2018,6,13,4,0,0.0,0.0,1.4,11.8,0.0,0.0,0.0
2018,6,13,4,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2018,6,13,4,30,0.0,0.0,1.5,12.2,0.0,0.0,0.0
2018,6,13,4,45,66.0,8.0,1.6,12.4,10.0,0.0,0.0
2018,6,13,5,0,132.0,16.0,1.7,12.6,20.0,84.75,0.0
2018,6,13,5,15,269.0,26.0,1.8,13.2,53.0,219.21,151.92
2018,6,13,5,30,406.0,36.0,1.9,13.8,86.0,333.47,269.49
2018,6,13,5,45,495.0,43.0,2.0,14.35,131.5,418.71,344.67
2018,6,13,6,0,584.0,50.0,2.1,14.9,177.0,510.54,420.89
2018,6,13,6,15,641.0,54.5,2.1,15.7,227.5,575.93,471.26
2018,6,13,6,30,698.0,59.0,2.1,16.5,278.0,649.91,525.48
2018,6,13,6,45,737.0,62.5,2.1,17.25,330.5,709.89,566.79
2018,6,13,7,0,776.0,66.0,2.1,18.0,383.0,770.31,606.77
2018,6,13,7,15,803.5,68.5,2.05,18.95,435.0,819.3,636.28
2018,6,13,7,30,831.0,71.0,2.0,19.9,487.0,858.31,657.91
2018,6,13,7,45,851.5,73.5,2.0,20.8,538.0,898.4,680.33
2018,6,13,8,0,872.0,76.0,2.0,21.7,589.0,936.69,701.01
2018,6,13,8,15,887.5,77.5,2.05,22.5,636.5,966.77,716.74
2018,6,13,8,30,903.0,79.0,2.1,23.3,684.0,994.37,730.77
2018,6,13,8,45,914.5,81.5,2.15,24.1,728.0,1016.47,741.18
2018,6,13,9,0,926.0,84.0,2.2,24.9,772.0,1035.56,749.71
2018,6,13,9,15,933.5,86.0,2.3,25.5,810.5,1046.85,754.53
2018,6,13,9,30,941.0,88.0,2.4,26.1,849.0,1054.83,757.42
2018,6,13,9,45,946.5,90.0,2.5,26.75,882.0,1057.42,756.89
2018,6,13,10,0,952.0,92.0,2.6,27.4,915.0,1056.56,754.36
2018,6,13,10,15,956.5,93.0,2.7,27.85,941.5,1050.18,749.08
2018,6,13,10,30,961.0,94.0,2.8,28.3,968.0,1040.39,741.79
2018,6,13,10,45,964.5,95.0,2.95,28.75,988.0,1026.23,732.3
2018,6,13,11,0,968.0,96.0,3.1,29.2,1008.0,1008.75,720.72
2018,6,13,11,15,970.0,96.0,3.2,29.45,1020.5,985.67,705.76
2018,6,13,11,30,972.0,96.0,3.3,29.7,1033.0,959.55,688.85
2018,6,13,11,45,972.5,97.0,3.45,30.0,1038.5,930.14,669.96
2018,6,13,12,0,973.0,98.0,3.6,30.3,1044.0,898.04,649.18
2018,6,13,12,15,972.0,97.5,3.65,30.35,1041.0,860.94,625.06
2018,6,13,12,30,971.0,97.0,3.7,30.4,1038.0,821.65,599.34
2018,6,13,12,45,968.5,97.5,3.8,30.45,1028.0,780.1,572.09
2018,6,13,13,0,966.0,98.0,3.9,30.5,1018.0,736.75,541.82
2018,6,13,13,15,962.5,98.0,3.95,30.35,1001.0,690.71,508.57
2018,6,13,13,30,959.0,98.0,4.0,30.2,984.0,643.3,473.46
2018,6,13,13,45,954.0,97.0,4.05,30.1,959.0,593.1,435.31
2018,6,13,14,0,949.0,96.0,4.1,30.0,934.0,542.06,395.44
2018,6,13,14,15,942.5,94.5,4.15,29.75,903.0,489.35,353.42
2018,6,13,14,30,936.0,93.0,4.2,29.5,872.0,436.35,309.99
2018,6,13,14,45,927.5,92.0,4.2,29.25,835.5,383.0,265.21
2018,6,13,15,0,919.0,91.0,4.2,29.0,799.0,329.97,220.05
2018,6,13,15,15,908.0,89.5,4.2,29.0,757.0,276.56,174.61
2018,6,13,15,30,897.0,88.0,4.2,29.0,715.0,224.15,131.51
2018,6,13,15,45,882.5,85.5,4.25,28.1,668.5,171.81,92.75
2018,6,13,16,0,868.0,83.0,4.3,27.2,622.0,121.23,62.51
2018,6,13,16,15,848.5,81.0,4.3,26.6,572.5,72.79,55.33
2018,6,13,16,30,829.0,79.0,4.3,26.0,523.0,55.9,41.54
2018,6,13,16,45,804.0,75.5,4.3,25.4,471.0,54.74,40.85
2018,6,13,17,0,779.0,72.0,4.3,24.8,419.0,53.49,40.06
2018,6,13,17,15,745.0,68.5,4.2,23.95,367.0,52.11,39.18
2018,6,13,17,30,711.0,65.0,4.1,23.1,315.0,50.69,38.23
2018,6,13,17,45,661.5,60.5,4.05,22.3,263.5,48.33,36.39
2018,6,13,18,0,612.0,56.0,4.0,21.5,212.0,42.0,30.99
2018,6,13,18,15,541.0,49.5,3.85,20.6,165.0,38.06,27.52
2018,6,13,18,30,470.0,43.0,3.7,19.7,118.0,34.04,23.78
2018,6,13,18,45,356.5,34.0,3.55,18.8,79.5,27.59,17.59
2018,6,13,19,0,243.0,25.0,3.4,17.9,41.0,20.97,7.3
2018,6,13,19,15,128.5,13.5,3.35,17.3,21.5,12.28,0.0
2018,6,13,19,30,14.0,2.0,3.3,16.7,2.0,0.0,0.0
2018,6,13,19,45,7.0,1.0,3.3,16.05,1.0,0.0,0.0
2018,6,13,20,0,0.0,0.0,3.3,15.4,0.0,0.0,0.0
2018,6,13,20,15,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2018,6,13,20,30,0.0,0.0,3.2,14.6,0.0,0.0,0.0
2018,6,13,20,45,0.0,0.0,3.15,14.2,0.0,0.0,0.0
2018,6,13,21,0,0.0,0.0,3.1,13.8,0.0,0.0,0.0
2018,6,13,21,15,0.0,0.0,3.05,13.55,0.0,0.0,0.0
2018,6,13,21,30,0.0,0.0,3.0,13.3,0.0,0.0,0.0
2018,6,13,21,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2018,6,13,22,0,0.0,0.0,3.0,12.7,0.0,0.0,0.0
2018,6,13,22,15,0.0,0.0,2.95,12.5,0.0,0.0,0.0
2018,6,13,22,30,0.0,0.0,2.9,12.3,0.0,0.0,0.0
2018,6,13,22,45,0.0,0.0,2.9,12.05,0.0,0.0,0.0
2018,6,13,23,0,0.0,0.0,2.9,11.8,0.0,0.0,0.0
2018,6,13,23,15,0.0,0.0,2.85,11.7,0.0,0.0,0.0
2018,6,13,23,30,0.0,0.0,2.8,11.6,0.0,0.0,0.0
2018,6,13,23,45,0.0,0.0,2.75,11.45,0.0,0.0,0.0
2018,6,14,0,0,0.0,0.0,2.7,11.3,0.0,0.0,0.0
2018,6,14,0,15,0.0,0.0,2.6,11.2,0.0,0.0,0.0
2018,6,14,0,30,0.0,0.0,2.5,11.1,0.0,0.0,0.0
2018,6,14,0,45,0.0,0.0,2.45,11.05,0.0,0.0,0.0
2018,6,14,1,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2018,6,14,1,15,0.0,0.0,2.35,10.95,0.0,0.0,0.0
2018,6,14,1,30,0.0,0.0,2.3,10.9,0.0,0.0,0.0
2018,6,14,1,45,0.0,0.0,2.3,10.9,0.0,0.0,0.0
2018,6,14,2,0,0.0,0.0,2.3,10.9,0.0,0.0,0.0
2018,6,14,2,15,0.0,0.0,2.25,10.85,0.0,0.0,0.0
2018,6,14,2,30,0.0,0.0,2.2,10.8,0.0,0.0,0.0
2018,6,14,2,45,0.0,0.0,2.15,10.75,0.0,0.0,0.0
2018,6,14,3,0,0.0,0.0,2.1,10.7,0.0,0.0,0.0
2018,6,14,3,15,0.0,0.0,2.1,10.7,0.0,0.0,0.0
2018,6,14,3,30,0.0,0.0,2.1,10.7,0.0,0.0,0.0
2018,6,14,3,45,0.0,0.0,2.15,10.65,0.0,0.0,0.0
2018,6,14,4,0,0.0,0.0,2.2,10.6,0.0,0.0,0.0
2018,6,14,4,15,0.0,0.0,2.25,10.8,0.0,0.0,0.0
2018,6,14,4,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2018,6,14,4,45,59.0,8.0,2.35,11.15,10.0,0.0,0.0
2018,6,14,5,0,118.0,16.0,2.4,11.3,20.0,77.26,0.0
2018,6,14,5,15,252.0,27.5,2.45,11.8,53.0,210.26,146.41
2018,6,14,5,30,386.0,39.0,2.5,12.3,86.0,323.84,263.86
2018,6,14,5,45,339.0,45.0,2.6,12.8,100.5,317.01,264.32
2018,6,14,6,0,292.0,51.0,2.7,13.3,115.0,296.52,250.14
2018,6,14,6,15,257.5,66.5,2.7,13.95,133.5,301.68,254.48
2018,6,14,6,30,223.0,82.0,2.7,14.6,152.0,284.76,239.7
2018,6,14,6,45,188.0,100.0,2.7,15.25,166.0,284.62,237.73
2018,6,14,7,0,153.0,118.0,2.7,15.9,180.0,281.1,232.54
2018,6,14,7,15,126.0,145.5,2.65,16.65,201.5,276.92,226.8
2018,6,14,7,30,99.0,173.0,2.6,17.4,223.0,285.95,231.38
2018,6,14,7,45,84.0,192.0,2.55,18.2,237.5,276.64,221.92
2018,6,14,8,0,69.0,211.0,2.5,19.0,252.0,282.56,224.47
2018,6,14,8,15,132.0,237.0,2.5,19.75,323.0,389.24,307.32
2018,6,14,8,30,195.0,263.0,2.5,20.5,394.0,479.48,374.63
2018,6,14,8,45,309.0,259.0,2.45,21.25,481.5,605.19,466.89
2018,6,14,9,0,423.0,255.0,2.4,22.0,569.0,732.7,555.93
2018,6,14,9,15,655.5,184.5,2.45,22.65,700.5,894.95,667.76
2018,6,14,9,30,888.0,114.0,2.5,23.3,832.0,1030.38,752.74
2018,6,14,9,45,926.5,100.5,2.55,24.0,876.5,1049.03,760.55
2018,6,14,10,0,965.0,87.0,2.6,24.7,921.0,1064.34,767.47
2018,6,14,10,15,970.0,87.5,2.7,25.25,948.0,1057.96,761.7
2018,6,14,10,30,975.0,88.0,2.8,25.8,975.0,1048.14,754.05
2018,6,14,10,45,978.5,88.5,2.85,26.35,995.0,1033.45,742.95
2018,6,14,11,0,982.0,89.0,2.9,26.9,1015.0,1015.4,729.86
2018,6,14,11,15,983.5,90.0,3.05,27.25,1027.5,992.73,715.3
2018,6,14,11,30,985.0,91.0,3.2,27.6,1040.0,966.94,698.69
2018,6,14,11,45,985.5,91.5,3.3,28.0,1045.5,936.87,678.72
2018,6,14,12,0,986.0,92.0,3.4,28.4,1051.0,904.08,656.91
2018,6,14,12,15,984.5,92.5,3.5,28.45,1048.5,867.16,633.15
2018,6,14,12,30,983.0,93.0,3.6,28.5,1046.0,828.03,607.69
2018,6,14,12,45,979.5,94.0,3.75,28.6,1035.5,785.81,579.98
2018,6,14,13,0,976.0,95.0,3.9,28.7,1025.0,741.83,549.34
2018,6,14,13,15,972.5,95.0,4.0,28.5,1007.5,695.44,515.88
2018,6,14,13,30,969.0,95.0,4.1,28.3,990.0,647.65,480.47
2018,6,14,13,45,963.5,94.5,4.2,28.15,965.5,597.17,441.98
2018,6,14,14,0,958.0,94.0,4.3,28.0,941.0,545.86,401.73
2018,6,14,14,15,951.0,93.5,4.35,27.65,910.0,493.29,359.54
2018,6,14,14,30,944.0,93.0,4.4,27.3,879.0,440.46,315.9
2018,6,14,14,45,935.0,92.0,4.5,26.95,842.0,386.53,270.52
2018,6,14,15,0,926.0,91.0,4.6,26.6,805.0,332.99,224.64
2018,6,14,15,15,915.0,89.0,4.6,26.6,762.5,278.86,178.1
2018,6,14,15,30,904.0,87.0,4.6,26.6,720.0,225.74,133.89
2018,6,14,15,45,889.5,85.0,4.6,25.7,673.5,173.39,94.59
2018,6,14,16,0,875.0,83.0,4.6,24.8,627.0,122.78,63.85
2018,6,14,16,15,856.5,80.5,4.5,24.2,577.5,73.66,56.62
2018,6,14,16,30,838.0,78.0,4.4,23.6,528.0,64.43,49.2
2018,6,14,16,45,814.0,75.0,4.35,23.05,476.0,54.43,40.99
2018,6,14,17,0,790.0,72.0,4.3,22.5,424.0,53.55,40.5
2018,6,14,17,15,758.5,68.0,4.15,21.8,372.0,51.78,39.26
2018,6,14,17,30,727.0,64.0,4.0,21.1,320.0,49.94,37.91
2018,6,14,17,45,680.0,59.0,3.85,20.4,268.0,47.11,35.63
2018,6,14,18,0,633.0,54.0,3.7,19.7,216.0,44.21,33.18
2018,6,14,18,15,453.5,50.5,3.5,18.95,153.5,38.52,28.14
2018,6,14,18,30,274.0,47.0,3.3,18.2,91.0,35.88,25.55
2018,6,14,18,45,202.0,33.5,3.1,17.4,60.0,25.93,16.34
2018,6,14,19,0,130.0,20.0,2.9,16.6,29.0,15.67,4.36
2018,6,14,19,15,69.5,10.5,2.8,16.1,15.0,9.55,0.0
2018,6,14,19,30,9.0,1.0,2.7,15.6,1.0,0.0,0.0
2018,6,14,19,45,4.5,0.5,2.65,15.15,0.5,0.0,0.0
2018,6,14,20,0,0.0,0.0,2.6,14.7,0.0,0.0,0.0
2018,6,14,20,15,0.0,0.0,2.55,14.4,0.0,0.0,0.0
2018,6,14,20,30,0.0,0.0,2.5,14.1,0.0,0.0,0.0
2018,6,14,20,45,0.0,0.0,2.5,13.8,0.0,0.0,0.0
2018,6,14,21,0,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2018,6,14,21,15,0.0,0.0,2.5,13.25,0.0,0.0,0.0
2018,6,14,21,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2018,6,14,21,45,0.0,0.0,2.45,12.75,0.0,0.0,0.0
2018,6,14,22,0,0.0,0.0,2.4,12.5,0.0,0.0,0.0
2018,6,14,22,15,0.0,0.0,2.35,12.3,0.0,0.0,0.0
2018,6,14,22,30,0.0,0.0,2.3,12.1,0.0,0.0,0.0
2018,6,14,22,45,0.0,0.0,2.25,11.9,0.0,0.0,0.0
2018,6,14,23,0,0.0,0.0,2.2,11.7,0.0,0.0,0.0
2018,6,14,23,15,0.0,0.0,2.15,11.6,0.0,0.0,0.0
2018,6,14,23,30,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2018,6,14,23,45,0.0,0.0,2.05,11.4,0.0,0.0,0.0
2018,6,15,0,0,0.0,0.0,2.0,11.3,0.0,0.0,0.0
2018,6,15,0,15,0.0,0.0,2.0,11.2,0.0,0.0,0.0
2018,6,15,0,30,0.0,0.0,2.0,11.1,0.0,0.0,0.0
2018,6,15,0,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2018,6,15,1,0,0.0,0.0,2.0,10.9,0.0,0.0,0.0
2018,6,15,1,15,0.0,0.0,2.0,10.85,0.0,0.0,0.0
2018,6,15,1,30,0.0,0.0,2.0,10.8,0.0,0.0,0.0
2018,6,15,1,45,0.0,0.0,2.0,10.75,0.0,0.0,0.0
2018,6,15,2,0,0.0,0.0,2.0,10.7,0.0,0.0,0.0
2018,6,15,2,15,0.0,0.0,2.0,10.65,0.0,0.0,0.0
2018,6,15,2,30,0.0,0.0,2.0,10.6,0.0,0.0,0.0
2018,6,15,2,45,0.0,0.0,2.0,10.55,0.0,0.0,0.0
2018,6,15,3,0,0.0,0.0,2.0,10.5,0.0,0.0,0.0
2018,6,15,3,15,0.0,0.0,2.0,10.5,0.0,0.0,0.0
2018,6,15,3,30,0.0,0.0,2.0,10.5,0.0,0.0,0.0
2018,6,15,3,45,0.0,0.0,2.0,10.45,0.0,0.0,0.0
2018,6,15,4,0,0.0,0.0,2.0,10.4,0.0,0.0,0.0
2018,6,15,4,15,0.0,0.0,2.05,10.55,0.0,0.0,0.0
2018,6,15,4,30,0.0,0.0,2.1,10.7,0.0,0.0,0.0
2018,6,15,4,45,52.5,8.0,2.15,10.85,9.5,0.0,0.0
2018,6,15,5,0,105.0,16.0,2.2,11.0,19.0,70.31,0.0
2018,6,15,5,15,237.0,28.0,2.25,11.45,52.0,201.64,140.08
2018,6,15,5,30,369.0,40.0,2.3,11.9,85.0,313.93,255.95
2018,6,15,5,45,375.5,41.5,2.35,12.35,105.5,336.64,280.95
2018,6,15,6,0,382.0,43.0,2.4,12.8,126.0,356.79,300.94
2018,6,15,6,15,191.0,45.5,2.45,13.4,87.0,220.05,186.11
2018,6,15,6,30,0.0,48.0,2.5,14.0,48.0,42.35,30.66
2018,6,15,6,45,0.0,57.0,2.5,14.65,57.0,50.33,37.41
2018,6,15,7,0,0.0,66.0,2.5,15.3,66.0,58.33,43.93
2018,6,15,7,15,1.0,90.5,2.5,16.0,91.0,81.83,63.34
2018,6,15,7,30,2.0,115.0,2.5,16.7,116.0,106.43,83.28
2018,6,15,7,45,1.5,124.5,2.45,17.4,125.5,114.67,89.43
2018,6,15,8,0,1.0,134.0,2.4,18.1,135.0,122.9,95.51
2018,6,15,8,15,2.0,147.5,2.45,18.8,149.0,136.49,105.91
2018,6,15,8,30,3.0,161.0,2.5,19.5,163.0,150.06,116.17
2018,6,15,8,45,7.5,191.0,2.5,20.25,196.5,183.22,141.87
2018,6,15,9,0,12.0,221.0,2.5,21.0,230.0,216.37,167.06
2018,6,15,9,15,32.0,243.5,2.6,21.55,269.0,271.37,209.47
2018,6,15,9,30,52.0,266.0,2.7,22.1,308.0,312.89,240.81
2018,6,15,9,45,149.0,302.0,2.85,22.7,429.5,461.28,353.51
2018,6,15,10,0,246.0,338.0,3.0,23.3,551.0,606.58,458.79
2018,6,15,10,15,400.0,306.5,3.1,23.65,665.0,733.57,550.27
2018,6,15,10,30,554.0,275.0,3.2,24.0,779.0,843.51,627.37
2018,6,15,10,45,656.0,241.5,3.35,24.4,850.5,893.39,661.77
2018,6,15,11,0,758.0,208.0,3.5,24.8,922.0,929.75,685.37
2018,6,15,11,15,861.5,153.0,3.55,25.0,975.0,940.09,691.34
2018,6,15,11,30,965.0,98.0,3.6,25.2,1028.0,956.25,701.45
2018,6,15,11,45,966.0,98.0,3.7,25.4,1033.5,926.62,681.5
2018,6,15,12,0,967.0,98.0,3.8,25.6,1039.0,894.32,660.04
2018,6,15,12,15,867.0,155.0,3.9,25.6,997.0,827.15,615.21
2018,6,15,12,30,767.0,212.0,4.0,25.6,955.0,769.16,574.4
2018,6,15,12,45,689.5,251.0,4.1,25.6,914.0,712.56,532.99
2018,6,15,13,0,612.0,290.0,4.2,25.6,873.0,656.3,491.38
2018,6,15,13,15,639.0,271.5,4.3,25.4,871.0,625.6,469.46
2018,6,15,13,30,666.0,253.0,4.4,25.2,869.0,592.05,444.59
2018,6,15,13,45,569.5,285.5,4.45,25.0,802.5,528.06,396.12
2018,6,15,14,0,473.0,318.0,4.5,24.8,736.0,475.0,355.46
2018,6,15,14,15,513.5,286.5,4.6,24.45,726.5,440.46,328.29
2018,6,15,14,30,554.0,255.0,4.7,24.1,717.0,402.23,297.04
2018,6,15,14,45,482.0,257.0,4.75,23.8,646.0,345.98,253.03
2018,6,15,15,0,410.0,259.0,4.8,23.5,575.0,297.0,214.99
2018,6,15,15,15,343.0,245.5,4.8,23.5,500.0,246.21,175.96
2018,6,15,15,30,276.0,232.0,4.8,23.5,425.0,213.2,151.91
2018,6,15,15,45,275.5,219.5,4.9,22.5,401.5,186.67,132.11
2018,6,15,16,0,275.0,207.0,5.0,21.5,378.0,160.48,114.75
2018,6,15,16,15,219.5,213.0,5.0,20.8,342.5,144.57,110.14
2018,6,15,16,30,164.0,219.0,5.0,20.1,307.0,155.73,127.42
2018,6,15,16,45,198.0,192.5,5.0,19.4,288.5,140.27,115.11
2018,6,15,17,0,232.0,166.0,5.0,18.7,270.0,116.75,95.71
2018,6,15,17,15,343.5,133.5,4.85,17.95,266.0,91.55,74.53
2018,6,15,17,30,455.0,101.0,4.7,17.2,262.0,71.66,57.6
2018,6,15,17,45,484.5,82.5,4.6,16.5,229.0,60.65,48.17
2018,6,15,18,0,514.0,64.0,4.5,15.8,196.0,47.98,37.08
2018,6,15,18,15,439.0,56.0,4.3,15.2,151.5,43.12,32.67
2018,6,15,18,30,364.0,48.0,4.1,14.6,107.0,38.11,27.92
2018,6,15,18,45,293.0,36.5,3.9,14.0,73.5,29.68,19.85
2018,6,15,19,0,222.0,25.0,3.7,13.4,40.0,20.84,8.16
2018,6,15,19,15,119.0,13.5,3.6,13.05,21.0,12.28,0.0
2018,6,15,19,30,16.0,2.0,3.5,12.7,2.0,0.0,0.0
2018,6,15,19,45,8.0,1.0,3.4,12.4,1.0,0.0,0.0
2018,6,15,20,0,0.0,0.0,3.3,12.1,0.0,0.0,0.0
2018,6,15,20,15,0.0,0.0,3.3,11.95,0.0,0.0,0.0
2018,6,15,20,30,0.0,0.0,3.3,11.8,0.0,0.0,0.0
2018,6,15,20,45,0.0,0.0,3.3,11.65,0.0,0.0,0.0
2018,6,15,21,0,0.0,0.0,3.3,11.5,0.0,0.0,0.0
2018,6,15,21,15,0.0,0.0,3.3,11.35,0.0,0.0,0.0
2018,6,15,21,30,0.0,0.0,3.3,11.2,0.0,0.0,0.0
2018,6,15,21,45,0.0,0.0,3.3,11.05,0.0,0.0,0.0
2018,6,15,22,0,0.0,0.0,3.3,10.9,0.0,0.0,0.0
2018,6,15,22,15,0.0,0.0,3.25,10.8,0.0,0.0,0.0
2018,6,15,22,30,0.0,0.0,3.2,10.7,0.0,0.0,0.0
2018,6,15,22,45,0.0,0.0,3.1,10.65,0.0,0.0,0.0
2018,6,15,23,0,0.0,0.0,3.0,10.6,0.0,0.0,0.0
2018,6,15,23,15,0.0,0.0,2.95,10.55,0.0,0.0,0.0
2018,6,15,23,30,0.0,0.0,2.9,10.5,0.0,0.0,0.0
2018,6,15,23,45,0.0,0.0,2.8,10.5,0.0,0.0,0.0
2018,6,16,0,0,0.0,0.0,2.7,10.5,0.0,0.0,0.0
2018,6,16,0,15,0.0,0.0,2.65,10.4,0.0,0.0,0.0
2018,6,16,0,30,0.0,0.0,2.6,10.3,0.0,0.0,0.0
2018,6,16,0,45,0.0,0.0,2.55,10.15,0.0,0.0,0.0
2018,6,16,1,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2018,6,16,1,15,0.0,0.0,2.55,9.95,0.0,0.0,0.0
2018,6,16,1,30,0.0,0.0,2.6,9.9,0.0,0.0,0.0
2018,6,16,1,45,0.0,0.0,2.6,9.85,0.0,0.0,0.0
2018,6,16,2,0,0.0,0.0,2.6,9.8,0.0,0.0,0.0
2018,6,16,2,15,0.0,0.0,2.55,9.7,0.0,0.0,0.0
2018,6,16,2,30,0.0,0.0,2.5,9.6,0.0,0.0,0.0
2018,6,16,2,45,0.0,0.0,2.45,9.5,0.0,0.0,0.0
2018,6,16,3,0,0.0,0.0,2.4,9.4,0.0,0.0,0.0
2018,6,16,3,15,0.0,0.0,2.4,9.4,0.0,0.0,0.0
2018,6,16,3,30,0.0,0.0,2.4,9.4,0.0,0.0,0.0
2018,6,16,3,45,0.0,0.0,2.4,9.4,0.0,0.0,0.0
2018,6,16,4,0,0.0,0.0,2.4,9.4,0.0,0.0,0.0
2018,6,16,4,15,0.0,0.0,2.4,9.45,0.0,0.0,0.0
2018,6,16,4,30,0.0,0.0,2.4,9.5,0.0,0.0,0.0
2018,6,16,4,45,3.5,2.0,2.45,9.6,2.0,0.0,0.0
2018,6,16,5,0,7.0,4.0,2.5,9.7,4.0,7.35,0.0
2018,6,16,5,15,3.5,8.0,2.5,10.0,8.0,9.18,1.02
2018,6,16,5,30,0.0,12.0,2.5,10.3,12.0,10.54,3.22
2018,6,16,5,45,0.0,18.5,2.5,10.6,18.5,16.26,8.35
2018,6,16,6,0,0.0,25.0,2.5,10.9,25.0,22.0,13.45
2018,6,16,6,15,0.0,29.0,2.5,11.35,29.0,25.53,16.56
2018,6,16,6,30,0.0,33.0,2.5,11.8,33.0,29.07,19.59
2018,6,16,6,45,0.0,46.0,2.5,12.25,46.0,40.58,29.41
2018,6,16,7,0,0.0,59.0,2.5,12.7,59.0,52.11,39.1
2018,6,16,7,15,0.5,96.0,2.5,13.35,96.0,86.85,68.22
2018,6,16,7,30,1.0,133.0,2.5,14.0,133.0,123.88,98.61
2018,6,16,7,45,4.5,156.5,2.5,14.7,159.0,149.99,119.52
2018,6,16,8,0,8.0,180.0,2.5,15.4,185.0,176.1,140.09
2018,6,16,8,15,23.5,219.5,2.55,16.1,235.0,230.5,183.42
2018,6,16,8,30,39.0,259.0,2.6,16.8,285.0,302.89,239.64
2018,6,16,8,45,72.0,288.5,2.6,17.45,340.5,365.68,287.77
2018,6,16,9,0,105.0,318.0,2.6,18.1,396.0,446.61,348.18
2018,6,16,9,15,144.0,352.0,2.65,18.75,465.0,519.45,401.24
2018,6,16,9,30,183.0,386.0,2.7,19.4,534.0,590.95,451.99
2018,6,16,9,45,497.5,274.5,2.8,20.0,699.5,816.0,618.56
2018,6,16,10,0,812.0,163.0,2.9,20.6,865.0,1003.55,745.24
2018,6,16,10,15,889.0,127.5,2.95,21.1,917.5,1019.93,752.32
2018,6,16,10,30,966.0,92.0,3.0,21.6,970.0,1044.15,766.17
2018,6,16,10,45,969.5,92.5,3.1,22.05,990.0,1029.62,755.33
2018,6,16,11,0,973.0,93.0,3.2,22.5,1010.0,1011.76,742.75
2018,6,16,11,15,975.0,93.5,3.25,22.75,1023.0,989.27,727.37
2018,6,16,11,30,977.0,94.0,3.3,23.0,1036.0,963.69,710.02
2018,6,16,11,45,978.0,94.0,3.4,23.25,1041.5,933.85,690.17
2018,6,16,12,0,979.0,94.0,3.5,23.5,1047.0,901.3,668.44
2018,6,16,12,15,976.0,95.5,3.55,23.6,1043.5,864.36,643.72
2018,6,16,12,30,973.0,97.0,3.6,23.7,1040.0,825.29,617.39
2018,6,16,12,45,968.5,98.5,3.7,23.8,1029.5,783.18,588.99
2018,6,16,13,0,964.0,100.0,3.8,23.9,1019.0,739.4,557.66
2018,6,16,13,15,961.0,99.0,3.85,23.85,1001.5,693.04,523.22
2018,6,16,13,30,958.0,98.0,3.9,23.8,984.0,645.29,486.88
2018,6,16,13,45,953.0,97.5,3.95,23.75,960.0,595.63,448.14
2018,6,16,14,0,948.0,97.0,4.0,23.7,936.0,545.1,407.66
2018,6,16,14,15,941.0,96.0,4.05,23.45,905.0,492.66,364.89
2018,6,16,14,30,934.0,95.0,4.1,23.2,874.0,439.98,320.72
2018,6,16,14,45,925.5,94.0,4.15,22.95,837.5,386.75,275.08
2018,6,16,15,0,917.0,93.0,4.2,22.7,801.0,333.85,228.98
2018,6,16,15,15,906.0,91.0,4.2,22.7,759.0,280.18,182.22
2018,6,16,15,30,895.0,89.0,4.2,22.7,717.0,227.52,137.72
2018,6,16,15,45,880.0,87.0,4.3,21.9,670.5,175.55,97.98
2018,6,16,16,0,865.0,85.0,4.4,21.1,624.0,125.37,66.66
2018,6,16,16,15,845.0,83.0,4.45,20.5,574.5,77.01,49.74
2018,6,16,16,30,825.0,81.0,4.5,19.9,525.0,57.15,43.7
2018,6,16,16,45,799.0,78.5,4.55,19.35,473.5,56.76,43.65
2018,6,16,17,0,773.0,76.0,4.6,18.8,422.0,56.36,43.58
2018,6,16,17,15,738.0,72.5,4.55,18.1,370.0,55.1,42.77
2018,6,16,17,30,703.0,69.0,4.5,17.4,318.0,53.82,41.91
2018,6,16,17,45,653.0,64.0,4.5,16.7,266.5,46.71,35.84
2018,6,16,18,0,603.0,59.0,4.5,16.0,215.0,44.26,33.75
2018,6,16,18,15,527.0,52.5,4.4,15.4,167.5,40.41,30.26
2018,6,16,18,30,451.0,46.0,4.3,14.8,120.0,36.51,26.51
2018,6,16,18,45,333.5,37.0,4.2,14.2,81.5,30.19,20.29
2018,6,16,19,0,216.0,28.0,4.1,13.6,43.0,22.14,9.31
2018,6,16,19,15,113.5,15.0,4.05,13.3,22.5,13.64,0.0
2018,6,16,19,30,11.0,2.0,4.0,13.0,2.0,0.0,0.0
2018,6,16,19,45,5.5,1.0,4.0,12.75,1.0,0.0,0.0
2018,6,16,20,0,0.0,0.0,4.0,12.5,0.0,0.0,0.0
2018,6,16,20,15,0.0,0.0,3.95,12.35,0.0,0.0,0.0
2018,6,16,20,30,0.0,0.0,3.9,12.2,0.0,0.0,0.0
2018,6,16,20,45,0.0,0.0,3.8,12.05,0.0,0.0,0.0
2018,6,16,21,0,0.0,0.0,3.7,11.9,0.0,0.0,0.0
2018,6,16,21,15,0.0,0.0,3.55,11.8,0.0,0.0,0.0
2018,6,16,21,30,0.0,0.0,3.4,11.7,0.0,0.0,0.0
2018,6,16,21,45,0.0,0.0,3.25,11.6,0.0,0.0,0.0
2018,6,16,22,0,0.0,0.0,3.1,11.5,0.0,0.0,0.0
2018,6,16,22,15,0.0,0.0,2.95,11.4,0.0,0.0,0.0
2018,6,16,22,30,0.0,0.0,2.8,11.3,0.0,0.0,0.0
2018,6,16,22,45,0.0,0.0,2.65,11.2,0.0,0.0,0.0
2018,6,16,23,0,0.0,0.0,2.5,11.1,0.0,0.0,0.0
2018,6,16,23,15,0.0,0.0,2.4,11.05,0.0,0.0,0.0
2018,6,16,23,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2018,6,16,23,45,0.0,0.0,2.2,10.95,0.0,0.0,0.0
2018,6,17,0,0,0.0,0.0,2.1,10.9,0.0,0.0,0.0
2018,6,17,0,15,0.0,0.0,2.1,10.8,0.0,0.0,0.0
2018,6,17,0,30,0.0,0.0,2.1,10.7,0.0,0.0,0.0
2018,6,17,0,45,0.0,0.0,2.1,10.65,0.0,0.0,0.0
2018,6,17,1,0,0.0,0.0,2.1,10.6,0.0,0.0,0.0
2018,6,17,1,15,0.0,0.0,2.05,10.5,0.0,0.0,0.0
2018,6,17,1,30,0.0,0.0,2.0,10.4,0.0,0.0,0.0
2018,6,17,1,45,0.0,0.0,1.95,10.3,0.0,0.0,0.0
2018,6,17,2,0,0.0,0.0,1.9,10.2,0.0,0.0,0.0
2018,6,17,2,15,0.0,0.0,1.8,10.1,0.0,0.0,0.0
2018,6,17,2,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2018,6,17,2,45,0.0,0.0,1.55,9.85,0.0,0.0,0.0
2018,6,17,3,0,0.0,0.0,1.4,9.7,0.0,0.0,0.0
2018,6,17,3,15,0.0,0.0,1.4,9.7,0.0,0.0,0.0
2018,6,17,3,30,0.0,0.0,1.4,9.7,0.0,0.0,0.0
2018,6,17,3,45,0.0,0.0,1.4,9.7,0.0,0.0,0.0
2018,6,17,4,0,0.0,0.0,1.4,9.7,0.0,0.0,0.0
2018,6,17,4,15,0.0,0.0,1.4,9.75,0.0,0.0,0.0
2018,6,17,4,30,0.0,0.0,1.4,9.8,0.0,0.0,0.0
2018,6,17,4,45,0.0,4.0,1.35,9.9,4.0,0.0,0.0
2018,6,17,5,0,0.0,8.0,1.3,10.0,8.0,7.28,0.0
2018,6,17,5,15,7.0,23.0,1.3,10.3,24.0,29.52,15.65
2018,6,17,5,30,14.0,38.0,1.3,10.6,40.0,52.02,38.3
2018,6,17,5,45,32.5,57.5,1.35,10.9,64.0,87.74,70.13
2018,6,17,6,0,51.0,77.0,1.4,11.2,88.0,123.5,101.74
2018,6,17,6,15,95.5,98.5,1.4,11.75,126.0,195.2,163.43
2018,6,17,6,30,140.0,120.0,1.4,12.3,164.0,257.36,215.52
2018,6,17,6,45,150.0,139.0,1.4,12.8,193.5,290.11,241.36
2018,6,17,7,0,160.0,158.0,1.4,13.3,223.0,322.92,266.64
2018,6,17,7,15,184.5,180.5,1.45,13.95,265.0,373.03,305.2
2018,6,17,7,30,209.0,203.0,1.5,14.6,307.0,423.56,342.96
2018,6,17,7,45,370.0,191.0,1.5,15.2,399.0,596.79,474.99
2018,6,17,8,0,531.0,179.0,1.5,15.8,491.0,741.25,578.62
2018,6,17,8,15,469.0,216.5,1.55,16.45,508.5,731.05,565.13
2018,6,17,8,30,407.0,254.0,1.6,17.1,526.0,715.5,549.67
2018,6,17,8,45,378.0,286.0,1.7,17.7,551.5,705.05,539.71
2018,6,17,9,0,349.0,318.0,1.8,18.3,577.0,710.32,540.42
2018,6,17,9,15,584.0,230.0,1.9,18.75,690.5,871.62,656.44
2018,6,17,9,30,819.0,142.0,2.0,19.2,804.0,1003.11,741.51
2018,6,17,9,45,871.5,122.0,2.15,19.7,852.0,1017.28,748.41
2018,6,17,10,0,924.0,102.0,2.3,20.2,900.0,1040.18,762.32
2018,6,17,10,15,930.0,102.5,2.4,20.55,927.0,1035.01,757.9
2018,6,17,10,30,936.0,103.0,2.5,20.9,954.0,1026.5,751.7
2018,6,17,10,45,940.0,103.0,2.6,21.3,973.5,1012.23,741.71
2018,6,17,11,0,944.0,103.0,2.7,21.7,993.0,994.73,729.72
2018,6,17,11,15,946.5,103.5,2.85,21.95,1006.0,973.18,715.95
2018,6,17,11,30,949.0,104.0,3.0,22.2,1019.0,948.6,700.11
2018,6,17,11,45,950.5,104.0,3.1,22.45,1024.5,919.81,681.01
2018,6,17,12,0,952.0,104.0,3.2,22.7,1030.0,888.38,660.06
2018,6,17,12,15,950.0,105.0,3.3,22.8,1027.5,852.56,636.38
2018,6,17,12,30,948.0,106.0,3.4,22.9,1025.0,814.64,611.06
2018,6,17,12,45,945.0,106.5,3.5,23.0,1015.0,773.65,583.36
2018,6,17,13,0,942.0,107.0,3.6,23.1,1005.0,730.95,552.55
2018,6,17,13,15,939.5,105.5,3.65,23.1,988.0,685.42,518.59
2018,6,17,13,30,937.0,104.0,3.7,23.1,971.0,638.51,482.76
2018,6,17,13,45,933.0,103.0,3.75,23.1,947.5,589.94,444.75
2018,6,17,14,0,929.0,102.0,3.8,23.1,924.0,540.46,404.98
2018,6,17,14,15,923.0,100.5,3.8,22.95,894.0,489.0,362.77
2018,6,17,14,30,917.0,99.0,3.8,22.8,864.0,437.22,319.16
2018,6,17,14,45,908.5,97.5,3.85,22.7,828.0,384.48,273.85
2018,6,17,15,0,900.0,96.0,3.9,22.6,792.0,332.07,228.14
2018,6,17,15,15,889.0,94.0,3.9,22.6,750.5,279.27,182.18
2018,6,17,15,30,878.0,92.0,3.9,22.6,709.0,227.48,138.43
2018,6,17,15,45,864.0,89.5,3.9,22.1,663.0,176.15,98.93
2018,6,17,16,0,850.0,87.0,3.9,21.6,617.0,126.5,67.66
2018,6,17,16,15,831.5,84.5,3.85,21.25,568.5,78.58,50.37
2018,6,17,16,30,813.0,82.0,3.8,20.9,520.0,57.69,43.98
2018,6,17,16,45,788.5,78.5,3.8,20.5,469.0,56.64,43.33
2018,6,17,17,0,764.0,75.0,3.8,20.1,418.0,55.5,42.59
2018,6,17,17,15,730.5,71.0,3.75,19.55,366.5,53.83,41.41
2018,6,17,17,30,697.0,67.0,3.7,19.0,315.0,52.1,40.13
2018,6,17,17,45,649.5,62.5,3.6,18.5,264.5,45.51,34.51
2018,6,17,18,0,602.0,58.0,3.5,18.0,214.0,43.41,32.73
2018,6,17,18,15,531.0,51.5,3.4,17.3,167.0,39.54,29.26
2018,6,17,18,30,460.0,45.0,3.3,16.6,120.0,35.61,25.53
2018,6,17,18,45,350.0,36.0,3.15,15.9,82.0,29.24,19.36
2018,6,17,19,0,240.0,27.0,3.0,15.2,44.0,22.72,9.88
2018,6,17,19,15,127.5,14.5,2.95,14.75,23.0,13.19,0.0
2018,6,17,19,30,15.0,2.0,2.9,14.3,2.0,0.0,0.0
2018,6,17,19,45,7.5,1.0,2.8,13.85,1.0,0.0,0.0
2018,6,17,20,0,0.0,0.0,2.7,13.4,0.0,0.0,0.0
2018,6,17,20,15,0.0,0.0,2.7,13.15,0.0,0.0,0.0
2018,6,17,20,30,0.0,0.0,2.7,12.9,0.0,0.0,0.0
2018,6,17,20,45,0.0,0.0,2.65,12.65,0.0,0.0,0.0
2018,6,17,21,0,0.0,0.0,2.6,12.4,0.0,0.0,0.0
2018,6,17,21,15,0.0,0.0,2.5,12.25,0.0,0.0,0.0
2018,6,17,21,30,0.0,0.0,2.4,12.1,0.0,0.0,0.0
2018,6,17,21,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2018,6,17,22,0,0.0,0.0,2.3,11.9,0.0,0.0,0.0
2018,6,17,22,15,0.0,0.0,2.25,11.8,0.0,0.0,0.0
2018,6,17,22,30,0.0,0.0,2.2,11.7,0.0,0.0,0.0
2018,6,17,22,45,0.0,0.0,2.15,11.65,0.0,0.0,0.0
2018,6,17,23,0,0.0,0.0,2.1,11.6,0.0,0.0,0.0
2018,6,17,23,15,0.0,0.0,2.0,11.55,0.0,0.0,0.0
2018,6,17,23,30,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2018,6,17,23,45,0.0,0.0,1.85,11.45,0.0,0.0,0.0
2018,6,18,0,0,0.0,0.0,1.8,11.4,0.0,0.0,0.0
2018,6,18,0,15,0.0,0.0,1.7,11.35,0.0,0.0,0.0
2018,6,18,0,30,0.0,0.0,1.6,11.3,0.0,0.0,0.0
2018,6,18,0,45,0.0,0.0,1.5,11.2,0.0,0.0,0.0
2018,6,18,1,0,0.0,0.0,1.4,11.1,0.0,0.0,0.0
2018,6,18,1,15,0.0,0.0,1.35,11.05,0.0,0.0,0.0
2018,6,18,1,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2018,6,18,1,45,0.0,0.0,1.2,10.95,0.0,0.0,0.0
2018,6,18,2,0,0.0,0.0,1.1,10.9,0.0,0.0,0.0
2018,6,18,2,15,0.0,0.0,1.05,10.85,0.0,0.0,0.0
2018,6,18,2,30,0.0,0.0,1.0,10.8,0.0,0.0,0.0
2018,6,18,2,45,0.0,0.0,0.95,10.8,0.0,0.0,0.0
2018,6,18,3,0,0.0,0.0,0.9,10.8,0.0,0.0,0.0
2018,6,18,3,15,0.0,0.0,0.85,10.8,0.0,0.0,0.0
2018,6,18,3,30,0.0,0.0,0.8,10.8,0.0,0.0,0.0
2018,6,18,3,45,0.0,0.0,0.7,10.75,0.0,0.0,0.0
2018,6,18,4,0,0.0,0.0,0.6,10.7,0.0,0.0,0.0
2018,6,18,4,15,0.0,0.0,0.7,10.9,0.0,0.0,0.0
2018,6,18,4,30,0.0,0.0,0.8,11.1,0.0,0.0,0.0
2018,6,18,4,45,5.0,5.0,0.85,11.3,5.0,0.0,0.0
2018,6,18,5,0,10.0,10.0,0.9,11.5,10.0,14.39,0.0
2018,6,18,5,15,106.0,26.0,0.9,12.0,38.0,110.83,73.84
2018,6,18,5,30,202.0,42.0,0.9,12.5,66.0,212.21,171.14
2018,6,18,5,45,357.5,48.5,0.9,12.95,116.0,332.7,274.39
2018,6,18,6,0,513.0,55.0,0.9,13.4,166.0,465.61,383.11
2018,6,18,6,15,580.5,60.0,0.95,14.15,216.5,541.99,441.66
2018,6,18,6,30,648.0,65.0,1.0,14.9,267.0,621.99,500.14
2018,6,18,6,45,688.0,69.5,1.0,15.65,318.5,677.25,537.32
2018,6,18,7,0,728.0,74.0,1.0,16.4,370.0,738.43,577.31
2018,6,18,7,15,757.0,77.5,1.15,17.3,421.5,788.83,609.82
2018,6,18,7,30,786.0,81.0,1.3,18.2,473.0,838.46,641.08
2018,6,18,7,45,807.5,84.0,1.4,19.15,523.0,879.34,664.97
2018,6,18,8,0,829.0,87.0,1.5,20.1,573.0,918.47,687.35
2018,6,18,8,15,845.0,89.0,1.65,20.8,619.5,939.09,698.55
2018,6,18,8,30,861.0,91.0,1.8,21.5,666.0,967.14,714.78
2018,6,18,8,45,783.5,131.5,1.9,22.2,681.0,954.92,703.97
2018,6,18,9,0,706.0,172.0,2.0,22.9,696.0,932.81,687.26
2018,6,18,9,15,660.5,208.0,2.15,23.35,718.5,925.78,681.81
2018,6,18,9,30,615.0,244.0,2.3,23.8,741.0,913.69,672.14
2018,6,18,9,45,592.0,272.0,2.4,24.25,766.0,912.15,668.74
2018,6,18,10,0,569.0,300.0,2.5,24.7,791.0,906.01,662.36
2018,6,18,10,15,719.0,221.0,2.55,25.05,861.5,967.05,703.96
2018,6,18,10,30,869.0,142.0,2.6,25.4,932.0,1000.26,723.56
2018,6,18,10,45,858.0,154.0,2.7,25.7,948.0,983.2,711.67
2018,6,18,11,0,847.0,166.0,2.8,26.0,964.0,974.59,705.75
2018,6,18,11,15,889.0,139.0,2.9,26.2,986.5,953.94,692.27
2018,6,18,11,30,931.0,112.0,3.0,26.4,1009.0,940.42,683.55
2018,6,18,11,45,931.5,112.0,3.1,26.6,1014.0,911.16,664.43
2018,6,18,12,0,932.0,112.0,3.2,26.8,1019.0,879.37,643.64
2018,6,18,12,15,935.0,109.5,3.3,26.9,1018.0,845.09,621.31
2018,6,18,12,30,938.0,107.0,3.4,27.0,1017.0,808.52,597.24
2018,6,18,12,45,941.0,104.0,3.5,27.05,1009.0,769.36,571.29
2018,6,18,13,0,944.0,101.0,3.6,27.1,1001.0,728.1,542.22
2018,6,18,13,15,941.0,100.5,3.7,27.05,984.5,683.08,509.34
2018,6,18,13,30,938.0,100.0,3.8,27.0,968.0,636.68,474.59
2018,6,18,13,45,933.5,98.5,3.9,27.0,944.0,587.47,436.76
2018,6,18,14,0,929.0,97.0,4.0,27.0,920.0,537.41,397.21
2018,6,18,14,15,923.0,96.0,4.05,26.8,890.0,486.4,356.0
2018,6,18,14,30,917.0,95.0,4.1,26.6,860.0,435.05,313.37
2018,6,18,14,45,908.5,93.5,4.15,26.45,824.0,382.36,268.71
2018,6,18,15,0,900.0,92.0,4.2,26.3,788.0,330.01,223.63
2018,6,18,15,15,889.0,90.5,4.2,26.3,747.0,277.62,178.52
2018,6,18,15,30,878.0,89.0,4.2,26.3,706.0,226.22,135.56
2018,6,18,15,45,864.5,86.5,4.2,25.75,661.0,174.98,96.55
2018,6,18,16,0,851.0,84.0,4.2,25.2,616.0,125.37,65.53
2018,6,18,16,15,834.5,81.0,4.2,24.8,568.0,77.15,47.9
2018,6,18,16,30,818.0,78.0,4.2,24.4,520.0,54.95,41.01
2018,6,18,16,45,795.0,75.0,4.15,24.0,469.5,54.15,40.57
2018,6,18,17,0,772.0,72.0,4.1,23.6,419.0,53.28,40.07
2018,6,18,17,15,740.5,68.5,4.0,23.05,368.0,51.92,39.15
2018,6,18,17,30,709.0,65.0,3.9,22.5,317.0,50.51,38.16
2018,6,18,17,45,664.0,60.0,3.85,21.95,266.5,47.74,35.93
2018,6,18,18,0,619.0,55.0,3.8,21.4,216.0,41.06,30.2
2018,6,18,18,15,550.5,49.0,3.5,20.65,169.0,37.5,27.06
2018,6,18,18,30,482.0,43.0,3.2,19.9,122.0,33.87,23.67
2018,6,18,18,45,344.0,34.0,2.9,19.15,81.0,27.35,17.49
2018,6,18,19,0,206.0,25.0,2.6,18.4,40.0,20.69,8.53
2018,6,18,19,15,105.5,13.0,2.5,17.85,20.5,11.82,0.0
2018,6,18,19,30,5.0,1.0,2.4,17.3,1.0,0.0,0.0
2018,6,18,19,45,2.5,0.5,2.3,16.8,0.5,0.0,0.0
2018,6,18,20,0,0.0,0.0,2.2,16.3,0.0,0.0,0.0
2018,6,18,20,15,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2018,6,18,20,30,0.0,0.0,2.1,15.7,0.0,0.0,0.0
2018,6,18,20,45,0.0,0.0,2.0,15.35,0.0,0.0,0.0
2018,6,18,21,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2018,6,18,21,15,0.0,0.0,1.8,14.75,0.0,0.0,0.0
2018,6,18,21,30,0.0,0.0,1.7,14.5,0.0,0.0,0.0
2018,6,18,21,45,0.0,0.0,1.55,14.25,0.0,0.0,0.0
2018,6,18,22,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2018,6,18,22,15,0.0,0.0,1.35,13.85,0.0,0.0,0.0
2018,6,18,22,30,0.0,0.0,1.3,13.7,0.0,0.0,0.0
2018,6,18,22,45,0.0,0.0,1.25,13.5,0.0,0.0,0.0
2018,6,18,23,0,0.0,0.0,1.2,13.3,0.0,0.0,0.0
2018,6,18,23,15,0.0,0.0,1.2,13.2,0.0,0.0,0.0
2018,6,18,23,30,0.0,0.0,1.2,13.1,0.0,0.0,0.0
2018,6,18,23,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2018,6,19,0,0,0.0,0.0,1.2,12.9,0.0,0.0,0.0
2018,6,19,0,15,0.0,0.0,1.15,12.8,0.0,0.0,0.0
2018,6,19,0,30,0.0,0.0,1.1,12.7,0.0,0.0,0.0
2018,6,19,0,45,0.0,0.0,1.1,12.65,0.0,0.0,0.0
2018,6,19,1,0,0.0,0.0,1.1,12.6,0.0,0.0,0.0
2018,6,19,1,15,0.0,0.0,1.05,12.55,0.0,0.0,0.0
2018,6,19,1,30,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2018,6,19,1,45,0.0,0.0,1.0,12.45,0.0,0.0,0.0
2018,6,19,2,0,0.0,0.0,1.0,12.4,0.0,0.0,0.0
2018,6,19,2,15,0.0,0.0,1.0,12.4,0.0,0.0,0.0
2018,6,19,2,30,0.0,0.0,1.0,12.4,0.0,0.0,0.0
2018,6,19,2,45,0.0,0.0,1.0,12.35,0.0,0.0,0.0
2018,6,19,3,0,0.0,0.0,1.0,12.3,0.0,0.0,0.0
2018,6,19,3,15,0.0,0.0,1.0,12.25,0.0,0.0,0.0
2018,6,19,3,30,0.0,0.0,1.0,12.2,0.0,0.0,0.0
2018,6,19,3,45,0.0,0.0,1.0,12.15,0.0,0.0,0.0
2018,6,19,4,0,0.0,0.0,1.0,12.1,0.0,0.0,0.0
2018,6,19,4,15,0.0,0.0,1.15,12.3,0.0,0.0,0.0
2018,6,19,4,30,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2018,6,19,4,45,60.0,7.0,1.4,12.75,9.0,0.0,0.0
2018,6,19,5,0,120.0,14.0,1.5,13.0,18.0,76.2,0.0
2018,6,19,5,15,259.0,25.0,1.55,13.45,51.0,210.7,142.48
2018,6,19,5,30,398.0,36.0,1.6,13.9,84.0,327.2,263.45
2018,6,19,5,45,484.0,42.5,1.65,14.4,128.0,409.32,335.96
2018,6,19,6,0,570.0,49.0,1.7,14.9,172.0,497.69,409.31
2018,6,19,6,15,625.5,54.0,1.7,15.55,221.5,562.04,459.02
2018,6,19,6,30,681.0,59.0,1.7,16.2,271.0,634.86,512.53
2018,6,19,6,45,696.0,66.5,1.75,16.9,317.0,679.77,543.15
2018,6,19,7,0,711.0,74.0,1.8,17.6,363.0,723.65,572.04
2018,6,19,7,15,762.5,72.5,1.8,18.35,420.0,786.97,613.25
2018,6,19,7,30,814.0,71.0,1.8,19.1,477.0,841.55,646.79
2018,6,19,7,45,835.0,73.5,1.8,19.85,527.0,881.87,669.73
2018,6,19,8,0,856.0,76.0,1.8,20.6,577.0,920.48,691.15
2018,6,19,8,15,871.5,78.0,1.8,21.45,624.5,951.11,706.64
2018,6,19,8,30,887.0,80.0,1.8,22.3,672.0,979.32,720.4
2018,6,19,8,45,899.0,81.5,1.8,23.2,715.5,1000.77,729.55
2018,6,19,9,0,911.0,83.0,1.8,24.1,759.0,1019.33,736.88
2018,6,19,9,15,919.5,85.0,1.85,24.75,797.5,1031.87,741.86
2018,6,19,9,30,928.0,87.0,1.9,25.4,836.0,1041.17,744.96
2018,6,19,9,45,934.5,89.0,1.95,26.05,869.5,1045.12,744.86
2018,6,19,10,0,941.0,91.0,2.0,26.7,903.0,1045.67,742.82
2018,6,19,10,15,947.0,91.0,2.05,27.15,930.0,1040.15,737.76
2018,6,19,10,30,953.0,91.0,2.1,27.6,957.0,1031.26,730.79
2018,6,19,10,45,957.0,92.0,2.15,28.05,977.5,1018.1,721.3
2018,6,19,11,0,961.0,93.0,2.2,28.5,998.0,1001.62,709.86
2018,6,19,11,15,964.0,93.0,2.3,28.75,1011.5,979.98,696.35
2018,6,19,11,30,967.0,93.0,2.4,29.0,1025.0,955.27,680.88
2018,6,19,11,45,968.5,92.5,2.45,29.25,1030.5,925.84,661.9
2018,6,19,12,0,970.0,92.0,2.5,29.5,1036.0,893.72,641.16
2018,6,19,12,15,968.0,93.0,2.6,29.6,1033.5,857.61,618.46
2018,6,19,12,30,966.0,94.0,2.7,29.7,1031.0,819.32,594.09
2018,6,19,12,45,963.0,94.5,2.85,29.8,1021.0,777.88,567.61
2018,6,19,13,0,960.0,95.0,3.0,29.9,1011.0,734.69,538.37
2018,6,19,13,15,957.5,94.5,3.05,29.8,994.5,689.39,505.97
2018,6,19,13,30,955.0,94.0,3.1,29.7,978.0,642.63,471.66
2018,6,19,13,45,950.5,93.5,3.2,29.65,954.5,593.49,434.73
2018,6,19,14,0,946.0,93.0,3.3,29.6,931.0,543.45,396.0
2018,6,19,14,15,940.0,91.5,3.4,29.4,900.5,491.26,354.74
2018,6,19,14,30,934.0,90.0,3.5,29.2,870.0,438.73,311.96
2018,6,19,14,45,926.0,88.5,3.55,28.95,834.0,385.39,267.48
2018,6,19,15,0,918.0,87.0,3.6,28.7,798.0,332.33,222.45
2018,6,19,15,15,907.5,86.0,3.6,28.7,757.0,279.52,177.43
2018,6,19,15,30,897.0,85.0,3.6,28.7,716.0,227.64,134.46
2018,6,19,15,45,883.5,82.5,3.7,28.0,670.0,175.43,95.12
2018,6,19,16,0,870.0,80.0,3.8,27.3,624.0,124.87,63.69
2018,6,19,16,15,852.0,77.5,3.85,26.8,575.0,76.0,45.87
2018,6,19,16,30,834.0,75.0,3.9,26.3,526.0,62.33,46.86
2018,6,19,16,45,809.5,72.5,3.9,25.8,475.0,52.47,38.84
2018,6,19,17,0,785.0,70.0,3.9,25.3,424.0,51.87,38.58
2018,6,19,17,15,752.5,66.5,3.85,24.6,372.0,50.43,37.62
2018,6,19,17,30,720.0,63.0,3.8,23.9,320.0,48.93,36.58
2018,6,19,17,45,673.5,58.5,3.8,23.15,269.0,46.49,34.67
2018,6,19,18,0,627.0,54.0,3.8,22.4,218.0,40.28,29.4
2018,6,19,18,15,557.0,48.5,3.65,21.45,171.0,37.08,26.6
2018,6,19,18,30,487.0,43.0,3.5,20.5,124.0,33.86,23.59
2018,6,19,18,45,376.5,34.5,3.35,19.6,84.5,27.84,17.88
2018,6,19,19,0,266.0,26.0,3.2,18.7,45.0,21.69,9.39
2018,6,19,19,15,142.0,14.0,3.1,18.1,23.5,12.73,0.0
2018,6,19,19,30,18.0,2.0,3.0,17.5,2.0,0.0,0.0
2018,6,19,19,45,9.0,1.0,2.95,16.85,1.0,0.0,0.0
2018,6,19,20,0,0.0,0.0,2.9,16.2,0.0,0.0,0.0
2018,6,19,20,15,0.0,0.0,2.8,15.8,0.0,0.0,0.0
2018,6,19,20,30,0.0,0.0,2.7,15.4,0.0,0.0,0.0
2018,6,19,20,45,0.0,0.0,2.6,15.05,0.0,0.0,0.0
2018,6,19,21,0,0.0,0.0,2.5,14.7,0.0,0.0,0.0
2018,6,19,21,15,0.0,0.0,2.4,14.45,0.0,0.0,0.0
2018,6,19,21,30,0.0,0.0,2.3,14.2,0.0,0.0,0.0
2018,6,19,21,45,0.0,0.0,2.25,13.95,0.0,0.0,0.0
2018,6,19,22,0,0.0,0.0,2.2,13.7,0.0,0.0,0.0
2018,6,19,22,15,0.0,0.0,2.15,13.55,0.0,0.0,0.0
2018,6,19,22,30,0.0,0.0,2.1,13.4,0.0,0.0,0.0
2018,6,19,22,45,0.0,0.0,2.05,13.25,0.0,0.0,0.0
2018,6,19,23,0,0.0,0.0,2.0,13.1,0.0,0.0,0.0
2018,6,19,23,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2018,6,19,23,30,0.0,0.0,1.8,12.9,0.0,0.0,0.0
2018,6,19,23,45,0.0,0.0,1.75,12.75,0.0,0.0,0.0
2018,6,20,0,0,0.0,0.0,1.7,12.6,0.0,0.0,0.0
2018,6,20,0,15,0.0,0.0,1.6,12.45,0.0,0.0,0.0
2018,6,20,0,30,0.0,0.0,1.5,12.3,0.0,0.0,0.0
2018,6,20,0,45,0.0,0.0,1.4,12.15,0.0,0.0,0.0
2018,6,20,1,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2018,6,20,1,15,0.0,0.0,1.25,11.85,0.0,0.0,0.0
2018,6,20,1,30,0.0,0.0,1.2,11.7,0.0,0.0,0.0
2018,6,20,1,45,0.0,0.0,1.15,11.55,0.0,0.0,0.0
2018,6,20,2,0,0.0,0.0,1.1,11.4,0.0,0.0,0.0
2018,6,20,2,15,0.0,0.0,1.05,11.3,0.0,0.0,0.0
2018,6,20,2,30,0.0,0.0,1.0,11.2,0.0,0.0,0.0
2018,6,20,2,45,0.0,0.0,1.0,11.05,0.0,0.0,0.0
2018,6,20,3,0,0.0,0.0,1.0,10.9,0.0,0.0,0.0
2018,6,20,3,15,0.0,0.0,1.0,10.8,0.0,0.0,0.0
2018,6,20,3,30,0.0,0.0,1.0,10.7,0.0,0.0,0.0
2018,6,20,3,45,0.0,0.0,0.95,10.55,0.0,0.0,0.0
2018,6,20,4,0,0.0,0.0,0.9,10.4,0.0,0.0,0.0
2018,6,20,4,15,0.0,0.0,1.1,10.65,0.0,0.0,0.0
2018,6,20,4,30,0.0,0.0,1.3,10.9,0.0,0.0,0.0
2018,6,20,4,45,68.5,7.0,1.45,11.15,9.0,0.0,0.0
2018,6,20,5,0,137.0,14.0,1.6,11.4,18.0,85.11,0.0
2018,6,20,5,15,285.0,24.0,1.65,11.95,52.0,224.26,151.64
2018,6,20,5,30,433.0,34.0,1.7,12.5,86.0,346.41,280.15
2018,6,20,5,45,501.5,41.0,1.75,13.05,128.5,418.67,345.29
2018,6,20,6,0,570.0,48.0,1.8,13.6,171.0,495.99,410.24
2018,6,20,6,15,587.5,58.5,1.85,14.45,214.0,544.62,448.17
2018,6,20,6,30,605.0,69.0,1.9,15.3,257.0,593.09,483.93
2018,6,20,6,45,671.5,70.5,1.95,16.15,314.0,669.19,538.58
2018,6,20,7,0,738.0,72.0,2.0,17.0,371.0,743.83,589.65
2018,6,20,7,15,792.0,70.0,2.1,17.9,430.0,809.41,632.64
2018,6,20,7,30,846.0,68.0,2.2,18.8,489.0,866.42,668.41
2018,6,20,7,45,866.0,70.5,2.25,19.7,540.0,906.67,691.39
2018,6,20,8,0,886.0,73.0,2.3,20.6,591.0,945.08,712.82
2018,6,20,8,15,901.5,75.0,2.35,21.45,639.5,976.34,729.3
2018,6,20,8,30,917.0,77.0,2.4,22.3,688.0,1005.08,743.99
2018,6,20,8,45,929.0,78.0,2.4,23.15,732.0,1026.37,753.19
2018,6,20,9,0,941.0,79.0,2.4,24.0,776.0,1044.68,760.51
2018,6,20,9,15,945.5,82.5,2.45,24.75,814.5,1055.2,763.78
2018,6,20,9,30,950.0,86.0,2.5,25.5,853.0,1062.29,765.06
2018,6,20,9,45,951.5,91.0,2.55,26.2,885.5,1064.55,763.59
2018,6,20,10,0,953.0,96.0,2.6,26.9,918.0,1063.23,760.05
2018,6,20,10,15,959.5,96.5,2.7,27.35,946.0,1058.56,755.84
2018,6,20,10,30,966.0,97.0,2.8,27.8,974.0,1050.44,749.59
2018,6,20,10,45,971.5,97.0,2.9,28.2,995.5,1037.4,740.48
2018,6,20,11,0,977.0,97.0,3.0,28.6,1017.0,1020.98,729.33
2018,6,20,11,15,980.0,97.0,3.1,28.8,1030.5,998.93,715.23
2018,6,20,11,30,983.0,97.0,3.2,29.0,1044.0,973.75,699.14
2018,6,20,11,45,985.0,96.0,3.35,29.2,1050.0,943.78,680.24
2018,6,20,12,0,987.0,95.0,3.5,29.4,1056.0,911.07,659.41
2018,6,20,12,15,986.0,96.0,3.6,29.45,1054.0,875.14,636.38
2018,6,20,12,30,985.0,97.0,3.7,29.5,1052.0,836.92,611.63
2018,6,20,12,45,982.5,97.0,3.8,29.55,1042.0,794.66,583.9
2018,6,20,13,0,980.0,97.0,3.9,29.6,1032.0,750.56,553.46
2018,6,20,13,15,977.0,96.5,4.0,29.45,1015.0,704.07,520.09
2018,6,20,13,30,974.0,96.0,4.1,29.3,998.0,656.13,484.75
2018,6,20,13,45,970.0,95.0,4.2,29.2,974.0,605.97,446.69
2018,6,20,14,0,966.0,94.0,4.3,29.1,950.0,554.84,406.77
2018,6,20,14,15,960.0,93.0,4.3,28.85,919.5,502.03,364.52
2018,6,20,14,30,954.0,92.0,4.3,28.6,889.0,448.86,320.78
2018,6,20,14,45,946.5,90.0,4.35,28.35,852.0,394.26,274.99
2018,6,20,15,0,939.0,88.0,4.4,28.1,815.0,339.89,228.59
2018,6,20,15,15,928.5,86.0,4.4,28.1,773.0,285.23,181.83
2018,6,20,15,30,918.0,84.0,4.4,28.1,731.0,231.52,137.14
2018,6,20,15,45,904.5,82.5,4.4,27.35,685.0,178.91,97.24
2018,6,20,16,0,891.0,81.0,4.4,26.6,639.0,127.91,65.39
2018,6,20,16,15,874.0,78.0,4.35,26.1,589.0,77.6,46.55
2018,6,20,16,30,857.0,75.0,4.3,25.6,539.0,62.55,47.18
2018,6,20,16,45,834.0,72.5,4.3,25.05,487.5,61.06,46.23
2018,6,20,17,0,811.0,70.0,4.3,24.5,436.0,52.06,38.87
2018,6,20,17,15,780.5,66.0,4.2,23.8,383.0,50.22,37.57
2018,6,20,17,30,750.0,62.0,4.1,23.1,330.0,48.3,36.16
2018,6,20,17,45,705.5,57.5,4.0,22.35,278.0,45.81,34.2
2018,6,20,18,0,661.0,53.0,3.9,21.6,226.0,43.27,32.1
2018,6,20,18,15,593.0,47.5,3.7,20.65,177.5,36.37,26.08
2018,6,20,18,30,525.0,42.0,3.5,19.7,129.0,33.07,23.01
2018,6,20,18,45,414.0,34.0,3.3,18.8,88.5,27.44,17.63
2018,6,20,19,0,303.0,26.0,3.1,17.9,48.0,21.71,9.61
2018,6,20,19,15,162.0,14.0,3.05,17.25,25.0,12.73,0.0
2018,6,20,19,30,21.0,2.0,3.0,16.6,2.0,0.0,0.0
2018,6,20,19,45,10.5,1.0,2.9,16.0,1.0,0.0,0.0
2018,6,20,20,0,0.0,0.0,2.8,15.4,0.0,0.0,0.0
2018,6,20,20,15,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2018,6,20,20,30,0.0,0.0,2.7,14.6,0.0,0.0,0.0
2018,6,20,20,45,0.0,0.0,2.65,14.2,0.0,0.0,0.0
2018,6,20,21,0,0.0,0.0,2.6,13.8,0.0,0.0,0.0
2018,6,20,21,15,0.0,0.0,2.55,13.55,0.0,0.0,0.0
2018,6,20,21,30,0.0,0.0,2.5,13.3,0.0,0.0,0.0
2018,6,20,21,45,0.0,0.0,2.45,13.1,0.0,0.0,0.0
2018,6,20,22,0,0.0,0.0,2.4,12.9,0.0,0.0,0.0
2018,6,20,22,15,0.0,0.0,2.4,12.7,0.0,0.0,0.0
2018,6,20,22,30,0.0,0.0,2.4,12.5,0.0,0.0,0.0
2018,6,20,22,45,0.0,0.0,2.35,12.3,0.0,0.0,0.0
2018,6,20,23,0,0.0,0.0,2.3,12.1,0.0,0.0,0.0
2018,6,20,23,15,0.0,0.0,2.25,11.95,0.0,0.0,0.0
2018,6,20,23,30,0.0,0.0,2.2,11.8,0.0,0.0,0.0
2018,6,20,23,45,0.0,0.0,2.2,11.65,0.0,0.0,0.0
2018,6,21,0,0,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2018,6,21,0,15,0.0,0.0,2.15,11.35,0.0,0.0,0.0
2018,6,21,0,30,0.0,0.0,2.1,11.2,0.0,0.0,0.0
2018,6,21,0,45,0.0,0.0,2.0,11.05,0.0,0.0,0.0
2018,6,21,1,0,0.0,0.0,1.9,10.9,0.0,0.0,0.0
2018,6,21,1,15,0.0,0.0,1.85,10.75,0.0,0.0,0.0
2018,6,21,1,30,0.0,0.0,1.8,10.6,0.0,0.0,0.0
2018,6,21,1,45,0.0,0.0,1.7,10.45,0.0,0.0,0.0
2018,6,21,2,0,0.0,0.0,1.6,10.3,0.0,0.0,0.0
2018,6,21,2,15,0.0,0.0,1.55,10.25,0.0,0.0,0.0
2018,6,21,2,30,0.0,0.0,1.5,10.2,0.0,0.0,0.0
2018,6,21,2,45,0.0,0.0,1.45,10.1,0.0,0.0,0.0
2018,6,21,3,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2018,6,21,3,15,0.0,0.0,1.4,9.95,0.0,0.0,0.0
2018,6,21,3,30,0.0,0.0,1.4,9.9,0.0,0.0,0.0
2018,6,21,3,45,0.0,0.0,1.35,9.9,0.0,0.0,0.0
2018,6,21,4,0,0.0,0.0,1.3,9.9,0.0,0.0,0.0
2018,6,21,4,15,0.0,0.0,1.45,10.1,0.0,0.0,0.0
2018,6,21,4,30,0.0,0.0,1.6,10.3,0.0,0.0,0.0
2018,6,21,4,45,76.0,7.5,1.7,10.5,9.5,0.0,0.0
2018,6,21,5,0,152.0,15.0,1.8,10.7,19.0,93.85,0.0
2018,6,21,5,15,306.0,24.0,1.8,11.2,53.5,235.8,158.68
2018,6,21,5,30,460.0,33.0,1.8,11.7,88.0,361.65,293.09
2018,6,21,5,45,545.5,39.5,1.85,12.2,134.5,439.1,363.16
2018,6,21,6,0,631.0,46.0,1.9,12.7,181.0,530.56,438.92
2018,6,21,6,15,684.5,50.0,1.95,13.55,232.0,600.35,492.93
2018,6,21,6,30,738.0,54.0,2.0,14.4,283.0,672.33,545.75
2018,6,21,6,45,775.0,57.0,2.05,15.25,336.0,731.31,586.43
2018,6,21,7,0,812.0,60.0,2.1,16.1,389.0,782.26,619.71
2018,6,21,7,15,837.5,63.0,2.15,16.9,442.0,831.08,650.49
2018,6,21,7,30,863.0,66.0,2.2,17.7,495.0,878.93,679.73
2018,6,21,7,45,882.0,68.0,2.25,18.55,546.0,918.08,702.15
2018,6,21,8,0,901.0,70.0,2.3,19.4,597.0,955.32,722.93
2018,6,21,8,15,915.5,72.0,2.35,20.25,645.5,985.99,739.01
2018,6,21,8,30,930.0,74.0,2.4,21.1,694.0,1014.05,753.27
2018,6,21,8,45,941.0,76.0,2.45,21.95,738.5,1035.81,763.32
2018,6,21,9,0,952.0,78.0,2.5,22.8,783.0,1054.49,771.43
2018,6,21,9,15,961.5,78.5,2.6,23.5,822.5,1066.67,776.44
2018,6,21,9,30,971.0,79.0,2.7,24.2,862.0,1075.54,779.48
2018,6,21,9,45,978.5,79.5,2.8,24.9,896.0,1078.98,779.2
2018,6,21,10,0,986.0,80.0,2.9,25.6,930.0,1078.93,776.86
2018,6,21,10,15,991.0,80.5,2.95,26.15,957.5,1072.87,770.84
2018,6,21,10,30,996.0,81.0,3.0,26.7,985.0,1063.3,762.79
2018,6,21,10,45,999.0,81.5,3.05,27.3,1005.5,1048.31,751.31
2018,6,21,11,0,1002.0,82.0,3.1,27.9,1026.0,1029.91,737.82
2018,6,21,11,15,1004.0,82.5,3.15,28.4,1039.5,1007.27,722.04
2018,6,21,11,30,1006.0,83.0,3.2,28.9,1053.0,981.44,704.3
2018,6,21,11,45,1006.5,83.5,3.25,29.35,1058.5,951.26,683.95
2018,6,21,12,0,1007.0,84.0,3.3,29.8,1064.0,918.29,661.79
2018,6,21,12,15,1002.5,87.5,3.35,29.95,1061.5,881.36,637.77
2018,6,21,12,30,998.0,91.0,3.4,30.1,1059.0,842.23,612.15
2018,6,21,12,45,990.5,94.5,3.45,30.3,1047.5,798.93,583.44
2018,6,21,13,0,983.0,98.0,3.5,30.5,1036.0,754.05,552.28
2018,6,21,13,15,980.5,97.5,3.55,30.45,1019.5,707.76,519.04
2018,6,21,13,30,978.0,97.0,3.6,30.4,1003.0,659.96,483.86
2018,6,21,13,45,974.0,95.5,3.7,30.35,978.5,609.23,445.77
2018,6,21,14,0,970.0,94.0,3.8,30.3,954.0,557.52,405.81
2018,6,21,14,15,964.5,92.5,3.85,30.1,923.5,504.37,363.71
2018,6,21,14,30,959.0,91.0,3.9,29.9,893.0,450.8,320.06
2018,6,21,14,45,951.5,89.0,3.95,29.65,856.0,395.95,274.44
2018,6,21,15,0,944.0,87.0,4.0,29.4,819.0,341.33,228.18
2018,6,21,15,15,933.5,85.5,4.0,29.4,777.0,286.78,181.78
2018,6,21,15,30,923.0,84.0,4.0,29.4,735.0,233.15,137.4
2018,6,21,15,45,911.0,82.0,4.0,28.75,689.0,180.11,97.25
2018,6,21,16,0,899.0,80.0,4.0,28.1,643.0,128.54,64.99
2018,6,21,16,15,884.0,76.5,4.0,27.65,593.5,77.53,45.6
2018,6,21,16,30,869.0,73.0,4.0,27.2,544.0,61.32,45.82
2018,6,21,16,45,847.0,70.0,3.95,26.75,492.0,59.45,44.54
2018,6,21,17,0,825.0,67.0,3.9,26.3,440.0,49.95,36.78
2018,6,21,17,15,794.5,63.5,3.75,25.6,387.0,48.39,35.72
2018,6,21,17,30,764.0,60.0,3.6,24.9,334.0,46.77,34.57
2018,6,21,17,45,720.5,56.0,3.45,24.2,282.0,44.62,32.91
2018,6,21,18,0,677.0,52.0,3.3,23.5,230.0,42.45,31.13
2018,6,21,18,15,608.5,47.0,3.0,22.4,181.0,39.29,28.41
2018,6,21,18,30,540.0,42.0,2.7,21.3,132.0,33.1,22.87
2018,6,21,18,45,428.5,34.0,2.4,20.15,90.5,27.44,17.54
2018,6,21,19,0,317.0,26.0,2.1,19.0,49.0,21.7,9.69
2018,6,21,19,15,170.0,14.5,2.05,18.4,26.0,13.19,0.0
2018,6,21,19,30,23.0,3.0,2.0,17.8,3.0,0.0,0.0
2018,6,21,19,45,11.5,1.5,1.95,17.2,1.5,0.0,0.0
2018,6,21,20,0,0.0,0.0,1.9,16.6,0.0,0.0,0.0
2018,6,21,20,15,0.0,0.0,1.75,16.2,0.0,0.0,0.0
2018,6,21,20,30,0.0,0.0,1.6,15.8,0.0,0.0,0.0
2018,6,21,20,45,0.0,0.0,1.45,15.4,0.0,0.0,0.0
2018,6,21,21,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2018,6,21,21,15,0.0,0.0,1.25,14.7,0.0,0.0,0.0
2018,6,21,21,30,0.0,0.0,1.2,14.4,0.0,0.0,0.0
2018,6,21,21,45,0.0,0.0,1.1,14.15,0.0,0.0,0.0
2018,6,21,22,0,0.0,0.0,1.0,13.9,0.0,0.0,0.0
2018,6,21,22,15,0.0,0.0,1.0,13.7,0.0,0.0,0.0
2018,6,21,22,30,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2018,6,21,22,45,0.0,0.0,1.0,13.35,0.0,0.0,0.0
2018,6,21,23,0,0.0,0.0,1.0,13.2,0.0,0.0,0.0
2018,6,21,23,15,0.0,0.0,1.0,13.05,0.0,0.0,0.0
2018,6,21,23,30,0.0,0.0,1.0,12.9,0.0,0.0,0.0
2018,6,21,23,45,0.0,0.0,1.0,12.75,0.0,0.0,0.0
2018,6,22,0,0,0.0,0.0,1.0,12.6,0.0,0.0,0.0
2018,6,22,0,15,0.0,0.0,1.0,12.45,0.0,0.0,0.0
2018,6,22,0,30,0.0,0.0,1.0,12.3,0.0,0.0,0.0
2018,6,22,0,45,0.0,0.0,1.0,12.2,0.0,0.0,0.0
2018,6,22,1,0,0.0,0.0,1.0,12.1,0.0,0.0,0.0
2018,6,22,1,15,0.0,0.0,1.0,11.95,0.0,0.0,0.0
2018,6,22,1,30,0.0,0.0,1.0,11.8,0.0,0.0,0.0
2018,6,22,1,45,0.0,0.0,1.0,11.7,0.0,0.0,0.0
2018,6,22,2,0,0.0,0.0,1.0,11.6,0.0,0.0,0.0
2018,6,22,2,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2018,6,22,2,30,0.0,0.0,1.0,11.4,0.0,0.0,0.0
2018,6,22,2,45,0.0,0.0,0.95,11.35,0.0,0.0,0.0
2018,6,22,3,0,0.0,0.0,0.9,11.3,0.0,0.0,0.0
2018,6,22,3,15,0.0,0.0,0.9,11.3,0.0,0.0,0.0
2018,6,22,3,30,0.0,0.0,0.9,11.3,0.0,0.0,0.0
2018,6,22,3,45,0.0,0.0,0.85,11.3,0.0,0.0,0.0
2018,6,22,4,0,0.0,0.0,0.8,11.3,0.0,0.0,0.0
2018,6,22,4,15,0.0,0.0,0.8,11.65,0.0,0.0,0.0
2018,6,22,4,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2018,6,22,4,45,61.5,7.5,0.75,12.4,9.0,0.0,0.0
2018,6,22,5,0,123.0,15.0,0.7,12.8,18.0,78.46,0.0
2018,6,22,5,15,271.0,25.5,0.75,13.65,52.0,216.38,141.88
2018,6,22,5,30,419.0,36.0,0.8,14.5,86.0,339.38,270.04
2018,6,22,5,45,510.0,43.0,0.85,15.3,132.0,426.34,344.85
2018,6,22,6,0,601.0,50.0,0.9,16.1,178.0,519.97,420.02
2018,6,22,6,15,658.0,55.0,0.9,17.0,229.5,586.41,469.19
2018,6,22,6,30,715.0,60.0,0.9,17.9,281.0,661.7,522.01
2018,6,22,6,45,753.5,64.0,0.9,18.85,334.5,722.66,561.65
2018,6,22,7,0,792.0,68.0,0.9,19.8,388.0,784.0,599.79
2018,6,22,7,15,819.5,71.0,1.0,20.95,441.0,834.35,629.94
2018,6,22,7,30,847.0,74.0,1.1,22.1,494.0,883.73,658.65
2018,6,22,7,45,867.0,76.5,1.25,23.25,545.5,914.85,675.49
2018,6,22,8,0,887.0,79.0,1.4,24.4,597.0,953.2,696.91
2018,6,22,8,15,902.5,81.5,1.55,25.5,646.0,985.05,713.85
2018,6,22,8,30,918.0,84.0,1.7,26.6,695.0,1014.36,729.02
2018,6,22,8,45,929.5,86.0,1.8,27.7,739.5,1036.3,738.75
2018,6,22,9,0,941.0,88.0,1.9,28.8,784.0,1055.21,746.64
2018,6,22,9,15,948.5,91.0,1.95,29.5,824.0,1068.04,751.35
2018,6,22,9,30,956.0,94.0,2.0,30.2,864.0,1077.48,754.13
2018,6,22,9,45,961.0,96.0,2.1,30.85,897.5,1079.81,753.54
2018,6,22,10,0,966.0,98.0,2.2,31.5,931.0,1078.67,751.0
2018,6,22,10,15,971.5,99.0,2.2,31.95,959.0,1073.46,745.52
2018,6,22,10,30,977.0,100.0,2.2,32.4,987.0,1064.76,738.12
2018,6,22,10,45,980.0,101.0,2.25,32.8,1007.5,1050.17,728.05
2018,6,22,11,0,983.0,102.0,2.3,33.2,1028.0,1032.21,716.07
2018,6,22,11,15,985.0,102.5,2.4,33.45,1041.0,1009.55,702.23
2018,6,22,11,30,987.0,103.0,2.5,33.7,1054.0,983.77,686.45
2018,6,22,11,45,988.0,103.5,2.55,33.95,1060.0,954.14,667.78
2018,6,22,12,0,989.0,104.0,2.6,34.2,1066.0,921.75,647.33
2018,6,22,12,15,987.0,103.5,2.7,34.3,1062.5,883.52,623.84
2018,6,22,12,30,985.0,103.0,2.8,34.4,1059.0,843.15,598.73
2018,6,22,12,45,982.5,103.5,2.9,34.5,1049.0,801.26,572.33
2018,6,22,13,0,980.0,104.0,3.0,34.6,1039.0,757.53,543.12
2018,6,22,13,15,977.0,103.0,3.05,34.5,1022.0,710.59,510.44
2018,6,22,13,30,974.0,102.0,3.1,34.4,1005.0,662.21,475.88
2018,6,22,13,45,969.0,101.5,3.2,34.35,980.5,611.87,439.0
2018,6,22,14,0,964.0,101.0,3.3,34.3,956.0,560.63,400.32
2018,6,22,14,15,957.0,99.5,3.35,34.1,924.5,507.04,358.92
2018,6,22,14,30,950.0,98.0,3.4,33.9,893.0,453.19,316.08
2018,6,22,14,45,941.5,96.0,3.45,33.65,855.5,398.41,271.53
2018,6,22,15,0,933.0,94.0,3.5,33.4,818.0,343.94,226.41
2018,6,22,15,15,922.0,92.5,3.5,33.4,776.0,289.76,181.24
2018,6,22,15,30,911.0,91.0,3.5,33.4,734.0,236.56,138.05
2018,6,22,15,45,896.5,89.0,3.6,32.7,687.0,183.71,98.89
2018,6,22,16,0,882.0,87.0,3.7,32.0,640.0,132.59,67.44
2018,6,22,16,15,863.0,84.5,3.7,31.5,590.0,82.9,48.86
2018,6,22,16,30,844.0,82.0,3.7,31.0,540.0,57.87,42.23
2018,6,22,16,45,819.0,79.0,3.7,30.5,487.5,57.15,41.9
