Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,7,2,12,30,845.0,174.0,2.9,31.3,993.0,804.12,581.51
2018,7,2,12,45,840.5,175.0,3.0,31.4,983.5,764.34,554.33
2018,7,2,13,0,836.0,176.0,3.1,31.5,974.0,723.24,525.68
2018,7,2,13,15,821.0,182.0,3.2,31.35,954.5,678.28,494.09
2018,7,2,13,30,806.0,188.0,3.3,31.2,935.0,633.16,461.6
2018,7,2,13,45,780.0,198.0,3.4,31.1,906.5,585.23,426.15
2018,7,2,14,0,754.0,208.0,3.5,31.0,878.0,535.09,388.39
2018,7,2,14,15,754.5,197.5,3.55,30.7,849.0,485.5,350.34
2018,7,2,14,30,755.0,187.0,3.6,30.4,820.0,435.49,310.82
2018,7,2,14,45,715.0,195.0,3.65,30.15,774.0,384.58,270.22
2018,7,2,15,0,675.0,203.0,3.7,29.9,728.0,337.5,232.26
2018,7,2,15,15,673.0,192.5,3.7,29.9,692.5,290.37,193.14
2018,7,2,15,30,671.0,182.0,3.7,29.9,657.0,243.66,155.09
2018,7,2,15,45,674.0,168.0,3.8,28.95,618.5,195.7,118.67
2018,7,2,16,0,677.0,154.0,3.9,28.0,580.0,147.94,87.02
2018,7,2,16,15,637.5,149.0,3.85,27.35,525.0,105.48,69.13
2018,7,2,16,30,598.0,144.0,3.8,26.7,470.0,91.25,70.81
2018,7,2,16,45,568.0,137.0,3.8,26.05,422.5,89.86,70.12
2018,7,2,17,0,538.0,130.0,3.8,25.4,375.0,88.16,69.15
2018,7,2,17,15,510.0,119.5,3.7,24.55,329.0,82.82,65.13
2018,7,2,17,30,482.0,109.0,3.6,23.7,283.0,77.16,60.74
2018,7,2,17,45,434.5,96.0,3.55,22.85,234.5,69.27,54.33
2018,7,2,18,0,387.0,83.0,3.5,22.0,186.0,61.02,47.4
2018,7,2,18,15,329.0,70.0,3.35,21.15,144.5,52.37,39.9
2018,7,2,18,30,271.0,57.0,3.2,20.3,103.0,43.38,31.85
2018,7,2,18,45,196.5,41.0,3.05,19.5,68.5,31.66,21.19
2018,7,2,19,0,122.0,25.0,2.9,18.7,34.0,19.55,8.52
2018,7,2,19,15,64.5,13.0,2.8,18.2,17.5,11.82,0.0
2018,7,2,19,30,7.0,1.0,2.7,17.7,1.0,0.0,0.0
2018,7,2,19,45,3.5,0.5,2.65,17.2,0.5,0.0,0.0
2018,7,2,20,0,0.0,0.0,2.6,16.7,0.0,0.0,0.0
2018,7,2,20,15,0.0,0.0,2.55,16.45,0.0,0.0,0.0
2018,7,2,20,30,0.0,0.0,2.5,16.2,0.0,0.0,0.0
2018,7,2,20,45,0.0,0.0,2.45,15.9,0.0,0.0,0.0
2018,7,2,21,0,0.0,0.0,2.4,15.6,0.0,0.0,0.0
2018,7,2,21,15,0.0,0.0,2.4,15.45,0.0,0.0,0.0
2018,7,2,21,30,0.0,0.0,2.4,15.3,0.0,0.0,0.0
2018,7,2,21,45,0.0,0.0,2.35,15.1,0.0,0.0,0.0
2018,7,2,22,0,0.0,0.0,2.3,14.9,0.0,0.0,0.0
2018,7,2,22,15,0.0,0.0,2.3,14.75,0.0,0.0,0.0
2018,7,2,22,30,0.0,0.0,2.3,14.6,0.0,0.0,0.0
2018,7,2,22,45,0.0,0.0,2.3,14.45,0.0,0.0,0.0
2018,7,2,23,0,0.0,0.0,2.3,14.3,0.0,0.0,0.0
2018,7,2,23,15,0.0,0.0,2.3,14.15,0.0,0.0,0.0
2018,7,2,23,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2018,7,2,23,45,0.0,0.0,2.3,13.85,0.0,0.0,0.0
2018,7,3,0,0,0.0,0.0,2.3,13.7,0.0,0.0,0.0
2018,7,3,0,15,0.0,0.0,2.3,13.6,0.0,0.0,0.0
2018,7,3,0,30,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2018,7,3,0,45,0.0,0.0,2.3,13.35,0.0,0.0,0.0
2018,7,3,1,0,0.0,0.0,2.3,13.2,0.0,0.0,0.0
2018,7,3,1,15,0.0,0.0,2.25,13.05,0.0,0.0,0.0
2018,7,3,1,30,0.0,0.0,2.2,12.9,0.0,0.0,0.0
2018,7,3,1,45,0.0,0.0,2.2,12.75,0.0,0.0,0.0
2018,7,3,2,0,0.0,0.0,2.2,12.6,0.0,0.0,0.0
2018,7,3,2,15,0.0,0.0,2.15,12.5,0.0,0.0,0.0
2018,7,3,2,30,0.0,0.0,2.1,12.4,0.0,0.0,0.0
2018,7,3,2,45,0.0,0.0,2.05,12.3,0.0,0.0,0.0
2018,7,3,3,0,0.0,0.0,2.0,12.2,0.0,0.0,0.0
2018,7,3,3,15,0.0,0.0,1.95,12.1,0.0,0.0,0.0
2018,7,3,3,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2018,7,3,3,45,0.0,0.0,1.85,11.9,0.0,0.0,0.0
2018,7,3,4,0,0.0,0.0,1.8,11.8,0.0,0.0,0.0
2018,7,3,4,15,0.0,0.0,1.95,11.95,0.0,0.0,0.0
2018,7,3,4,30,0.0,0.0,2.1,12.1,0.0,0.0,0.0
2018,7,3,4,45,19.0,3.5,2.25,12.2,4.0,0.0,0.0
2018,7,3,5,0,38.0,7.0,2.4,12.3,8.0,26.06,0.0
2018,7,3,5,15,128.0,22.5,2.55,12.8,34.5,124.47,55.88
2018,7,3,5,30,218.0,38.0,2.7,13.3,61.0,215.89,171.66
2018,7,3,5,45,282.5,50.0,2.8,13.75,96.5,279.65,231.13
2018,7,3,6,0,347.0,62.0,2.9,14.2,132.0,349.47,292.32
2018,7,3,6,15,247.5,71.0,2.95,14.75,128.0,299.12,250.93
2018,7,3,6,30,148.0,80.0,3.0,15.3,124.0,222.69,186.22
2018,7,3,6,45,111.0,90.5,3.05,15.85,127.0,194.27,161.47
2018,7,3,7,0,74.0,101.0,3.1,16.4,130.0,177.02,145.35
2018,7,3,7,15,42.0,120.0,3.1,17.1,137.0,157.78,127.5
2018,7,3,7,30,10.0,139.0,3.1,17.8,144.0,138.79,109.83
2018,7,3,7,45,21.5,164.5,3.15,18.45,176.5,174.69,138.76
2018,7,3,8,0,33.0,190.0,3.2,19.1,209.0,224.84,178.35
2018,7,3,8,15,76.0,230.5,3.25,19.75,279.0,310.26,245.81
2018,7,3,8,30,119.0,271.0,3.3,20.4,349.0,414.73,325.45
2018,7,3,8,45,113.5,294.5,3.35,21.1,373.0,433.28,336.9
2018,7,3,9,0,108.0,318.0,3.4,21.8,397.0,450.78,347.8
2018,7,3,9,15,163.5,280.0,3.5,22.35,407.0,460.62,356.23
2018,7,3,9,30,219.0,242.0,3.6,22.9,417.0,488.4,377.66
2018,7,3,9,45,133.0,256.5,3.7,23.45,364.0,398.14,306.51
2018,7,3,10,0,47.0,271.0,3.8,24.0,311.0,308.83,235.54
2018,7,3,10,15,70.5,302.0,3.9,24.35,364.5,360.67,274.77
2018,7,3,10,30,94.0,333.0,4.0,24.7,418.0,424.9,322.01
2018,7,3,10,45,189.0,337.5,4.1,25.05,513.0,526.96,398.37
2018,7,3,11,0,284.0,342.0,4.2,25.4,608.0,611.49,460.2
2018,7,3,11,15,551.5,260.0,4.3,25.55,786.0,778.33,583.27
2018,7,3,11,30,819.0,178.0,4.4,25.7,964.0,914.42,677.7
2018,7,3,11,45,884.0,145.5,4.5,25.8,999.0,904.63,670.14
2018,7,3,12,0,949.0,113.0,4.6,25.9,1034.0,899.91,667.25
2018,7,3,12,15,948.5,113.0,4.6,25.9,1032.5,864.72,643.32
2018,7,3,12,30,948.0,113.0,4.6,25.9,1031.0,827.32,617.96
2018,7,3,12,45,946.0,112.5,4.6,25.9,1022.0,786.38,590.0
2018,7,3,13,0,944.0,112.0,4.6,25.9,1013.0,743.65,559.23
2018,7,3,13,15,942.0,111.0,4.6,25.8,997.0,698.88,525.96
2018,7,3,13,30,940.0,110.0,4.6,25.7,981.0,652.62,490.81
2018,7,3,13,45,916.5,118.5,4.6,25.6,950.5,600.56,450.45
2018,7,3,14,0,893.0,127.0,4.6,25.5,920.0,549.12,409.64
2018,7,3,14,15,748.5,188.0,4.55,25.35,837.5,475.83,352.47
2018,7,3,14,30,604.0,249.0,4.5,25.2,755.0,421.3,309.59
2018,7,3,14,45,536.5,264.5,4.45,25.05,700.0,375.93,273.36
2018,7,3,15,0,469.0,280.0,4.4,24.9,645.0,333.79,240.07
2018,7,3,15,15,672.0,190.0,4.4,24.9,682.0,288.36,195.89
2018,7,3,15,30,875.0,100.0,4.4,24.9,719.0,239.4,147.03
2018,7,3,15,45,868.0,95.0,4.25,24.35,675.5,187.04,106.1
2018,7,3,16,0,861.0,90.0,4.1,23.8,632.0,135.65,72.31
2018,7,3,16,15,843.0,86.5,4.05,23.4,582.5,86.05,51.84
2018,7,3,16,30,825.0,83.0,4.0,23.0,533.0,58.28,44.06
2018,7,3,16,45,794.0,80.5,3.9,22.65,479.0,57.91,44.0
2018,7,3,17,0,763.0,78.0,3.8,22.3,425.0,57.53,43.92
2018,7,3,17,15,738.5,73.0,3.7,21.7,375.5,55.24,42.23
2018,7,3,17,30,714.0,68.0,3.6,21.1,326.0,52.81,40.37
2018,7,3,17,45,657.0,63.5,3.5,20.55,272.0,46.11,34.73
2018,7,3,18,0,600.0,59.0,3.4,20.0,218.0,43.99,32.96
2018,7,3,18,15,542.0,52.0,3.3,19.25,172.5,39.79,29.26
2018,7,3,18,30,484.0,45.0,3.2,18.5,127.0,35.46,25.24
2018,7,3,18,45,373.5,36.0,3.1,17.8,87.0,29.07,19.16
2018,7,3,19,0,263.0,27.0,3.0,17.1,47.0,22.52,10.71
2018,7,3,19,15,140.0,14.5,3.0,16.55,24.5,13.19,0.0
2018,7,3,19,30,17.0,2.0,3.0,16.0,2.0,0.0,0.0
2018,7,3,19,45,8.5,1.0,3.0,15.5,1.0,0.0,0.0
2018,7,3,20,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2018,7,3,20,15,0.0,0.0,2.95,14.65,0.0,0.0,0.0
2018,7,3,20,30,0.0,0.0,2.9,14.3,0.0,0.0,0.0
2018,7,3,20,45,0.0,0.0,2.85,13.95,0.0,0.0,0.0
2018,7,3,21,0,0.0,0.0,2.8,13.6,0.0,0.0,0.0
2018,7,3,21,15,0.0,0.0,2.7,13.35,0.0,0.0,0.0
2018,7,3,21,30,0.0,0.0,2.6,13.1,0.0,0.0,0.0
2018,7,3,21,45,0.0,0.0,2.5,12.9,0.0,0.0,0.0
2018,7,3,22,0,0.0,0.0,2.4,12.7,0.0,0.0,0.0
2018,7,3,22,15,0.0,0.0,2.35,12.55,0.0,0.0,0.0
2018,7,3,22,30,0.0,0.0,2.3,12.4,0.0,0.0,0.0
2018,7,3,22,45,0.0,0.0,2.2,12.3,0.0,0.0,0.0
2018,7,3,23,0,0.0,0.0,2.1,12.2,0.0,0.0,0.0
2018,7,3,23,15,0.0,0.0,2.15,12.15,0.0,0.0,0.0
2018,7,3,23,30,0.0,0.0,2.2,12.1,0.0,0.0,0.0
2018,7,3,23,45,0.0,0.0,2.2,12.05,0.0,0.0,0.0
2018,7,4,0,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2018,7,4,0,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2018,7,4,0,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2018,7,4,0,45,0.0,0.0,2.15,11.95,0.0,0.0,0.0
2018,7,4,1,0,0.0,0.0,2.1,11.9,0.0,0.0,0.0
2018,7,4,1,15,0.0,0.0,2.05,11.85,0.0,0.0,0.0
2018,7,4,1,30,0.0,0.0,2.0,11.8,0.0,0.0,0.0
2018,7,4,1,45,0.0,0.0,1.95,11.75,0.0,0.0,0.0
2018,7,4,2,0,0.0,0.0,1.9,11.7,0.0,0.0,0.0
2018,7,4,2,15,0.0,0.0,1.9,11.65,0.0,0.0,0.0
2018,7,4,2,30,0.0,0.0,1.9,11.6,0.0,0.0,0.0
2018,7,4,2,45,0.0,0.0,1.85,11.55,0.0,0.0,0.0
2018,7,4,3,0,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2018,7,4,3,15,0.0,0.0,1.8,11.45,0.0,0.0,0.0
2018,7,4,3,30,0.0,0.0,1.8,11.4,0.0,0.0,0.0
2018,7,4,3,45,0.0,0.0,1.8,11.4,0.0,0.0,0.0
2018,7,4,4,0,0.0,0.0,1.8,11.4,0.0,0.0,0.0
2018,7,4,4,15,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2018,7,4,4,30,0.0,0.0,2.0,11.6,0.0,0.0,0.0
2018,7,4,4,45,7.0,2.0,2.1,11.75,2.0,0.0,0.0
2018,7,4,5,0,14.0,4.0,2.2,11.9,4.0,10.88,0.0
2018,7,4,5,15,24.5,9.5,2.3,12.35,11.5,30.39,8.3
2018,7,4,5,30,35.0,15.0,2.4,12.8,19.0,47.04,33.51
2018,7,4,5,45,17.5,23.0,2.45,13.25,25.0,32.07,21.96
2018,7,4,6,0,0.0,31.0,2.5,13.7,31.0,27.3,17.74
2018,7,4,6,15,0.0,33.5,2.5,14.35,33.5,29.51,19.71
2018,7,4,6,30,0.0,36.0,2.5,15.0,36.0,31.72,21.57
2018,7,4,6,45,0.0,44.5,2.5,15.6,44.5,39.25,27.88
2018,7,4,7,0,0.0,53.0,2.5,16.2,53.0,46.79,34.09
2018,7,4,7,15,0.0,79.5,2.5,16.9,79.5,70.34,53.58
2018,7,4,7,30,0.0,106.0,2.5,17.6,106.0,95.89,74.33
2018,7,4,7,45,14.0,154.5,2.45,18.25,162.5,157.26,124.41
2018,7,4,8,0,28.0,203.0,2.4,18.9,219.0,235.21,186.15
2018,7,4,8,15,95.5,247.0,2.4,19.55,308.5,348.45,275.35
2018,7,4,8,30,163.0,291.0,2.4,20.2,398.0,481.57,375.39
2018,7,4,8,45,248.5,293.0,2.45,20.8,468.5,584.64,450.76
2018,7,4,9,0,334.0,295.0,2.5,21.4,539.0,669.86,511.39
2018,7,4,9,15,484.0,251.5,2.55,22.0,626.5,788.46,595.53
2018,7,4,9,30,634.0,208.0,2.6,22.6,714.0,895.98,668.44
2018,7,4,9,45,743.0,172.5,2.6,23.2,789.5,954.1,703.38
2018,7,4,10,0,852.0,137.0,2.6,23.8,865.0,1006.23,734.14
2018,7,4,10,15,897.0,118.0,2.65,24.3,906.5,1020.51,740.93
2018,7,4,10,30,942.0,99.0,2.7,24.8,948.0,1030.99,745.72
2018,7,4,10,45,937.0,104.5,2.75,25.25,965.5,1014.27,733.35
2018,7,4,11,0,932.0,110.0,2.8,25.7,983.0,994.33,719.26
2018,7,4,11,15,944.0,104.5,2.85,26.05,1000.0,976.5,706.92
2018,7,4,11,30,956.0,99.0,2.9,26.4,1017.0,955.41,692.5
2018,7,4,11,45,957.5,99.0,2.95,26.7,1023.5,927.06,673.54
2018,7,4,12,0,959.0,99.0,3.0,27.0,1030.0,895.97,652.8
2018,7,4,12,15,959.5,98.5,3.05,27.2,1029.0,861.09,629.74
2018,7,4,12,30,960.0,98.0,3.1,27.4,1028.0,823.9,605.03
2018,7,4,12,45,959.5,97.0,3.15,27.6,1019.5,783.4,577.91
2018,7,4,13,0,959.0,96.0,3.2,27.8,1011.0,740.94,548.34
2018,7,4,13,15,956.5,95.5,3.2,27.8,995.0,695.8,515.37
2018,7,4,13,30,954.0,95.0,3.2,27.8,979.0,649.16,480.54
2018,7,4,13,45,950.0,94.0,3.25,27.85,956.0,599.98,443.06
2018,7,4,14,0,946.0,93.0,3.3,27.9,933.0,549.81,403.8
2018,7,4,14,15,941.0,91.5,3.25,27.8,903.5,498.01,362.24
2018,7,4,14,30,936.0,90.0,3.2,27.7,874.0,445.72,319.19
2018,7,4,14,45,928.5,88.5,3.2,27.6,838.5,392.29,274.35
2018,7,4,15,0,921.0,87.0,3.2,27.5,803.0,339.04,228.88
2018,7,4,15,15,910.5,85.0,3.2,27.5,761.5,285.09,182.8
2018,7,4,15,30,900.0,83.0,3.2,27.5,720.0,232.06,138.57
2018,7,4,15,45,888.5,81.0,3.15,27.05,675.5,180.0,98.49
2018,7,4,16,0,877.0,79.0,3.1,26.6,631.0,129.34,65.93
2018,7,4,16,15,861.5,76.0,3.1,26.25,582.5,79.43,45.79
2018,7,4,16,30,846.0,73.0,3.1,25.9,534.0,61.06,45.85
2018,7,4,16,45,824.5,70.0,3.1,25.55,483.0,59.23,44.56
2018,7,4,17,0,803.0,67.0,3.1,25.2,432.0,49.68,36.72
2018,7,4,17,15,773.0,63.5,3.1,24.55,380.0,48.15,35.67
2018,7,4,17,30,743.0,60.0,3.1,23.9,328.0,46.56,34.53
2018,7,4,17,45,701.5,55.5,3.1,23.25,277.0,44.03,32.53
2018,7,4,18,0,660.0,51.0,3.1,22.6,226.0,41.43,30.37
2018,7,4,18,15,595.0,45.5,3.0,21.65,178.0,37.81,27.23
2018,7,4,18,30,530.0,40.0,2.9,20.7,130.0,31.29,21.39
2018,7,4,18,45,425.0,32.5,2.85,19.7,89.5,26.03,16.41
2018,7,4,19,0,320.0,25.0,2.8,18.7,49.0,20.69,9.22
2018,7,4,19,15,172.5,14.5,2.8,18.05,26.0,13.19,0.0
2018,7,4,19,30,25.0,4.0,2.8,17.4,3.0,0.0,0.0
2018,7,4,19,45,12.5,2.0,2.8,16.8,1.5,0.0,0.0
2018,7,4,20,0,0.0,0.0,2.8,16.2,0.0,0.0,0.0
2018,7,4,20,15,0.0,0.0,2.65,15.8,0.0,0.0,0.0
2018,7,4,20,30,0.0,0.0,2.5,15.4,0.0,0.0,0.0
2018,7,4,20,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2018,7,4,21,0,0.0,0.0,2.3,14.6,0.0,0.0,0.0
2018,7,4,21,15,0.0,0.0,2.2,14.35,0.0,0.0,0.0
2018,7,4,21,30,0.0,0.0,2.1,14.1,0.0,0.0,0.0
2018,7,4,21,45,0.0,0.0,1.95,13.85,0.0,0.0,0.0
2018,7,4,22,0,0.0,0.0,1.8,13.6,0.0,0.0,0.0
2018,7,4,22,15,0.0,0.0,1.65,13.45,0.0,0.0,0.0
2018,7,4,22,30,0.0,0.0,1.5,13.3,0.0,0.0,0.0
2018,7,4,22,45,0.0,0.0,1.35,13.1,0.0,0.0,0.0
2018,7,4,23,0,0.0,0.0,1.2,12.9,0.0,0.0,0.0
2018,7,4,23,15,0.0,0.0,1.1,12.8,0.0,0.0,0.0
2018,7,4,23,30,0.0,0.0,1.0,12.7,0.0,0.0,0.0
2018,7,4,23,45,0.0,0.0,0.95,12.55,0.0,0.0,0.0
2018,7,5,0,0,0.0,0.0,0.9,12.4,0.0,0.0,0.0
2018,7,5,0,15,0.0,0.0,0.85,12.3,0.0,0.0,0.0
2018,7,5,0,30,0.0,0.0,0.8,12.2,0.0,0.0,0.0
2018,7,5,0,45,0.0,0.0,0.75,12.1,0.0,0.0,0.0
2018,7,5,1,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2018,7,5,1,15,0.0,0.0,0.65,11.9,0.0,0.0,0.0
2018,7,5,1,30,0.0,0.0,0.6,11.8,0.0,0.0,0.0
2018,7,5,1,45,0.0,0.0,0.55,11.7,0.0,0.0,0.0
2018,7,5,2,0,0.0,0.0,0.5,11.6,0.0,0.0,0.0
2018,7,5,2,15,0.0,0.0,0.5,11.55,0.0,0.0,0.0
2018,7,5,2,30,0.0,0.0,0.5,11.5,0.0,0.0,0.0
2018,7,5,2,45,0.0,0.0,0.45,11.4,0.0,0.0,0.0
2018,7,5,3,0,0.0,0.0,0.4,11.3,0.0,0.0,0.0
2018,7,5,3,15,0.0,0.0,0.4,11.25,0.0,0.0,0.0
2018,7,5,3,30,0.0,0.0,0.4,11.2,0.0,0.0,0.0
2018,7,5,3,45,0.0,0.0,0.4,11.1,0.0,0.0,0.0
2018,7,5,4,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2018,7,5,4,15,0.0,0.0,0.5,11.2,0.0,0.0,0.0
2018,7,5,4,30,0.0,0.0,0.6,11.4,0.0,0.0,0.0
2018,7,5,4,45,48.5,5.0,0.65,11.55,5.5,0.0,0.0
2018,7,5,5,0,97.0,10.0,0.7,11.7,11.0,59.19,0.0
2018,7,5,5,15,248.5,20.5,0.8,12.25,41.5,188.95,71.58
2018,7,5,5,30,400.0,31.0,0.9,12.8,72.0,318.02,250.34
2018,7,5,5,45,480.5,38.0,1.0,13.35,114.0,395.87,322.3
2018,7,5,6,0,561.0,45.0,1.1,13.9,156.0,480.05,393.28
2018,7,5,6,15,529.0,56.5,1.05,14.7,185.5,493.42,403.74
2018,7,5,6,30,497.0,68.0,1.0,15.5,215.0,502.85,409.85
2018,7,5,6,45,443.0,86.0,1.0,16.3,235.5,490.1,398.22
2018,7,5,7,0,389.0,104.0,1.0,17.1,256.0,480.73,388.31
2018,7,5,7,15,454.5,113.0,0.95,17.9,314.5,558.98,444.95
2018,7,5,7,30,520.0,122.0,0.9,18.7,373.0,649.2,506.27
2018,7,5,7,45,501.5,146.0,0.85,19.5,409.5,662.88,511.08
2018,7,5,8,0,483.0,170.0,0.8,20.3,446.0,682.68,520.22
2018,7,5,8,15,687.0,125.5,0.8,21.1,555.0,842.53,625.47
2018,7,5,8,30,891.0,81.0,0.8,21.9,664.0,981.34,708.56
2018,7,5,8,45,911.5,79.5,0.75,22.75,711.0,1008.28,717.94
2018,7,5,9,0,932.0,78.0,0.7,23.6,758.0,1032.57,727.17
2018,7,5,9,15,940.0,79.5,0.7,24.35,797.5,1044.92,730.57
2018,7,5,9,30,948.0,81.0,0.7,25.1,837.0,1053.99,732.26
2018,7,5,9,45,953.5,83.0,0.75,25.9,870.5,1057.71,731.96
2018,7,5,10,0,959.0,85.0,0.8,26.7,904.0,1057.97,729.8
2018,7,5,10,15,964.0,85.5,0.8,27.4,931.5,1052.62,723.67
2018,7,5,10,30,969.0,86.0,0.8,28.1,959.0,1043.83,715.74
2018,7,5,10,45,973.0,86.0,0.85,28.85,980.0,1030.12,706.03
2018,7,5,11,0,977.0,86.0,0.9,29.6,1001.0,1013.06,694.47
2018,7,5,11,15,978.5,86.5,0.95,30.05,1014.0,990.89,680.78
2018,7,5,11,30,980.0,87.0,1.0,30.5,1027.0,965.6,665.26
2018,7,5,11,45,981.0,87.0,1.05,30.95,1033.0,936.42,647.37
2018,7,5,12,0,982.0,87.0,1.1,31.4,1039.0,904.46,627.72
2018,7,5,12,15,979.0,87.5,1.2,31.55,1036.0,867.12,606.05
2018,7,5,12,30,976.0,88.0,1.3,31.7,1033.0,827.61,582.65
2018,7,5,12,45,972.0,89.0,1.4,31.9,1023.0,785.79,557.23
2018,7,5,13,0,968.0,90.0,1.5,32.1,1013.0,742.2,529.51
2018,7,5,13,15,964.0,89.5,1.65,32.05,995.5,695.78,498.65
2018,7,5,13,30,960.0,89.0,1.8,32.0,978.0,647.97,465.65
2018,7,5,13,45,954.5,88.5,1.95,31.95,954.0,598.13,429.96
2018,7,5,14,0,949.0,88.0,2.1,31.9,930.0,547.42,392.31
2018,7,5,14,15,885.0,119.5,2.2,31.75,884.5,493.95,351.45
2018,7,5,14,30,821.0,151.0,2.3,31.6,839.0,439.93,309.64
2018,7,5,14,45,832.0,136.0,2.45,31.4,807.5,387.3,267.32
2018,7,5,15,0,843.0,121.0,2.6,31.2,776.0,340.43,227.93
2018,7,5,15,15,841.5,112.5,2.6,31.2,737.0,287.88,184.04
2018,7,5,15,30,840.0,104.0,2.6,31.2,698.0,235.39,141.08
2018,7,5,15,45,801.0,109.0,2.75,30.5,646.0,178.45,99.4
2018,7,5,16,0,762.0,114.0,2.9,29.8,594.0,134.57,73.11
2018,7,5,16,15,757.0,103.5,2.9,29.25,548.5,85.15,51.24
2018,7,5,16,30,752.0,93.0,2.9,28.7,503.0,64.62,48.24
2018,7,5,16,45,704.5,93.5,2.9,28.15,448.0,60.35,45.0
2018,7,5,17,0,657.0,94.0,2.9,27.6,393.0,62.53,47.12
2018,7,5,17,15,633.0,86.0,2.85,26.8,345.5,58.9,44.39
2018,7,5,17,30,609.0,78.0,2.8,26.0,298.0,54.97,41.36
2018,7,5,17,45,551.0,71.5,2.75,25.25,247.0,51.74,38.83
2018,7,5,18,0,493.0,65.0,2.7,24.5,196.0,48.38,36.08
2018,7,5,18,15,424.0,56.5,2.6,23.7,152.0,43.17,31.58
2018,7,5,18,30,355.0,48.0,2.5,22.9,108.0,37.76,26.69
2018,7,5,18,45,260.5,37.0,2.45,22.15,73.0,28.69,18.43
2018,7,5,19,0,166.0,26.0,2.4,21.4,38.0,20.42,8.79
2018,7,5,19,15,89.5,14.0,2.35,21.0,20.0,12.73,0.0
2018,7,5,19,30,13.0,2.0,2.3,20.6,2.0,0.0,0.0
2018,7,5,19,45,6.5,1.0,2.25,20.2,1.0,0.0,0.0
2018,7,5,20,0,0.0,0.0,2.2,19.8,0.0,0.0,0.0
2018,7,5,20,15,0.0,0.0,2.15,19.5,0.0,0.0,0.0
2018,7,5,20,30,0.0,0.0,2.1,19.2,0.0,0.0,0.0
2018,7,5,20,45,0.0,0.0,2.05,18.95,0.0,0.0,0.0
2018,7,5,21,0,0.0,0.0,2.0,18.7,0.0,0.0,0.0
2018,7,5,21,15,0.0,0.0,1.95,18.45,0.0,0.0,0.0
2018,7,5,21,30,0.0,0.0,1.9,18.2,0.0,0.0,0.0
2018,7,5,21,45,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2018,7,5,22,0,0.0,0.0,1.8,17.8,0.0,0.0,0.0
2018,7,5,22,15,0.0,0.0,1.75,17.7,0.0,0.0,0.0
2018,7,5,22,30,0.0,0.0,1.7,17.6,0.0,0.0,0.0
2018,7,5,22,45,0.0,0.0,1.65,17.45,0.0,0.0,0.0
2018,7,5,23,0,0.0,0.0,1.6,17.3,0.0,0.0,0.0
2018,7,5,23,15,0.0,0.0,1.5,17.25,0.0,0.0,0.0
2018,7,5,23,30,0.0,0.0,1.4,17.2,0.0,0.0,0.0
2018,7,5,23,45,0.0,0.0,1.35,17.15,0.0,0.0,0.0
2018,7,6,0,0,0.0,0.0,1.3,17.1,0.0,0.0,0.0
2018,7,6,0,15,0.0,0.0,1.25,17.1,0.0,0.0,0.0
2018,7,6,0,30,0.0,0.0,1.2,17.1,0.0,0.0,0.0
2018,7,6,0,45,0.0,0.0,1.15,17.1,0.0,0.0,0.0
2018,7,6,1,0,0.0,0.0,1.1,17.1,0.0,0.0,0.0
2018,7,6,1,15,0.0,0.0,1.05,17.1,0.0,0.0,0.0
2018,7,6,1,30,0.0,0.0,1.0,17.1,0.0,0.0,0.0
2018,7,6,1,45,0.0,0.0,1.0,17.1,0.0,0.0,0.0
2018,7,6,2,0,0.0,0.0,1.0,17.1,0.0,0.0,0.0
2018,7,6,2,15,0.0,0.0,1.0,17.1,0.0,0.0,0.0
2018,7,6,2,30,0.0,0.0,1.0,17.1,0.0,0.0,0.0
2018,7,6,2,45,0.0,0.0,1.0,17.1,0.0,0.0,0.0
2018,7,6,3,0,0.0,0.0,1.0,17.1,0.0,0.0,0.0
2018,7,6,3,15,0.0,0.0,1.0,17.1,0.0,0.0,0.0
2018,7,6,3,30,0.0,0.0,1.0,17.1,0.0,0.0,0.0
2018,7,6,3,45,0.0,0.0,1.05,17.1,0.0,0.0,0.0
2018,7,6,4,0,0.0,0.0,1.1,17.1,0.0,0.0,0.0
2018,7,6,4,15,0.0,0.0,1.2,17.2,0.0,0.0,0.0
2018,7,6,4,30,0.0,0.0,1.3,17.3,0.0,0.0,0.0
2018,7,6,4,45,0.5,2.0,1.45,17.45,2.0,0.0,0.0
2018,7,6,5,0,1.0,4.0,1.6,17.6,4.0,4.15,0.0
2018,7,6,5,15,10.0,17.0,1.6,17.9,18.0,23.09,2.38
2018,7,6,5,30,19.0,30.0,1.6,18.2,32.0,44.94,30.52
2018,7,6,5,45,22.0,47.5,1.55,18.45,51.0,68.07,51.17
2018,7,6,6,0,25.0,65.0,1.5,18.7,70.0,89.94,70.17
2018,7,6,6,15,41.5,85.5,1.4,19.2,96.5,125.6,100.44
2018,7,6,6,30,58.0,106.0,1.3,19.7,123.0,161.7,130.37
2018,7,6,6,45,214.5,114.0,1.2,20.2,194.5,324.48,264.03
2018,7,6,7,0,371.0,122.0,1.1,20.7,266.0,488.75,390.19
2018,7,6,7,15,571.0,96.5,1.3,21.55,354.5,649.34,507.1
2018,7,6,7,30,771.0,71.0,1.5,22.4,443.0,806.08,613.61
2018,7,6,7,45,802.5,70.5,1.65,23.25,494.5,842.65,634.17
2018,7,6,8,0,834.0,70.0,1.8,24.1,546.0,887.25,661.05
2018,7,6,8,15,851.0,72.0,1.95,25.1,593.5,919.68,678.96
2018,7,6,8,30,868.0,74.0,2.1,26.1,641.0,949.83,695.28
2018,7,6,8,45,762.5,122.0,2.3,27.15,645.0,921.01,673.5
2018,7,6,9,0,657.0,170.0,2.5,28.2,649.0,880.43,644.45
2018,7,6,9,15,779.0,127.5,2.55,29.0,725.5,948.58,686.23
2018,7,6,9,30,901.0,85.0,2.6,29.8,802.0,1011.07,722.43
2018,7,6,9,45,901.5,90.5,2.7,30.6,834.0,1013.72,720.89
2018,7,6,10,0,902.0,96.0,2.8,31.4,866.0,1012.92,717.85
2018,7,6,10,15,908.0,97.0,2.9,31.9,893.5,1009.39,714.1
2018,7,6,10,30,914.0,98.0,3.0,32.4,921.0,1002.55,708.4
2018,7,6,10,45,919.0,98.5,3.05,32.85,942.0,990.92,699.55
2018,7,6,11,0,924.0,99.0,3.1,33.3,963.0,976.06,688.82
2018,7,6,11,15,927.0,99.0,3.2,33.6,977.0,955.67,675.46
2018,7,6,11,30,930.0,99.0,3.3,33.9,991.0,932.27,660.24
2018,7,6,11,45,932.0,99.0,3.4,34.2,997.5,905.12,642.6
2018,7,6,12,0,934.0,99.0,3.5,34.5,1004.0,875.27,623.18
2018,7,6,12,15,934.5,98.0,3.65,34.55,1003.0,840.8,601.54
2018,7,6,12,30,935.0,97.0,3.8,34.6,1002.0,804.11,578.21
2018,7,6,12,45,935.0,96.0,3.9,34.65,994.0,764.94,552.79
2018,7,6,13,0,935.0,95.0,4.0,34.7,986.0,723.84,524.91
2018,7,6,13,15,932.5,94.0,4.1,34.6,970.0,679.32,493.33
2018,7,6,13,30,930.0,93.0,4.2,34.5,954.0,633.36,459.89
2018,7,6,13,45,925.0,92.5,4.3,34.4,931.0,585.14,423.91
2018,7,6,14,0,920.0,92.0,4.4,34.3,908.0,536.05,386.26
2018,7,6,14,15,914.0,90.5,4.5,34.1,878.5,485.06,346.3
2018,7,6,14,30,908.0,89.0,4.6,33.9,849.0,433.71,304.91
2018,7,6,14,45,900.5,87.0,4.65,33.65,814.0,381.31,261.78
2018,7,6,15,0,893.0,85.0,4.7,33.4,779.0,329.12,218.04
2018,7,6,15,15,882.5,83.5,4.7,33.4,739.0,276.98,174.11
2018,7,6,15,30,872.0,82.0,4.7,33.4,699.0,225.75,132.05
2018,7,6,15,45,859.0,80.0,4.75,32.7,654.5,174.92,93.82
2018,7,6,16,0,846.0,78.0,4.8,32.0,610.0,125.63,62.89
2018,7,6,16,15,829.0,75.5,4.75,31.5,562.5,77.59,44.13
2018,7,6,16,30,812.0,73.0,4.7,31.0,515.0,60.73,44.58
2018,7,6,16,45,790.0,70.0,4.7,30.5,465.5,50.41,36.32
2018,7,6,17,0,768.0,67.0,4.7,30.0,416.0,49.41,35.73
2018,7,6,17,15,738.0,63.5,4.55,29.3,365.5,47.91,34.72
2018,7,6,17,30,708.0,60.0,4.4,28.6,315.0,46.35,33.64
2018,7,6,17,45,665.0,56.0,4.3,27.9,265.5,44.26,32.05
2018,7,6,18,0,622.0,52.0,4.2,27.2,216.0,42.14,30.34
2018,7,6,18,15,558.0,46.0,3.9,26.35,169.5,34.95,24.2
2018,7,6,18,30,494.0,40.0,3.6,25.5,123.0,31.21,20.83
2018,7,6,18,45,392.0,32.5,3.3,24.65,84.5,25.99,15.95
2018,7,6,19,0,290.0,25.0,3.0,23.8,46.0,20.7,8.73
2018,7,6,19,15,156.0,13.5,2.9,23.25,24.0,12.28,0.0
2018,7,6,19,30,22.0,2.0,2.8,22.7,2.0,0.0,0.0
2018,7,6,19,45,11.0,1.0,2.75,22.15,1.0,0.0,0.0
2018,7,6,20,0,0.0,0.0,2.7,21.6,0.0,0.0,0.0
2018,7,6,20,15,0.0,0.0,2.6,21.25,0.0,0.0,0.0
2018,7,6,20,30,0.0,0.0,2.5,20.9,0.0,0.0,0.0
2018,7,6,20,45,0.0,0.0,2.45,20.55,0.0,0.0,0.0
2018,7,6,21,0,0.0,0.0,2.4,20.2,0.0,0.0,0.0
2018,7,6,21,15,0.0,0.0,2.35,20.0,0.0,0.0,0.0
2018,7,6,21,30,0.0,0.0,2.3,19.8,0.0,0.0,0.0
2018,7,6,21,45,0.0,0.0,2.2,19.55,0.0,0.0,0.0
2018,7,6,22,0,0.0,0.0,2.1,19.3,0.0,0.0,0.0
2018,7,6,22,15,0.0,0.0,1.95,19.15,0.0,0.0,0.0
2018,7,6,22,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2018,7,6,22,45,0.0,0.0,1.7,18.8,0.0,0.0,0.0
2018,7,6,23,0,0.0,0.0,1.6,18.6,0.0,0.0,0.0
2018,7,6,23,15,0.0,0.0,1.5,18.45,0.0,0.0,0.0
2018,7,6,23,30,0.0,0.0,1.4,18.3,0.0,0.0,0.0
2018,7,6,23,45,0.0,0.0,1.3,18.15,0.0,0.0,0.0
2018,7,7,0,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2018,7,7,0,15,0.0,0.0,1.15,17.9,0.0,0.0,0.0
2018,7,7,0,30,0.0,0.0,1.1,17.8,0.0,0.0,0.0
2018,7,7,0,45,0.0,0.0,1.1,17.7,0.0,0.0,0.0
2018,7,7,1,0,0.0,0.0,1.1,17.6,0.0,0.0,0.0
2018,7,7,1,15,0.0,0.0,1.1,17.55,0.0,0.0,0.0
2018,7,7,1,30,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2018,7,7,1,45,0.0,0.0,1.1,17.4,0.0,0.0,0.0
2018,7,7,2,0,0.0,0.0,1.1,17.3,0.0,0.0,0.0
2018,7,7,2,15,0.0,0.0,1.1,17.25,0.0,0.0,0.0
2018,7,7,2,30,0.0,0.0,1.1,17.2,0.0,0.0,0.0
2018,7,7,2,45,0.0,0.0,1.1,17.15,0.0,0.0,0.0
2018,7,7,3,0,0.0,0.0,1.1,17.1,0.0,0.0,0.0
2018,7,7,3,15,0.0,0.0,1.1,17.05,0.0,0.0,0.0
2018,7,7,3,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2018,7,7,3,45,0.0,0.0,1.1,16.95,0.0,0.0,0.0
2018,7,7,4,0,0.0,0.0,1.1,16.9,0.0,0.0,0.0
2018,7,7,4,15,0.0,0.0,1.15,17.25,0.0,0.0,0.0
2018,7,7,4,30,0.0,0.0,1.2,17.6,0.0,0.0,0.0
2018,7,7,4,45,46.0,4.5,1.3,17.95,5.0,0.0,0.0
2018,7,7,5,0,92.0,9.0,1.4,18.3,10.0,55.51,0.0
2018,7,7,5,15,238.0,18.5,1.55,18.9,38.5,179.22,45.42
2018,7,7,5,30,384.0,28.0,1.7,19.5,67.0,304.12,233.53
2018,7,7,5,45,390.0,40.0,1.8,20.15,98.0,338.83,271.27
2018,7,7,6,0,396.0,52.0,1.9,20.8,129.0,374.05,303.07
2018,7,7,6,15,503.5,55.5,2.0,21.6,183.0,472.6,382.28
2018,7,7,6,30,611.0,59.0,2.1,22.4,237.0,577.99,461.43
2018,7,7,6,45,681.5,58.0,2.25,23.2,293.0,649.87,512.52
2018,7,7,7,0,752.0,57.0,2.4,24.0,349.0,729.04,567.04
2018,7,7,7,15,779.5,60.0,2.5,24.85,400.0,769.92,592.2
2018,7,7,7,30,807.0,63.0,2.6,25.7,451.0,818.45,622.26
2018,7,7,7,45,697.0,103.5,2.7,26.55,464.5,800.77,606.06
2018,7,7,8,0,587.0,144.0,2.8,27.4,478.0,759.01,573.86
2018,7,7,8,15,569.5,166.0,2.9,28.15,513.0,776.01,582.95
2018,7,7,8,30,552.0,188.0,3.0,28.9,548.0,781.72,583.81
2018,7,7,8,45,666.0,157.0,3.05,29.65,621.0,871.94,641.69
2018,7,7,9,0,780.0,126.0,3.1,30.4,694.0,946.72,687.07
2018,7,7,9,15,851.0,101.5,3.2,30.95,752.0,980.43,705.98
2018,7,7,9,30,922.0,77.0,3.3,31.5,810.0,1022.86,730.65
2018,7,7,9,45,930.0,77.5,3.4,32.0,844.0,1027.62,731.33
2018,7,7,10,0,938.0,78.0,3.5,32.5,878.0,1029.05,730.34
2018,7,7,10,15,943.5,78.5,3.6,32.75,905.5,1024.6,726.52
2018,7,7,10,30,949.0,79.0,3.7,33.0,933.0,1016.77,720.71
2018,7,7,10,45,952.5,79.5,3.8,33.25,953.5,1003.63,711.64
2018,7,7,11,0,956.0,80.0,3.9,33.5,974.0,987.19,700.59
2018,7,7,11,15,958.0,81.0,3.95,33.65,988.0,966.63,686.97
2018,7,7,11,30,960.0,82.0,4.0,33.8,1002.0,942.96,671.41
2018,7,7,11,45,961.0,82.0,4.05,34.0,1008.0,914.48,652.65
2018,7,7,12,0,962.0,82.0,4.1,34.2,1014.0,883.27,632.11
2018,7,7,12,15,959.0,84.0,4.15,34.25,1012.5,848.07,609.27
2018,7,7,12,30,956.0,86.0,4.2,34.3,1011.0,810.67,584.85
2018,7,7,12,45,950.5,89.0,4.25,34.35,1001.5,770.27,558.27
2018,7,7,13,0,945.0,92.0,4.3,34.4,992.0,728.19,529.53
2018,7,7,13,15,942.5,91.5,4.35,34.35,976.5,683.67,497.54
2018,7,7,13,30,940.0,91.0,4.4,34.3,961.0,637.67,463.73
2018,7,7,13,45,936.5,90.0,4.4,34.2,939.0,589.41,427.43
2018,7,7,14,0,933.0,89.0,4.4,34.1,917.0,540.12,389.39
2018,7,7,14,15,927.5,88.0,4.45,33.85,888.0,489.09,349.33
2018,7,7,14,30,922.0,87.0,4.5,33.6,859.0,437.63,307.78
2018,7,7,14,45,915.0,85.0,4.55,33.4,823.5,384.66,264.05
2018,7,7,15,0,908.0,83.0,4.6,33.2,788.0,331.84,219.7
2018,7,7,15,15,897.5,81.5,4.6,33.2,747.5,278.89,175.08
2018,7,7,15,30,887.0,80.0,4.6,33.2,707.0,226.85,132.34
2018,7,7,15,45,875.0,78.0,4.7,32.4,663.0,175.35,93.61
2018,7,7,16,0,863.0,76.0,4.8,31.6,619.0,125.28,62.22
2018,7,7,16,15,847.5,73.5,4.8,31.05,571.5,76.38,43.27
2018,7,7,16,30,832.0,71.0,4.8,30.5,524.0,59.58,43.73
2018,7,7,16,45,810.0,68.0,4.8,29.95,473.5,57.72,42.48
2018,7,7,17,0,788.0,65.0,4.8,29.4,423.0,48.13,34.75
2018,7,7,17,15,759.0,61.5,4.65,28.6,372.0,46.56,33.7
2018,7,7,17,30,730.0,58.0,4.5,27.8,321.0,44.92,32.55
2018,7,7,17,45,688.5,53.5,4.4,27.0,270.5,42.34,30.55
2018,7,7,18,0,647.0,49.0,4.3,26.2,220.0,39.69,28.39
2018,7,7,18,15,583.5,44.0,4.05,25.3,173.0,36.46,25.61
2018,7,7,18,30,520.0,39.0,3.8,24.4,126.0,30.45,20.29
2018,7,7,18,45,417.5,31.5,3.5,23.5,86.5,25.18,15.35
2018,7,7,19,0,315.0,24.0,3.2,22.6,47.0,19.81,8.06
2018,7,7,19,15,170.0,13.5,3.1,22.05,24.5,12.28,0.0
2018,7,7,19,30,25.0,3.0,3.0,21.5,2.0,0.0,0.0
2018,7,7,19,45,12.5,1.5,2.85,20.9,1.0,0.0,0.0
2018,7,7,20,0,0.0,0.0,2.7,20.3,0.0,0.0,0.0
2018,7,7,20,15,0.0,0.0,2.6,19.95,0.0,0.0,0.0
2018,7,7,20,30,0.0,0.0,2.5,19.6,0.0,0.0,0.0
2018,7,7,20,45,0.0,0.0,2.35,19.25,0.0,0.0,0.0
2018,7,7,21,0,0.0,0.0,2.2,18.9,0.0,0.0,0.0
2018,7,7,21,15,0.0,0.0,2.15,18.7,0.0,0.0,0.0
2018,7,7,21,30,0.0,0.0,2.1,18.5,0.0,0.0,0.0
2018,7,7,21,45,0.0,0.0,2.05,18.25,0.0,0.0,0.0
2018,7,7,22,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2018,7,7,22,15,0.0,0.0,2.0,17.85,0.0,0.0,0.0
2018,7,7,22,30,0.0,0.0,2.0,17.7,0.0,0.0,0.0
2018,7,7,22,45,0.0,0.0,2.0,17.55,0.0,0.0,0.0
2018,7,7,23,0,0.0,0.0,2.0,17.4,0.0,0.0,0.0
2018,7,7,23,15,0.0,0.0,2.0,17.25,0.0,0.0,0.0
2018,7,7,23,30,0.0,0.0,2.0,17.1,0.0,0.0,0.0
2018,7,7,23,45,0.0,0.0,2.0,16.95,0.0,0.0,0.0
2018,7,8,0,0,0.0,0.0,2.0,16.8,0.0,0.0,0.0
2018,7,8,0,15,0.0,0.0,2.0,16.65,0.0,0.0,0.0
2018,7,8,0,30,0.0,0.0,2.0,16.5,0.0,0.0,0.0
2018,7,8,0,45,0.0,0.0,2.0,16.35,0.0,0.0,0.0
2018,7,8,1,0,0.0,0.0,2.0,16.2,0.0,0.0,0.0
2018,7,8,1,15,0.0,0.0,1.95,16.05,0.0,0.0,0.0
2018,7,8,1,30,0.0,0.0,1.9,15.9,0.0,0.0,0.0
2018,7,8,1,45,0.0,0.0,1.85,15.7,0.0,0.0,0.0
2018,7,8,2,0,0.0,0.0,1.8,15.5,0.0,0.0,0.0
2018,7,8,2,15,0.0,0.0,1.75,15.4,0.0,0.0,0.0
2018,7,8,2,30,0.0,0.0,1.7,15.3,0.0,0.0,0.0
2018,7,8,2,45,0.0,0.0,1.65,15.15,0.0,0.0,0.0
2018,7,8,3,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2018,7,8,3,15,0.0,0.0,1.55,14.9,0.0,0.0,0.0
2018,7,8,3,30,0.0,0.0,1.5,14.8,0.0,0.0,0.0
2018,7,8,3,45,0.0,0.0,1.45,14.7,0.0,0.0,0.0
2018,7,8,4,0,0.0,0.0,1.4,14.6,0.0,0.0,0.0
2018,7,8,4,15,0.0,0.0,1.55,14.8,0.0,0.0,0.0
2018,7,8,4,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2018,7,8,4,45,44.0,4.5,1.85,15.15,5.0,0.0,0.0
2018,7,8,5,0,88.0,9.0,2.0,15.3,10.0,53.38,0.0
2018,7,8,5,15,232.5,19.0,2.05,15.85,38.0,175.7,32.65
2018,7,8,5,30,377.0,29.0,2.1,16.4,66.0,300.84,233.31
2018,7,8,5,45,466.5,36.0,2.15,16.9,108.5,382.97,310.41
2018,7,8,6,0,556.0,43.0,2.2,17.4,151.0,472.51,386.31
2018,7,8,6,15,613.5,48.0,2.3,18.3,199.5,537.68,437.89
2018,7,8,6,30,671.0,53.0,2.4,19.2,248.0,611.31,493.15
2018,7,8,6,45,709.5,57.0,2.45,20.1,299.0,670.69,534.88
2018,7,8,7,0,748.0,61.0,2.5,21.0,350.0,730.73,575.33
2018,7,8,7,15,776.0,64.5,2.6,21.95,401.5,781.21,607.62
2018,7,8,7,30,804.0,68.0,2.7,22.9,453.0,830.96,638.49
2018,7,8,7,45,825.0,70.0,2.8,23.85,503.0,862.06,655.7
2018,7,8,8,0,846.0,72.0,2.9,24.8,553.0,900.49,677.75
2018,7,8,8,15,861.5,74.0,3.0,25.65,600.0,931.7,694.79
2018,7,8,8,30,877.0,76.0,3.1,26.5,647.0,960.55,710.13
2018,7,8,8,45,889.5,78.0,3.2,27.35,691.5,983.83,721.69
2018,7,8,9,0,902.0,80.0,3.3,28.2,736.0,1004.24,731.38
2018,7,8,9,15,909.5,83.0,3.4,28.95,775.0,1017.76,736.94
2018,7,8,9,30,917.0,86.0,3.5,29.7,814.0,1028.01,740.52
2018,7,8,9,45,921.5,89.0,3.6,30.45,847.5,1031.89,740.14
2018,7,8,10,0,926.0,92.0,3.7,31.2,881.0,1032.36,737.75
2018,7,8,10,15,932.0,93.0,3.8,31.6,909.0,1028.76,733.95
2018,7,8,10,30,938.0,94.0,3.9,32.0,937.0,1021.76,728.15
2018,7,8,10,45,942.5,94.0,4.0,32.4,958.0,1008.9,718.73
2018,7,8,11,0,947.0,94.0,4.1,32.8,979.0,992.76,707.33
2018,7,8,11,15,950.0,94.0,4.2,33.0,993.0,972.01,693.63
2018,7,8,11,30,953.0,94.0,4.3,33.2,1007.0,948.17,677.98
2018,7,8,11,45,954.5,93.5,4.4,33.4,1013.0,919.59,659.25
2018,7,8,12,0,956.0,93.0,4.5,33.6,1019.0,888.29,638.71
2018,7,8,12,15,954.0,94.5,4.6,33.6,1017.5,853.4,616.22
2018,7,8,12,30,952.0,96.0,4.7,33.6,1016.0,816.28,592.08
2018,7,8,12,45,948.5,96.5,4.8,33.6,1006.5,775.17,565.26
2018,7,8,13,0,945.0,97.0,4.9,33.6,997.0,732.32,536.02
2018,7,8,13,15,942.0,96.5,4.9,33.5,981.0,687.39,503.43
2018,7,8,13,30,939.0,96.0,4.9,33.4,965.0,641.02,469.05
2018,7,8,13,45,935.0,94.5,4.95,33.3,942.0,592.05,432.11
2018,7,8,14,0,931.0,93.0,5.0,33.2,919.0,542.12,393.42
2018,7,8,14,15,925.0,92.5,5.0,32.95,890.0,491.28,353.09
2018,7,8,14,30,919.0,92.0,5.0,32.7,861.0,440.04,311.34
2018,7,8,14,45,911.0,90.5,5.0,32.5,825.5,387.17,267.37
2018,7,8,15,0,903.0,89.0,5.0,32.3,790.0,334.54,222.89
2018,7,8,15,15,892.5,87.0,5.0,32.3,749.0,281.39,177.92
2018,7,8,15,30,882.0,85.0,5.0,32.3,708.0,229.14,134.86
2018,7,8,15,45,869.0,83.0,4.95,31.55,663.5,177.67,96.02
2018,7,8,16,0,856.0,81.0,4.9,30.8,619.0,127.73,64.68
2018,7,8,16,15,839.0,78.5,4.85,30.3,571.0,79.04,45.91
2018,7,8,16,30,822.0,76.0,4.8,29.8,523.0,62.85,46.58
2018,7,8,16,45,799.0,73.0,4.75,29.25,472.5,52.63,38.38
2018,7,8,17,0,776.0,70.0,4.7,28.7,422.0,51.71,37.86
2018,7,8,17,15,745.0,66.5,4.6,27.95,371.0,50.28,36.94
2018,7,8,17,30,714.0,63.0,4.5,27.2,320.0,48.81,35.94
2018,7,8,17,45,669.5,58.5,4.35,26.45,269.0,46.4,34.08
2018,7,8,18,0,625.0,54.0,4.2,25.7,218.0,40.21,28.9
2018,7,8,18,15,559.0,48.0,4.0,24.8,171.0,36.62,25.81
2018,7,8,18,30,493.0,42.0,3.8,23.9,124.0,32.96,22.47
2018,7,8,18,45,388.5,33.5,3.55,23.0,85.0,26.93,16.84
2018,7,8,19,0,284.0,25.0,3.3,22.1,46.0,20.75,8.58
2018,7,8,19,15,152.5,14.0,3.25,21.45,24.0,12.73,0.0
2018,7,8,19,30,21.0,3.0,3.2,20.8,2.0,0.0,0.0
2018,7,8,19,45,10.5,1.5,3.1,20.15,1.0,0.0,0.0
2018,7,8,20,0,0.0,0.0,3.0,19.5,0.0,0.0,0.0
2018,7,8,20,15,0.0,0.0,2.95,19.1,0.0,0.0,0.0
2018,7,8,20,30,0.0,0.0,2.9,18.7,0.0,0.0,0.0
2018,7,8,20,45,0.0,0.0,2.85,18.3,0.0,0.0,0.0
2018,7,8,21,0,0.0,0.0,2.8,17.9,0.0,0.0,0.0
2018,7,8,21,15,0.0,0.0,2.75,17.65,0.0,0.0,0.0
2018,7,8,21,30,0.0,0.0,2.7,17.4,0.0,0.0,0.0
2018,7,8,21,45,0.0,0.0,2.65,17.15,0.0,0.0,0.0
2018,7,8,22,0,0.0,0.0,2.6,16.9,0.0,0.0,0.0
2018,7,8,22,15,0.0,0.0,2.5,16.75,0.0,0.0,0.0
2018,7,8,22,30,0.0,0.0,2.4,16.6,0.0,0.0,0.0
2018,7,8,22,45,0.0,0.0,2.35,16.5,0.0,0.0,0.0
2018,7,8,23,0,0.0,0.0,2.3,16.4,0.0,0.0,0.0
2018,7,8,23,15,0.0,0.0,2.15,16.3,0.0,0.0,0.0
2018,7,8,23,30,0.0,0.0,2.0,16.2,0.0,0.0,0.0
2018,7,8,23,45,0.0,0.0,1.85,16.15,0.0,0.0,0.0
2018,7,9,0,0,0.0,0.0,1.7,16.1,0.0,0.0,0.0
2018,7,9,0,15,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2018,7,9,0,30,0.0,0.0,1.5,15.9,0.0,0.0,0.0
2018,7,9,0,45,0.0,0.0,1.4,15.8,0.0,0.0,0.0
2018,7,9,1,0,0.0,0.0,1.3,15.7,0.0,0.0,0.0
2018,7,9,1,15,0.0,0.0,1.3,15.6,0.0,0.0,0.0
2018,7,9,1,30,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2018,7,9,1,45,0.0,0.0,1.25,15.4,0.0,0.0,0.0
2018,7,9,2,0,0.0,0.0,1.2,15.3,0.0,0.0,0.0
2018,7,9,2,15,0.0,0.0,1.2,15.25,0.0,0.0,0.0
2018,7,9,2,30,0.0,0.0,1.2,15.2,0.0,0.0,0.0
2018,7,9,2,45,0.0,0.0,1.2,15.15,0.0,0.0,0.0
2018,7,9,3,0,0.0,0.0,1.2,15.1,0.0,0.0,0.0
2018,7,9,3,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2018,7,9,3,30,0.0,0.0,1.3,14.9,0.0,0.0,0.0
2018,7,9,3,45,0.0,0.0,1.3,14.8,0.0,0.0,0.0
2018,7,9,4,0,0.0,0.0,1.3,14.7,0.0,0.0,0.0
2018,7,9,4,15,0.0,0.0,1.45,14.95,0.0,0.0,0.0
2018,7,9,4,30,0.0,0.0,1.6,15.2,0.0,0.0,0.0
2018,7,9,4,45,42.5,4.0,1.8,15.45,4.5,0.0,0.0
2018,7,9,5,0,85.0,8.0,2.0,15.7,9.0,50.85,0.0
2018,7,9,5,15,229.5,19.0,2.1,16.25,37.5,173.0,17.22
2018,7,9,5,30,374.0,30.0,2.2,16.8,66.0,299.8,231.22
2018,7,9,5,45,466.0,37.0,2.25,17.35,108.5,383.66,310.29
2018,7,9,6,0,558.0,44.0,2.3,17.9,151.0,474.92,387.59
2018,7,9,6,15,616.0,48.5,2.35,18.75,199.5,539.64,438.76
2018,7,9,6,30,674.0,53.0,2.4,19.6,248.0,613.12,493.76
2018,7,9,6,45,712.5,57.0,2.45,20.45,299.0,672.63,535.62
2018,7,9,7,0,751.0,61.0,2.5,21.3,350.0,732.78,576.2
2018,7,9,7,15,779.0,64.5,2.6,22.2,402.0,783.38,608.63
2018,7,9,7,30,807.0,68.0,2.7,23.1,454.0,833.24,639.63
2018,7,9,7,45,827.5,70.5,2.85,24.0,504.0,864.63,657.48
2018,7,9,8,0,848.0,73.0,3.0,24.9,554.0,903.29,680.15
2018,7,9,8,15,864.0,75.5,3.15,25.85,602.0,935.67,698.03
2018,7,9,8,30,880.0,78.0,3.3,26.8,650.0,965.66,714.16
2018,7,9,8,45,892.5,79.5,3.5,27.7,694.0,988.35,725.84
2018,7,9,9,0,905.0,81.0,3.7,28.6,738.0,1008.19,735.66
2018,7,9,9,15,915.5,82.0,3.8,29.25,777.5,1022.4,741.91
2018,7,9,9,30,926.0,83.0,3.9,29.9,817.0,1033.45,746.23
2018,7,9,9,45,934.5,83.5,4.0,30.55,851.5,1038.62,746.89
2018,7,9,10,0,943.0,84.0,4.1,31.2,886.0,1040.44,745.56
2018,7,9,10,15,948.0,84.5,4.15,31.65,913.5,1035.36,740.26
2018,7,9,10,30,953.0,85.0,4.2,32.1,941.0,1026.88,732.97
2018,7,9,10,45,956.5,85.5,4.3,32.55,961.5,1013.57,723.04
2018,7,9,11,0,960.0,86.0,4.4,33.0,982.0,996.94,711.11
2018,7,9,11,15,962.0,86.0,4.5,33.3,995.5,975.18,696.39
2018,7,9,11,30,964.0,86.0,4.6,33.6,1009.0,950.34,679.73
2018,7,9,11,45,964.5,87.0,4.7,33.85,1015.5,922.17,661.07
2018,7,9,12,0,965.0,88.0,4.8,34.1,1022.0,891.23,640.72
2018,7,9,12,15,963.5,88.5,4.9,34.15,1020.5,855.65,617.82
2018,7,9,12,30,962.0,89.0,5.0,34.2,1019.0,817.81,593.23
2018,7,9,12,45,957.5,90.5,5.05,34.25,1009.0,776.55,565.86
2018,7,9,13,0,953.0,92.0,5.1,34.3,999.0,733.55,536.28
2018,7,9,13,15,950.5,91.0,5.15,34.15,983.0,688.23,503.7
2018,7,9,13,30,948.0,90.0,5.2,34.0,967.0,641.41,469.22
2018,7,9,13,45,943.5,89.5,5.25,33.85,944.0,592.58,432.35
2018,7,9,14,0,939.0,89.0,5.3,33.7,921.0,542.79,393.74
2018,7,9,14,15,916.0,97.5,5.35,33.45,887.0,490.85,352.67
2018,7,9,14,30,893.0,106.0,5.4,33.2,853.0,439.93,311.39
2018,7,9,14,45,880.5,106.0,5.4,32.95,816.5,387.76,268.21
2018,7,9,15,0,868.0,106.0,5.4,32.7,780.0,336.28,224.95
2018,7,9,15,15,852.0,106.0,5.4,32.7,738.0,284.84,181.69
2018,7,9,15,30,836.0,106.0,5.4,32.7,696.0,234.84,140.8
2018,7,9,15,45,816.0,104.0,5.4,31.9,649.0,175.59,96.53
2018,7,9,16,0,796.0,102.0,5.4,31.1,602.0,127.33,66.47
2018,7,9,16,15,755.5,103.0,5.35,30.6,547.0,83.21,50.49
2018,7,9,16,30,715.0,104.0,5.3,30.1,492.0,65.16,48.42
2018,7,9,16,45,702.0,95.0,5.25,29.6,445.0,61.4,45.61
2018,7,9,17,0,689.0,86.0,5.2,29.1,398.0,57.28,42.45
2018,7,9,17,15,601.5,90.0,5.05,28.4,338.0,61.7,46.46
2018,7,9,17,30,514.0,94.0,4.9,27.7,278.0,66.91,51.15
2018,7,9,17,45,352.5,90.5,4.75,26.95,207.5,64.96,49.76
2018,7,9,18,0,191.0,87.0,4.6,26.2,137.0,66.29,51.05
2018,7,9,18,15,126.0,69.5,4.25,25.4,99.5,53.74,40.32
2018,7,9,18,30,61.0,52.0,3.9,24.6,62.0,42.55,30.5
2018,7,9,18,45,45.0,36.5,3.55,23.75,42.5,30.33,19.57
2018,7,9,19,0,29.0,21.0,3.2,22.9,23.0,17.88,6.41
2018,7,9,19,15,17.5,11.0,3.05,22.4,12.0,10.01,0.0
2018,7,9,19,30,6.0,1.0,2.9,21.9,1.0,0.0,0.0
2018,7,9,19,45,3.0,0.5,2.75,21.35,0.5,0.0,0.0
2018,7,9,20,0,0.0,0.0,2.6,20.8,0.0,0.0,0.0
2018,7,9,20,15,0.0,0.0,2.45,20.45,0.0,0.0,0.0
2018,7,9,20,30,0.0,0.0,2.3,20.1,0.0,0.0,0.0
2018,7,9,20,45,0.0,0.0,2.2,19.75,0.0,0.0,0.0
2018,7,9,21,0,0.0,0.0,2.1,19.4,0.0,0.0,0.0
2018,7,9,21,15,0.0,0.0,2.05,19.15,0.0,0.0,0.0
2018,7,9,21,30,0.0,0.0,2.0,18.9,0.0,0.0,0.0
2018,7,9,21,45,0.0,0.0,1.95,18.65,0.0,0.0,0.0
2018,7,9,22,0,0.0,0.0,1.9,18.4,0.0,0.0,0.0
2018,7,9,22,15,0.0,0.0,1.85,18.25,0.0,0.0,0.0
2018,7,9,22,30,0.0,0.0,1.8,18.1,0.0,0.0,0.0
2018,7,9,22,45,0.0,0.0,1.8,17.95,0.0,0.0,0.0
2018,7,9,23,0,0.0,0.0,1.8,17.8,0.0,0.0,0.0
2018,7,9,23,15,0.0,0.0,1.8,17.7,0.0,0.0,0.0
2018,7,9,23,30,0.0,0.0,1.8,17.6,0.0,0.0,0.0
2018,7,9,23,45,0.0,0.0,1.85,17.45,0.0,0.0,0.0
2018,7,10,0,0,0.0,0.0,1.9,17.3,0.0,0.0,0.0
2018,7,10,0,15,0.0,0.0,2.15,17.2,0.0,0.0,0.0
2018,7,10,0,30,0.0,0.0,2.4,17.1,0.0,0.0,0.0
2018,7,10,0,45,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2018,7,10,1,0,0.0,0.0,2.8,16.9,0.0,0.0,0.0
2018,7,10,1,15,0.0,0.0,2.55,16.7,0.0,0.0,0.0
2018,7,10,1,30,0.0,0.0,2.3,16.5,0.0,0.0,0.0
2018,7,10,1,45,0.0,0.0,2.05,16.3,0.0,0.0,0.0
2018,7,10,2,0,0.0,0.0,1.8,16.1,0.0,0.0,0.0
2018,7,10,2,15,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2018,7,10,2,30,0.0,0.0,1.4,15.9,0.0,0.0,0.0
2018,7,10,2,45,0.0,0.0,1.2,15.75,0.0,0.0,0.0
2018,7,10,3,0,0.0,0.0,1.0,15.6,0.0,0.0,0.0
2018,7,10,3,15,0.0,0.0,1.05,15.55,0.0,0.0,0.0
2018,7,10,3,30,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2018,7,10,3,45,0.0,0.0,1.1,15.45,0.0,0.0,0.0
2018,7,10,4,0,0.0,0.0,1.1,15.4,0.0,0.0,0.0
2018,7,10,4,15,0.0,0.0,1.2,15.7,0.0,0.0,0.0
2018,7,10,4,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2018,7,10,4,45,49.0,4.0,1.45,16.3,4.5,0.0,0.0
2018,7,10,5,0,98.0,8.0,1.6,16.6,9.0,57.42,0.0
2018,7,10,5,15,251.0,17.0,1.7,17.1,37.0,182.1,0.0
2018,7,10,5,30,404.0,26.0,1.8,17.6,65.0,304.84,233.18
2018,7,10,5,45,495.0,32.5,1.95,18.15,108.0,389.91,313.84
2018,7,10,6,0,586.0,39.0,2.1,18.7,151.0,481.75,390.97
2018,7,10,6,15,642.5,43.5,2.25,19.45,200.0,552.01,446.6
2018,7,10,6,30,699.0,48.0,2.4,20.2,249.0,625.1,501.54
2018,7,10,6,45,737.5,51.5,2.5,21.0,300.5,684.7,543.6
2018,7,10,7,0,776.0,55.0,2.6,21.8,352.0,736.72,578.47
2018,7,10,7,15,803.5,57.0,2.7,22.5,403.5,785.32,609.96
2018,7,10,7,30,831.0,59.0,2.8,23.2,455.0,833.31,640.15
2018,7,10,7,45,851.0,61.5,2.85,23.9,505.5,874.02,664.28
2018,7,10,8,0,871.0,64.0,2.9,24.6,556.0,912.98,686.8
2018,7,10,8,15,887.0,65.5,2.95,25.25,604.5,944.75,704.28
2018,7,10,8,30,903.0,67.0,3.0,25.9,653.0,974.12,720.04
2018,7,10,8,45,915.0,68.0,3.05,26.55,697.0,996.25,730.95
2018,7,10,9,0,927.0,69.0,3.1,27.2,741.0,1015.47,740.02
2018,7,10,9,15,932.5,73.0,3.15,27.75,780.5,1028.64,745.54
2018,7,10,9,30,938.0,77.0,3.2,28.3,820.0,1038.39,749.01
2018,7,10,9,45,941.5,80.5,3.25,28.85,853.5,1042.08,748.75
2018,7,10,10,0,945.0,84.0,3.3,29.4,887.0,1042.28,746.45
2018,7,10,10,15,951.0,84.5,3.35,29.9,915.5,1038.19,741.76
2018,7,10,10,30,957.0,85.0,3.4,30.4,944.0,1030.68,735.06
2018,7,10,10,45,961.0,86.0,3.45,30.85,965.5,1018.31,725.58
2018,7,10,11,0,965.0,87.0,3.5,31.3,987.0,1002.57,714.12
2018,7,10,11,15,967.5,87.0,3.55,31.55,1001.0,981.15,699.71
2018,7,10,11,30,970.0,87.0,3.6,31.8,1015.0,956.59,683.37
2018,7,10,11,45,972.0,87.0,3.65,32.0,1022.0,928.6,664.99
2018,7,10,12,0,974.0,87.0,3.7,32.2,1029.0,897.77,644.75
2018,7,10,12,15,972.5,88.0,3.8,32.3,1028.0,862.34,621.94
2018,7,10,12,30,971.0,89.0,3.9,32.4,1027.0,824.6,597.44
2018,7,10,12,45,967.5,90.0,4.0,32.45,1017.5,783.26,570.43
2018,7,10,13,0,964.0,91.0,4.1,32.5,1008.0,740.11,541.15
2018,7,10,13,15,951.0,97.5,4.15,32.4,989.5,693.71,507.68
2018,7,10,13,30,938.0,104.0,4.2,32.3,971.0,646.5,472.86
2018,7,10,13,45,923.0,109.5,4.3,32.2,945.0,596.86,435.56
2018,7,10,14,0,908.0,115.0,4.4,32.1,919.0,547.12,397.2
2018,7,10,14,15,923.5,100.5,4.5,31.8,895.0,496.22,357.21
2018,7,10,14,30,939.0,86.0,4.6,31.5,871.0,442.85,313.99
2018,7,10,14,45,931.0,84.5,4.65,31.25,835.0,388.93,269.17
2018,7,10,15,0,923.0,83.0,4.7,31.0,799.0,335.24,223.73
2018,7,10,15,15,913.0,81.5,4.7,31.0,758.0,281.49,178.01
2018,7,10,15,30,903.0,80.0,4.7,31.0,717.0,228.59,134.19
2018,7,10,15,45,890.0,78.5,4.8,30.1,672.0,176.33,94.73
2018,7,10,16,0,877.0,77.0,4.9,29.2,627.0,125.6,63.0
2018,7,10,16,15,860.5,74.0,4.9,28.55,578.0,75.46,43.94
2018,7,10,16,30,844.0,71.0,4.9,27.9,529.0,59.71,44.35
2018,7,10,16,45,822.0,68.0,4.95,27.25,478.0,57.84,43.09
2018,7,10,17,0,800.0,65.0,5.0,26.6,427.0,48.27,35.31
2018,7,10,17,15,769.5,61.5,4.95,25.75,375.0,46.68,34.24
2018,7,10,17,30,739.0,58.0,4.9,24.9,323.0,45.03,33.07
2018,7,10,17,45,695.5,54.0,4.85,24.0,272.0,42.84,31.39
2018,7,10,18,0,652.0,50.0,4.8,23.1,221.0,40.63,29.6
2018,7,10,18,15,506.5,49.5,4.6,22.15,165.0,37.71,27.05
2018,7,10,18,30,361.0,49.0,4.4,21.2,109.0,38.84,27.78
2018,7,10,18,45,222.5,36.0,4.2,20.3,69.0,27.88,17.82
2018,7,10,19,0,84.0,23.0,4.0,19.4,29.0,18.76,6.98
2018,7,10,19,15,48.0,12.0,3.9,18.8,15.0,10.91,0.0
2018,7,10,19,30,12.0,1.0,3.8,18.2,1.0,0.0,0.0
2018,7,10,19,45,6.0,0.5,3.7,17.65,0.5,0.0,0.0
2018,7,10,20,0,0.0,0.0,3.6,17.1,0.0,0.0,0.0
2018,7,10,20,15,0.0,0.0,3.5,16.8,0.0,0.0,0.0
2018,7,10,20,30,0.0,0.0,3.4,16.5,0.0,0.0,0.0
2018,7,10,20,45,0.0,0.0,3.35,16.2,0.0,0.0,0.0
2018,7,10,21,0,0.0,0.0,3.3,15.9,0.0,0.0,0.0
2018,7,10,21,15,0.0,0.0,3.25,15.7,0.0,0.0,0.0
2018,7,10,21,30,0.0,0.0,3.2,15.5,0.0,0.0,0.0
2018,7,10,21,45,0.0,0.0,3.15,15.3,0.0,0.0,0.0
2018,7,10,22,0,0.0,0.0,3.1,15.1,0.0,0.0,0.0
2018,7,10,22,15,0.0,0.0,3.0,14.9,0.0,0.0,0.0
2018,7,10,22,30,0.0,0.0,2.9,14.7,0.0,0.0,0.0
2018,7,10,22,45,0.0,0.0,2.8,14.55,0.0,0.0,0.0
2018,7,10,23,0,0.0,0.0,2.7,14.4,0.0,0.0,0.0
2018,7,10,23,15,0.0,0.0,2.6,14.3,0.0,0.0,0.0
2018,7,10,23,30,0.0,0.0,2.5,14.2,0.0,0.0,0.0
2018,7,10,23,45,0.0,0.0,2.4,14.05,0.0,0.0,0.0
2018,7,11,0,0,0.0,0.0,2.3,13.9,0.0,0.0,0.0
2018,7,11,0,15,0.0,0.0,2.25,13.8,0.0,0.0,0.0
2018,7,11,0,30,0.0,0.0,2.2,13.7,0.0,0.0,0.0
2018,7,11,0,45,0.0,0.0,2.1,13.6,0.0,0.0,0.0
2018,7,11,1,0,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2018,7,11,1,15,0.0,0.0,1.95,13.4,0.0,0.0,0.0
2018,7,11,1,30,0.0,0.0,1.9,13.3,0.0,0.0,0.0
2018,7,11,1,45,0.0,0.0,1.8,13.2,0.0,0.0,0.0
2018,7,11,2,0,0.0,0.0,1.7,13.1,0.0,0.0,0.0
2018,7,11,2,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2018,7,11,2,30,0.0,0.0,1.5,12.9,0.0,0.0,0.0
2018,7,11,2,45,0.0,0.0,1.45,12.8,0.0,0.0,0.0
2018,7,11,3,0,0.0,0.0,1.4,12.7,0.0,0.0,0.0
2018,7,11,3,15,0.0,0.0,1.35,12.65,0.0,0.0,0.0
2018,7,11,3,30,0.0,0.0,1.3,12.6,0.0,0.0,0.0
2018,7,11,3,45,0.0,0.0,1.25,12.55,0.0,0.0,0.0
2018,7,11,4,0,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2018,7,11,4,15,0.0,0.0,1.3,12.75,0.0,0.0,0.0
2018,7,11,4,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2018,7,11,4,45,41.5,4.5,1.5,13.25,4.5,0.0,0.0
2018,7,11,5,0,83.0,9.0,1.6,13.5,9.0,50.58,0.0
2018,7,11,5,15,230.0,18.5,1.6,14.05,36.0,170.79,0.0
2018,7,11,5,30,377.0,28.0,1.6,14.6,63.0,298.8,229.41
2018,7,11,5,45,471.5,34.5,1.65,15.2,105.5,383.08,310.66
2018,7,11,6,0,566.0,41.0,1.7,15.8,148.0,469.88,384.57
2018,7,11,6,15,574.0,51.0,1.7,16.6,187.5,516.44,421.76
2018,7,11,6,30,582.0,61.0,1.7,17.4,227.0,556.85,451.93
2018,7,11,6,45,611.5,69.0,1.7,18.25,274.5,610.85,490.38
2018,7,11,7,0,641.0,77.0,1.7,19.1,322.0,665.17,527.15
2018,7,11,7,15,706.5,76.0,1.7,20.05,382.0,734.46,572.92
2018,7,11,7,30,772.0,75.0,1.7,21.0,442.0,810.23,621.21
2018,7,11,7,45,817.5,71.0,1.75,21.95,498.0,855.22,647.26
2018,7,11,8,0,863.0,67.0,1.8,22.9,554.0,908.93,678.8
2018,7,11,8,15,879.0,69.0,1.85,23.8,602.0,941.15,695.52
2018,7,11,8,30,895.0,71.0,1.9,24.7,650.0,970.97,710.67
2018,7,11,8,45,907.5,72.0,1.95,25.6,694.5,993.44,720.99
2018,7,11,9,0,920.0,73.0,2.0,26.5,739.0,1013.03,729.51
2018,7,11,9,15,926.5,76.5,2.15,27.3,778.5,1026.5,735.7
2018,7,11,9,30,933.0,80.0,2.3,28.1,818.0,1036.6,739.86
2018,7,11,9,45,936.5,83.0,2.4,28.95,851.0,1039.68,739.0
2018,7,11,10,0,940.0,86.0,2.5,29.8,884.0,1039.31,736.15
2018,7,11,10,15,945.5,87.0,2.6,30.4,912.0,1035.28,731.89
2018,7,11,10,30,951.0,88.0,2.7,31.0,940.0,1027.83,725.63
2018,7,11,10,45,954.5,89.0,2.75,31.6,961.5,1015.02,715.69
2018,7,11,11,0,958.0,90.0,2.8,32.2,983.0,998.87,703.82
2018,7,11,11,15,960.5,90.5,2.9,32.5,997.0,978.02,690.37
2018,7,11,11,30,963.0,91.0,3.0,32.8,1011.0,954.05,674.97
2018,7,11,11,45,963.5,91.5,3.05,33.1,1017.5,925.32,656.18
2018,7,11,12,0,964.0,92.0,3.1,33.4,1024.0,893.85,635.63
2018,7,11,12,15,964.0,92.0,3.1,33.45,1023.0,858.96,613.15
2018,7,11,12,30,964.0,92.0,3.1,33.5,1022.0,821.72,589.04
2018,7,11,12,45,962.0,92.0,3.15,33.55,1013.5,780.82,562.63
2018,7,11,13,0,960.0,92.0,3.2,33.6,1005.0,738.02,533.91
2018,7,11,13,15,957.0,91.5,3.25,33.45,989.0,692.43,501.85
2018,7,11,13,30,954.0,91.0,3.3,33.3,973.0,645.36,467.89
2018,7,11,13,45,949.5,90.5,3.3,33.15,950.0,596.17,431.31
2018,7,11,14,0,945.0,90.0,3.3,33.0,927.0,546.01,392.98
2018,7,11,14,15,938.5,89.0,3.35,32.75,897.0,493.79,352.31
2018,7,11,14,30,932.0,88.0,3.4,32.5,867.0,441.21,310.12
2018,7,11,14,45,923.5,87.0,3.4,32.25,831.0,387.8,266.18
2018,7,11,15,0,915.0,86.0,3.4,32.0,795.0,334.65,221.67
2018,7,11,15,15,904.5,84.5,3.4,32.0,754.0,281.13,176.66
2018,7,11,15,30,894.0,83.0,3.4,32.0,713.0,228.51,133.55
2018,7,11,15,45,880.0,81.0,3.45,31.1,667.5,176.16,94.46
2018,7,11,16,0,866.0,79.0,3.5,30.2,622.0,125.46,63.08
2018,7,11,16,15,847.5,77.0,3.5,29.6,573.0,76.46,45.1
2018,7,11,16,30,829.0,75.0,3.5,29.0,524.0,62.27,46.25
2018,7,11,16,45,802.5,72.5,3.5,28.35,472.0,52.36,38.31
2018,7,11,17,0,776.0,70.0,3.5,27.7,420.0,51.76,38.08
2018,7,11,17,15,744.5,66.0,3.45,26.85,368.5,49.95,36.84
2018,7,11,17,30,713.0,62.0,3.4,26.0,317.0,48.06,35.5
2018,7,11,17,45,665.5,58.0,3.3,25.15,266.0,46.02,33.97
2018,7,11,18,0,618.0,54.0,3.2,24.3,215.0,40.25,29.12
2018,7,11,18,15,547.0,48.0,3.05,23.35,167.5,36.65,26.01
2018,7,11,18,30,476.0,42.0,2.9,22.4,120.0,33.0,22.65
2018,7,11,18,45,366.0,33.5,2.75,21.45,81.5,26.99,16.97
2018,7,11,19,0,256.0,25.0,2.6,20.5,43.0,20.84,8.06
2018,7,11,19,15,136.5,13.5,2.45,20.0,22.5,12.28,0.0
2018,7,11,19,30,17.0,2.0,2.3,19.5,2.0,0.0,0.0
2018,7,11,19,45,8.5,1.0,2.2,18.95,1.0,0.0,0.0
2018,7,11,20,0,0.0,0.0,2.1,18.4,0.0,0.0,0.0
2018,7,11,20,15,0.0,0.0,1.95,18.2,0.0,0.0,0.0
2018,7,11,20,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2018,7,11,20,45,0.0,0.0,1.65,17.8,0.0,0.0,0.0
2018,7,11,21,0,0.0,0.0,1.5,17.6,0.0,0.0,0.0
2018,7,11,21,15,0.0,0.0,1.35,17.55,0.0,0.0,0.0
2018,7,11,21,30,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2018,7,11,21,45,0.0,0.0,1.1,17.4,0.0,0.0,0.0
2018,7,11,22,0,0.0,0.0,1.0,17.3,0.0,0.0,0.0
2018,7,11,22,15,0.0,0.0,0.9,17.3,0.0,0.0,0.0
2018,7,11,22,30,0.0,0.0,0.8,17.3,0.0,0.0,0.0
2018,7,11,22,45,0.0,0.0,0.75,17.25,0.0,0.0,0.0
2018,7,11,23,0,0.0,0.0,0.7,17.2,0.0,0.0,0.0
2018,7,11,23,15,0.0,0.0,0.65,17.2,0.0,0.0,0.0
2018,7,11,23,30,0.0,0.0,0.6,17.2,0.0,0.0,0.0
2018,7,11,23,45,0.0,0.0,0.6,17.2,0.0,0.0,0.0
2018,7,12,0,0,0.0,0.0,0.6,17.2,0.0,0.0,0.0
2018,7,12,0,15,0.0,0.0,0.65,17.1,0.0,0.0,0.0
2018,7,12,0,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2018,7,12,0,45,0.0,0.0,0.7,16.95,0.0,0.0,0.0
2018,7,12,1,0,0.0,0.0,0.7,16.9,0.0,0.0,0.0
2018,7,12,1,15,0.0,0.0,0.75,16.85,0.0,0.0,0.0
2018,7,12,1,30,0.0,0.0,0.8,16.8,0.0,0.0,0.0
2018,7,12,1,45,0.0,0.0,0.8,16.7,0.0,0.0,0.0
2018,7,12,2,0,0.0,0.0,0.8,16.6,0.0,0.0,0.0
2018,7,12,2,15,0.0,0.0,0.8,16.5,0.0,0.0,0.0
2018,7,12,2,30,0.0,0.0,0.8,16.4,0.0,0.0,0.0
2018,7,12,2,45,0.0,0.0,0.85,16.35,0.0,0.0,0.0
2018,7,12,3,0,0.0,0.0,0.9,16.3,0.0,0.0,0.0
2018,7,12,3,15,0.0,0.0,0.85,16.2,0.0,0.0,0.0
2018,7,12,3,30,0.0,0.0,0.8,16.1,0.0,0.0,0.0
2018,7,12,3,45,0.0,0.0,0.8,16.05,0.0,0.0,0.0
2018,7,12,4,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2018,7,12,4,15,0.0,0.0,0.95,16.25,0.0,0.0,0.0
2018,7,12,4,30,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2018,7,12,4,45,13.5,3.0,1.25,16.7,3.0,0.0,0.0
2018,7,12,5,0,27.0,6.0,1.4,16.9,6.0,19.22,0.0
2018,7,12,5,15,91.0,18.5,1.5,17.3,25.5,92.5,0.0
2018,7,12,5,30,155.0,31.0,1.6,17.7,45.0,167.51,125.23
2018,7,12,5,45,120.0,46.5,1.7,18.1,61.5,154.61,122.98
2018,7,12,6,0,85.0,62.0,1.8,18.5,78.0,139.78,112.48
2018,7,12,6,15,114.5,82.0,1.8,19.0,110.5,187.63,153.27
2018,7,12,6,30,144.0,102.0,1.8,19.5,143.0,236.77,193.9
2018,7,12,6,45,200.5,117.5,1.8,19.95,187.0,318.19,259.56
2018,7,12,7,0,257.0,133.0,1.8,20.4,231.0,388.37,314.34
2018,7,12,7,15,340.5,143.0,1.9,21.0,292.5,496.51,396.55
2018,7,12,7,30,424.0,153.0,2.0,21.6,354.0,590.75,465.51
2018,7,12,7,45,321.5,187.5,2.1,22.2,349.5,526.66,413.12
2018,7,12,8,0,219.0,222.0,2.2,22.8,345.0,475.18,370.31
2018,7,12,8,15,299.5,224.5,2.25,23.25,409.0,555.57,430.15
2018,7,12,8,30,380.0,227.0,2.3,23.7,473.0,657.64,502.48
2018,7,12,8,45,414.0,242.0,2.4,24.2,527.0,709.33,536.6
2018,7,12,9,0,448.0,257.0,2.5,24.7,581.0,759.73,569.62
2018,7,12,9,15,561.5,222.5,2.55,25.15,651.0,840.51,625.11
2018,7,12,9,30,675.0,188.0,2.6,25.6,721.0,914.95,673.08
2018,7,12,9,45,728.0,171.0,2.7,26.05,768.5,943.97,689.92
2018,7,12,10,0,781.0,154.0,2.8,26.5,816.0,964.29,701.45
2018,7,12,10,15,771.5,166.5,2.9,26.95,838.5,957.08,695.2
2018,7,12,10,30,762.0,179.0,3.0,27.4,861.0,946.66,687.2
2018,7,12,10,45,785.5,168.5,3.05,27.8,886.0,942.36,683.09
