Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,7,12,11,0,809.0,158.0,3.1,28.2,911.0,934.64,676.81
2018,7,12,11,15,826.5,149.5,3.1,28.4,929.0,910.21,659.93
2018,7,12,11,30,844.0,141.0,3.1,28.6,947.0,893.67,648.42
2018,7,12,11,45,846.0,141.0,3.1,28.8,953.5,868.03,630.92
2018,7,12,12,0,848.0,141.0,3.1,29.0,960.0,839.96,611.9
2018,7,12,12,15,850.0,139.5,3.0,28.95,960.0,808.37,590.57
2018,7,12,12,30,852.0,138.0,2.9,28.9,960.0,774.71,567.84
2018,7,12,12,45,847.5,140.0,2.8,28.9,951.5,737.19,541.82
2018,7,12,13,0,843.0,142.0,2.7,28.9,943.0,698.23,513.43
2018,7,12,13,15,841.5,139.5,2.6,28.95,928.0,656.45,482.61
2018,7,12,13,30,840.0,137.0,2.5,29.0,913.0,613.36,450.28
2018,7,12,13,45,844.0,130.0,2.4,29.05,893.0,568.74,416.2
2018,7,12,14,0,848.0,123.0,2.3,29.1,873.0,522.61,380.17
2018,7,12,14,15,842.5,120.0,2.25,29.15,844.5,473.82,341.44
2018,7,12,14,30,837.0,117.0,2.2,29.2,816.0,424.72,301.5
2018,7,12,14,45,788.0,135.0,2.15,29.25,770.5,369.55,257.08
2018,7,12,15,0,739.0,153.0,2.1,29.3,725.0,324.66,220.13
2018,7,12,15,15,758.0,133.5,2.1,29.3,693.5,272.99,176.64
2018,7,12,15,30,777.0,114.0,2.1,29.3,662.0,219.56,132.39
2018,7,12,15,45,688.0,140.0,2.05,29.2,601.5,175.4,102.22
2018,7,12,16,0,599.0,166.0,2.0,29.1,541.0,147.15,89.18
2018,7,12,16,15,566.0,153.0,2.05,28.85,485.0,103.16,69.65
2018,7,12,16,30,533.0,140.0,2.1,28.6,429.0,88.08,67.59
2018,7,12,16,45,558.0,115.0,2.1,28.4,391.0,74.03,56.29
2018,7,12,17,0,583.0,90.0,2.1,28.2,353.0,59.29,44.28
2018,7,12,17,15,596.0,83.0,2.1,27.65,323.0,56.62,42.33
2018,7,12,17,30,609.0,76.0,2.1,27.1,293.0,53.64,40.05
2018,7,12,17,45,558.0,70.0,2.1,26.55,244.5,50.79,37.81
2018,7,12,18,0,507.0,64.0,2.1,26.0,196.0,47.84,35.37
2018,7,12,18,15,434.5,56.5,2.0,25.25,152.0,43.44,31.57
2018,7,12,18,30,362.0,49.0,1.9,24.5,108.0,38.95,27.45
2018,7,12,18,45,237.5,37.5,1.8,23.75,71.0,29.11,18.51
2018,7,12,19,0,113.0,26.0,1.7,23.0,34.0,20.42,7.37
2018,7,12,19,15,60.5,14.0,1.7,22.5,18.0,12.73,0.0
2018,7,12,19,30,8.0,2.0,1.7,22.0,2.0,0.0,0.0
2018,7,12,19,45,4.0,1.0,1.7,21.55,1.0,0.0,0.0
2018,7,12,20,0,0.0,0.0,1.7,21.1,0.0,0.0,0.0
2018,7,12,20,15,0.0,0.0,1.6,20.8,0.0,0.0,0.0
2018,7,12,20,30,0.0,0.0,1.5,20.5,0.0,0.0,0.0
2018,7,12,20,45,0.0,0.0,1.4,20.25,0.0,0.0,0.0
2018,7,12,21,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2018,7,12,21,15,0.0,0.0,1.2,19.9,0.0,0.0,0.0
2018,7,12,21,30,0.0,0.0,1.1,19.8,0.0,0.0,0.0
2018,7,12,21,45,0.0,0.0,1.0,19.7,0.0,0.0,0.0
2018,7,12,22,0,0.0,0.0,0.9,19.6,0.0,0.0,0.0
2018,7,12,22,15,0.0,0.0,0.9,19.5,0.0,0.0,0.0
2018,7,12,22,30,0.0,0.0,0.9,19.4,0.0,0.0,0.0
2018,7,12,22,45,0.0,0.0,0.85,19.3,0.0,0.0,0.0
2018,7,12,23,0,0.0,0.0,0.8,19.2,0.0,0.0,0.0
2018,7,12,23,15,0.0,0.0,0.9,19.1,0.0,0.0,0.0
2018,7,12,23,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2018,7,12,23,45,0.0,0.0,1.05,18.85,0.0,0.0,0.0
2018,7,13,0,0,0.0,0.0,1.1,18.7,0.0,0.0,0.0
2018,7,13,0,15,0.0,0.0,1.25,18.55,0.0,0.0,0.0
2018,7,13,0,30,0.0,0.0,1.4,18.4,0.0,0.0,0.0
2018,7,13,0,45,0.0,0.0,1.5,18.25,0.0,0.0,0.0
2018,7,13,1,0,0.0,0.0,1.6,18.1,0.0,0.0,0.0
2018,7,13,1,15,0.0,0.0,1.65,17.9,0.0,0.0,0.0
2018,7,13,1,30,0.0,0.0,1.7,17.7,0.0,0.0,0.0
2018,7,13,1,45,0.0,0.0,1.7,17.5,0.0,0.0,0.0
2018,7,13,2,0,0.0,0.0,1.7,17.3,0.0,0.0,0.0
2018,7,13,2,15,0.0,0.0,1.75,17.15,0.0,0.0,0.0
2018,7,13,2,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2018,7,13,2,45,0.0,0.0,1.8,16.85,0.0,0.0,0.0
2018,7,13,3,0,0.0,0.0,1.8,16.7,0.0,0.0,0.0
2018,7,13,3,15,0.0,0.0,1.75,16.55,0.0,0.0,0.0
2018,7,13,3,30,0.0,0.0,1.7,16.4,0.0,0.0,0.0
2018,7,13,3,45,0.0,0.0,1.7,16.3,0.0,0.0,0.0
2018,7,13,4,0,0.0,0.0,1.7,16.2,0.0,0.0,0.0
2018,7,13,4,15,0.0,0.0,1.6,16.3,0.0,0.0,0.0
2018,7,13,4,30,0.0,0.0,1.5,16.4,0.0,0.0,0.0
2018,7,13,4,45,6.5,1.5,1.45,16.45,1.5,0.0,0.0
2018,7,13,5,0,13.0,3.0,1.4,16.5,3.0,9.34,0.0
2018,7,13,5,15,109.5,17.0,1.3,16.95,26.0,99.64,0.0
2018,7,13,5,30,206.0,31.0,1.2,17.4,49.0,198.44,148.02
2018,7,13,5,45,145.5,31.0,1.15,17.85,48.0,159.38,127.07
2018,7,13,6,0,85.0,31.0,1.1,18.3,47.0,104.1,83.29
2018,7,13,6,15,43.5,47.0,1.0,18.85,55.5,86.36,68.17
2018,7,13,6,30,2.0,63.0,0.9,19.4,64.0,57.98,43.18
2018,7,13,6,45,158.0,94.0,0.85,19.95,154.0,251.73,205.73
2018,7,13,7,0,314.0,125.0,0.8,20.5,244.0,425.4,341.27
2018,7,13,7,15,498.0,108.5,0.75,21.25,329.0,598.42,467.28
2018,7,13,7,30,682.0,92.0,0.7,22.0,414.0,755.06,570.94
2018,7,13,7,45,717.0,93.0,0.65,22.75,465.0,799.05,593.86
2018,7,13,8,0,752.0,94.0,0.6,23.5,516.0,847.3,620.24
2018,7,13,8,15,771.5,96.5,0.55,24.3,562.5,881.24,636.45
2018,7,13,8,30,791.0,99.0,0.5,25.1,609.0,913.08,651.12
2018,7,13,8,45,806.5,100.5,0.45,25.9,652.0,937.41,660.85
2018,7,13,9,0,822.0,102.0,0.4,26.7,695.0,948.82,662.68
2018,7,13,9,15,830.5,106.0,0.5,27.4,733.5,963.68,670.35
2018,7,13,9,30,839.0,110.0,0.6,28.1,772.0,975.49,676.22
2018,7,13,9,45,844.0,114.0,0.65,28.8,804.5,980.63,677.14
2018,7,13,10,0,849.0,118.0,0.7,29.5,837.0,982.57,676.34
2018,7,13,10,15,856.5,118.5,0.85,30.0,864.5,980.11,675.59
2018,7,13,10,30,864.0,119.0,1.0,30.5,892.0,974.5,672.91
2018,7,13,10,45,870.0,119.5,1.15,31.05,913.5,964.24,667.19
2018,7,13,11,0,876.0,120.0,1.3,31.6,935.0,950.84,659.48
2018,7,13,11,15,879.5,120.0,1.45,31.9,949.0,931.56,648.68
2018,7,13,11,30,883.0,120.0,1.6,32.2,963.0,909.37,635.93
2018,7,13,11,45,886.0,119.5,1.75,32.55,970.0,883.5,620.54
2018,7,13,12,0,889.0,119.0,1.9,32.9,977.0,855.02,603.29
2018,7,13,12,15,891.0,117.5,2.05,33.0,977.0,822.42,583.75
2018,7,13,12,30,893.0,116.0,2.2,33.1,977.0,787.6,562.45
2018,7,13,12,45,895.0,113.0,2.3,33.2,969.5,749.44,538.31
2018,7,13,13,0,897.0,110.0,2.4,33.3,962.0,709.34,511.17
2018,7,13,13,15,894.5,109.0,2.5,33.25,946.5,666.1,481.07
2018,7,13,13,30,892.0,108.0,2.6,33.2,931.0,621.49,449.13
2018,7,13,13,45,888.0,106.5,2.7,33.15,909.0,574.45,414.53
2018,7,13,14,0,884.0,105.0,2.8,33.1,887.0,526.5,378.19
2018,7,13,14,15,878.0,103.5,2.85,32.9,858.5,476.94,339.67
2018,7,13,14,30,872.0,102.0,2.9,32.7,830.0,427.05,299.74
2018,7,13,14,45,864.0,99.5,2.95,32.55,795.0,375.59,257.63
2018,7,13,15,0,856.0,97.0,3.0,32.4,760.0,324.41,215.0
2018,7,13,15,15,844.5,96.0,3.0,32.4,720.5,273.94,172.78
2018,7,13,15,30,833.0,95.0,3.0,32.4,681.0,224.46,132.51
2018,7,13,15,45,819.0,92.0,3.1,31.8,637.0,174.45,95.38
2018,7,13,16,0,805.0,89.0,3.2,31.2,593.0,116.48,58.24
2018,7,13,16,15,787.0,86.0,3.25,30.75,546.0,69.57,41.12
2018,7,13,16,30,769.0,83.0,3.3,30.3,499.0,57.9,42.39
2018,7,13,16,45,744.5,79.5,3.35,29.8,449.5,56.91,41.85
2018,7,13,17,0,720.0,76.0,3.4,29.3,400.0,55.85,41.22
2018,7,13,17,15,687.5,71.5,3.4,28.6,350.0,53.88,39.86
2018,7,13,17,30,655.0,67.0,3.4,27.9,300.0,47.28,34.54
2018,7,13,17,45,608.5,62.0,3.4,27.15,251.5,44.89,32.7
2018,7,13,18,0,562.0,57.0,3.4,26.4,203.0,42.44,30.71
2018,7,13,18,15,492.5,50.0,3.3,25.55,157.5,38.18,27.03
2018,7,13,18,30,423.0,43.0,3.2,24.7,112.0,33.8,23.06
2018,7,13,18,45,318.0,34.0,3.1,23.8,75.5,27.44,17.08
2018,7,13,19,0,213.0,25.0,3.0,22.9,39.0,20.89,7.3
2018,7,13,19,15,112.5,13.5,2.95,22.3,20.5,12.28,0.0
2018,7,13,19,30,12.0,2.0,2.9,21.7,2.0,0.0,0.0
2018,7,13,19,45,6.0,1.0,2.85,21.1,1.0,0.0,0.0
2018,7,13,20,0,0.0,0.0,2.8,20.5,0.0,0.0,0.0
2018,7,13,20,15,0.0,0.0,2.75,20.15,0.0,0.0,0.0
2018,7,13,20,30,0.0,0.0,2.7,19.8,0.0,0.0,0.0
2018,7,13,20,45,0.0,0.0,2.65,19.45,0.0,0.0,0.0
2018,7,13,21,0,0.0,0.0,2.6,19.1,0.0,0.0,0.0
2018,7,13,21,15,0.0,0.0,2.55,18.85,0.0,0.0,0.0
2018,7,13,21,30,0.0,0.0,2.5,18.6,0.0,0.0,0.0
2018,7,13,21,45,0.0,0.0,2.5,18.4,0.0,0.0,0.0
2018,7,13,22,0,0.0,0.0,2.5,18.2,0.0,0.0,0.0
2018,7,13,22,15,0.0,0.0,2.45,18.05,0.0,0.0,0.0
2018,7,13,22,30,0.0,0.0,2.4,17.9,0.0,0.0,0.0
2018,7,13,22,45,0.0,0.0,2.35,17.75,0.0,0.0,0.0
2018,7,13,23,0,0.0,0.0,2.3,17.6,0.0,0.0,0.0
2018,7,13,23,15,0.0,0.0,2.3,17.45,0.0,0.0,0.0
2018,7,13,23,30,0.0,0.0,2.3,17.3,0.0,0.0,0.0
2018,7,13,23,45,0.0,0.0,2.25,17.2,0.0,0.0,0.0
2018,7,14,0,0,0.0,0.0,2.2,17.1,0.0,0.0,0.0
2018,7,14,0,15,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2018,7,14,0,30,0.0,0.0,2.2,16.9,0.0,0.0,0.0
2018,7,14,0,45,0.0,0.0,2.15,16.8,0.0,0.0,0.0
2018,7,14,1,0,0.0,0.0,2.1,16.7,0.0,0.0,0.0
2018,7,14,1,15,0.0,0.0,2.1,16.55,0.0,0.0,0.0
2018,7,14,1,30,0.0,0.0,2.1,16.4,0.0,0.0,0.0
2018,7,14,1,45,0.0,0.0,2.1,16.3,0.0,0.0,0.0
2018,7,14,2,0,0.0,0.0,2.1,16.2,0.0,0.0,0.0
2018,7,14,2,15,0.0,0.0,2.05,16.05,0.0,0.0,0.0
2018,7,14,2,30,0.0,0.0,2.0,15.9,0.0,0.0,0.0
2018,7,14,2,45,0.0,0.0,2.0,15.75,0.0,0.0,0.0
2018,7,14,3,0,0.0,0.0,2.0,15.6,0.0,0.0,0.0
2018,7,14,3,15,0.0,0.0,1.95,15.5,0.0,0.0,0.0
2018,7,14,3,30,0.0,0.0,1.9,15.4,0.0,0.0,0.0
2018,7,14,3,45,0.0,0.0,1.9,15.3,0.0,0.0,0.0
2018,7,14,4,0,0.0,0.0,1.9,15.2,0.0,0.0,0.0
2018,7,14,4,15,0.0,0.0,1.9,15.25,0.0,0.0,0.0
2018,7,14,4,30,0.0,0.0,1.9,15.3,0.0,0.0,0.0
2018,7,14,4,45,19.0,2.5,1.9,15.35,2.5,0.0,0.0
2018,7,14,5,0,38.0,5.0,1.9,15.4,5.0,23.85,0.0
2018,7,14,5,15,159.5,17.0,1.9,15.9,29.5,103.46,0.0
2018,7,14,5,30,281.0,29.0,1.9,16.4,54.0,241.28,180.31
2018,7,14,5,45,377.5,37.5,1.9,16.85,93.5,325.46,262.69
2018,7,14,6,0,474.0,46.0,1.9,17.3,133.0,417.82,341.57
2018,7,14,6,15,514.5,54.5,1.9,18.0,176.0,476.71,389.77
2018,7,14,6,30,555.0,63.0,1.9,18.7,219.0,537.65,436.31
2018,7,14,6,45,613.5,66.5,1.9,19.4,271.0,607.8,487.36
2018,7,14,7,0,672.0,70.0,1.9,20.1,323.0,675.95,534.55
2018,7,14,7,15,711.0,72.0,1.9,20.9,375.0,731.94,570.93
2018,7,14,7,30,750.0,74.0,1.9,21.7,427.0,787.89,606.08
2018,7,14,7,45,773.5,77.0,1.95,22.45,476.5,830.49,631.53
2018,7,14,8,0,797.0,80.0,2.0,23.2,526.0,871.63,655.56
2018,7,14,8,15,815.0,82.0,2.0,24.05,573.0,894.81,666.41
2018,7,14,8,30,833.0,84.0,2.0,24.9,620.0,925.37,682.19
2018,7,14,8,45,847.0,86.0,2.0,25.7,664.0,949.59,693.68
2018,7,14,9,0,861.0,88.0,2.0,26.5,708.0,971.12,703.4
2018,7,14,9,15,871.5,89.5,2.05,27.2,747.0,985.66,709.52
2018,7,14,9,30,882.0,91.0,2.1,27.9,786.0,997.15,713.85
2018,7,14,9,45,890.0,92.5,2.2,28.55,820.0,1002.96,715.41
2018,7,14,10,0,898.0,94.0,2.3,29.2,854.0,1005.5,715.06
2018,7,14,10,15,904.5,95.0,2.35,29.75,882.0,1002.69,711.26
2018,7,14,10,30,911.0,96.0,2.4,30.3,910.0,996.57,705.55
2018,7,14,10,45,916.0,96.5,2.45,30.85,931.5,985.15,696.67
2018,7,14,11,0,921.0,97.0,2.5,31.4,953.0,970.47,685.91
2018,7,14,11,15,924.0,96.5,2.6,31.65,966.5,949.77,672.71
2018,7,14,11,30,927.0,96.0,2.7,31.9,980.0,926.07,657.63
2018,7,14,11,45,928.5,96.5,2.8,32.15,987.0,899.11,640.42
2018,7,14,12,0,930.0,97.0,2.9,32.4,994.0,869.42,621.38
2018,7,14,12,15,930.0,97.0,3.0,32.45,993.5,835.55,600.0
2018,7,14,12,30,930.0,97.0,3.1,32.5,993.0,799.39,576.93
2018,7,14,12,45,929.0,96.5,3.2,32.6,985.0,759.97,551.33
2018,7,14,13,0,928.0,96.0,3.3,32.7,977.0,718.65,523.18
2018,7,14,13,15,925.0,95.5,3.35,32.6,961.5,674.31,491.56
2018,7,14,13,30,922.0,95.0,3.4,32.5,946.0,628.54,458.13
2018,7,14,13,45,917.5,94.5,3.5,32.45,923.5,580.71,422.34
2018,7,14,14,0,913.0,94.0,3.6,32.4,901.0,531.94,384.81
2018,7,14,14,15,907.0,93.0,3.7,32.1,872.0,481.39,345.21
2018,7,14,14,30,901.0,92.0,3.8,31.8,843.0,430.45,304.09
2018,7,14,14,45,893.0,90.5,3.85,31.55,808.0,378.28,260.91
2018,7,14,15,0,885.0,89.0,3.9,31.3,773.0,326.35,217.16
2018,7,14,15,15,874.5,87.0,3.9,31.3,733.0,273.9,172.86
2018,7,14,15,30,864.0,85.0,3.9,31.3,693.0,222.37,130.53
2018,7,14,15,45,850.5,83.0,4.0,30.4,648.5,171.54,92.6
2018,7,14,16,0,837.0,81.0,4.1,29.5,604.0,122.29,62.42
2018,7,14,16,15,819.0,79.0,4.1,28.85,556.5,74.67,45.8
2018,7,14,16,30,801.0,77.0,4.1,28.2,509.0,54.09,39.63
2018,7,14,16,45,778.0,73.5,4.05,27.6,459.0,52.93,38.92
2018,7,14,17,0,755.0,70.0,4.0,27.0,409.0,51.67,38.13
2018,7,14,17,15,723.0,66.0,3.95,26.25,358.0,49.88,36.88
2018,7,14,17,30,691.0,62.0,3.9,25.5,307.0,48.01,35.54
2018,7,14,17,45,646.0,57.5,3.85,24.75,257.5,45.59,33.65
2018,7,14,18,0,601.0,53.0,3.8,24.0,208.0,39.47,28.48
2018,7,14,18,15,533.5,47.0,3.65,23.3,162.0,35.88,25.33
2018,7,14,18,30,466.0,41.0,3.5,22.6,116.0,32.23,21.93
2018,7,14,18,45,360.0,32.0,3.4,21.85,78.0,25.75,15.81
2018,7,14,19,0,254.0,23.0,3.3,21.1,40.0,19.06,5.87
2018,7,14,19,15,135.5,13.0,3.2,20.6,21.0,11.82,0.0
2018,7,14,19,30,17.0,3.0,3.1,20.1,2.0,0.0,0.0
2018,7,14,19,45,8.5,1.5,3.05,19.6,1.0,0.0,0.0
2018,7,14,20,0,0.0,0.0,3.0,19.1,0.0,0.0,0.0
2018,7,14,20,15,0.0,0.0,2.95,18.8,0.0,0.0,0.0
2018,7,14,20,30,0.0,0.0,2.9,18.5,0.0,0.0,0.0
2018,7,14,20,45,0.0,0.0,2.85,18.15,0.0,0.0,0.0
2018,7,14,21,0,0.0,0.0,2.8,17.8,0.0,0.0,0.0
2018,7,14,21,15,0.0,0.0,2.8,17.6,0.0,0.0,0.0
2018,7,14,21,30,0.0,0.0,2.8,17.4,0.0,0.0,0.0
2018,7,14,21,45,0.0,0.0,2.8,17.2,0.0,0.0,0.0
2018,7,14,22,0,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2018,7,14,22,15,0.0,0.0,2.75,16.8,0.0,0.0,0.0
2018,7,14,22,30,0.0,0.0,2.7,16.6,0.0,0.0,0.0
2018,7,14,22,45,0.0,0.0,2.7,16.45,0.0,0.0,0.0
2018,7,14,23,0,0.0,0.0,2.7,16.3,0.0,0.0,0.0
2018,7,14,23,15,0.0,0.0,2.7,16.15,0.0,0.0,0.0
2018,7,14,23,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2018,7,14,23,45,0.0,0.0,2.65,15.85,0.0,0.0,0.0
2018,7,15,0,0,0.0,0.0,2.6,15.7,0.0,0.0,0.0
2018,7,15,0,15,0.0,0.0,2.55,15.5,0.0,0.0,0.0
2018,7,15,0,30,0.0,0.0,2.5,15.3,0.0,0.0,0.0
2018,7,15,0,45,0.0,0.0,2.4,15.1,0.0,0.0,0.0
2018,7,15,1,0,0.0,0.0,2.3,14.9,0.0,0.0,0.0
2018,7,15,1,15,0.0,0.0,2.25,14.75,0.0,0.0,0.0
2018,7,15,1,30,0.0,0.0,2.2,14.6,0.0,0.0,0.0
2018,7,15,1,45,0.0,0.0,2.1,14.45,0.0,0.0,0.0
2018,7,15,2,0,0.0,0.0,2.0,14.3,0.0,0.0,0.0
2018,7,15,2,15,0.0,0.0,1.95,14.2,0.0,0.0,0.0
2018,7,15,2,30,0.0,0.0,1.9,14.1,0.0,0.0,0.0
2018,7,15,2,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2018,7,15,3,0,0.0,0.0,1.8,13.9,0.0,0.0,0.0
2018,7,15,3,15,0.0,0.0,1.75,13.8,0.0,0.0,0.0
2018,7,15,3,30,0.0,0.0,1.7,13.7,0.0,0.0,0.0
2018,7,15,3,45,0.0,0.0,1.65,13.65,0.0,0.0,0.0
2018,7,15,4,0,0.0,0.0,1.6,13.6,0.0,0.0,0.0
2018,7,15,4,15,0.0,0.0,1.6,13.7,0.0,0.0,0.0
2018,7,15,4,30,0.0,0.0,1.6,13.8,0.0,0.0,0.0
2018,7,15,4,45,25.0,2.5,1.6,13.95,2.5,0.0,0.0
2018,7,15,5,0,50.0,5.0,1.6,14.1,5.0,4.55,0.0
2018,7,15,5,15,191.5,16.0,1.55,14.6,30.5,120.0,0.0
2018,7,15,5,30,333.0,27.0,1.5,15.1,56.0,269.69,200.43
2018,7,15,5,45,431.0,34.0,1.45,15.65,96.5,355.01,286.3
2018,7,15,6,0,529.0,41.0,1.4,16.2,137.0,448.25,365.43
2018,7,15,6,15,576.0,47.5,1.45,17.05,182.5,511.18,415.73
2018,7,15,6,30,623.0,54.0,1.5,17.9,228.0,572.22,461.66
2018,7,15,6,45,649.5,62.0,1.5,18.75,276.0,625.54,499.07
2018,7,15,7,0,676.0,70.0,1.5,19.6,324.0,678.82,534.67
2018,7,15,7,15,737.0,67.5,1.55,20.45,381.5,748.13,580.57
2018,7,15,7,30,798.0,65.0,1.6,21.3,439.0,809.51,619.15
2018,7,15,7,45,820.5,67.0,1.6,22.1,489.5,850.99,642.69
2018,7,15,8,0,843.0,69.0,1.6,22.9,540.0,890.96,664.83
2018,7,15,8,15,860.5,71.0,1.6,23.75,588.5,924.31,682.02
2018,7,15,8,30,878.0,73.0,1.6,24.6,637.0,955.35,697.49
2018,7,15,8,45,891.0,74.5,1.65,25.5,681.5,978.79,708.45
2018,7,15,9,0,904.0,76.0,1.7,26.4,726.0,999.38,717.65
2018,7,15,9,15,911.0,79.5,1.8,27.1,765.5,1013.29,723.92
2018,7,15,9,30,918.0,83.0,1.9,27.8,805.0,1023.88,728.26
2018,7,15,9,45,921.5,86.5,2.0,28.45,838.5,1027.56,728.54
2018,7,15,10,0,925.0,90.0,2.1,29.1,872.0,1027.8,726.85
2018,7,15,10,15,932.0,91.0,2.2,29.7,901.0,1025.35,723.76
2018,7,15,10,30,939.0,92.0,2.3,30.3,930.0,1019.48,718.65
2018,7,15,10,45,944.0,92.5,2.4,30.85,952.0,1007.72,710.13
2018,7,15,11,0,949.0,93.0,2.5,31.4,974.0,992.61,699.64
2018,7,15,11,15,953.0,92.5,2.6,31.65,989.0,972.3,686.77
2018,7,15,11,30,957.0,92.0,2.7,31.9,1004.0,948.84,671.94
2018,7,15,11,45,959.0,92.5,2.85,32.1,1011.5,921.54,655.13
2018,7,15,12,0,961.0,93.0,3.0,32.3,1019.0,891.39,636.36
2018,7,15,12,15,959.5,94.0,3.1,32.3,1018.0,856.2,614.32
2018,7,15,12,30,958.0,95.0,3.2,32.3,1017.0,818.72,590.58
2018,7,15,12,45,955.0,96.0,3.3,32.35,1008.5,778.03,564.33
2018,7,15,13,0,952.0,97.0,3.4,32.4,1000.0,735.49,535.51
2018,7,15,13,15,949.5,96.0,3.5,32.3,984.0,689.95,503.28
2018,7,15,13,30,947.0,95.0,3.6,32.2,968.0,642.91,469.08
2018,7,15,13,45,943.5,94.0,3.65,32.05,945.5,594.0,432.5
2018,7,15,14,0,940.0,93.0,3.7,31.9,923.0,544.03,394.05
2018,7,15,14,15,934.5,91.5,3.75,31.65,893.5,491.92,353.05
2018,7,15,14,30,929.0,90.0,3.8,31.4,864.0,439.35,310.48
2018,7,15,14,45,921.5,88.5,3.9,31.15,828.5,385.86,266.19
2018,7,15,15,0,914.0,87.0,4.0,30.9,793.0,332.54,221.22
2018,7,15,15,15,903.5,85.5,4.0,30.9,752.0,278.88,175.79
2018,7,15,15,30,893.0,84.0,4.0,30.9,711.0,226.11,132.38
2018,7,15,15,45,879.5,81.5,4.05,30.0,665.5,173.34,93.0
2018,7,15,16,0,866.0,79.0,4.1,29.1,620.0,122.18,61.72
2018,7,15,16,15,849.5,76.5,4.1,28.5,571.5,72.72,44.69
2018,7,15,16,30,833.0,74.0,4.1,27.9,523.0,61.67,45.99
2018,7,15,16,45,810.0,70.5,4.1,27.35,471.5,51.11,37.45
2018,7,15,17,0,787.0,67.0,4.1,26.8,420.0,49.74,36.54
2018,7,15,17,15,755.0,63.5,4.0,26.0,368.0,48.22,35.52
2018,7,15,17,30,723.0,60.0,3.9,25.2,316.0,46.64,34.42
2018,7,15,17,45,678.0,55.5,3.8,24.45,265.0,44.13,32.44
2018,7,15,18,0,633.0,51.0,3.7,23.7,214.0,41.56,30.32
2018,7,15,18,15,563.5,45.5,3.6,22.85,166.5,34.8,24.44
2018,7,15,18,30,494.0,40.0,3.5,22.0,119.0,31.48,21.34
2018,7,15,18,45,382.0,32.0,3.35,21.15,80.0,25.84,15.91
2018,7,15,19,0,270.0,24.0,3.2,20.3,41.0,20.11,6.05
2018,7,15,19,15,143.5,13.5,3.15,19.8,21.5,12.28,0.0
2018,7,15,19,30,17.0,3.0,3.1,19.3,2.0,0.0,0.0
2018,7,15,19,45,8.5,1.5,3.05,18.75,1.0,0.0,0.0
2018,7,15,20,0,0.0,0.0,3.0,18.2,0.0,0.0,0.0
2018,7,15,20,15,0.0,0.0,2.9,17.9,0.0,0.0,0.0
2018,7,15,20,30,0.0,0.0,2.8,17.6,0.0,0.0,0.0
2018,7,15,20,45,0.0,0.0,2.75,17.3,0.0,0.0,0.0
2018,7,15,21,0,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2018,7,15,21,15,0.0,0.0,2.65,16.8,0.0,0.0,0.0
2018,7,15,21,30,0.0,0.0,2.6,16.6,0.0,0.0,0.0
2018,7,15,21,45,0.0,0.0,2.55,16.4,0.0,0.0,0.0
2018,7,15,22,0,0.0,0.0,2.5,16.2,0.0,0.0,0.0
2018,7,15,22,15,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2018,7,15,22,30,0.0,0.0,2.4,15.8,0.0,0.0,0.0
2018,7,15,22,45,0.0,0.0,2.4,15.65,0.0,0.0,0.0
2018,7,15,23,0,0.0,0.0,2.4,15.5,0.0,0.0,0.0
2018,7,15,23,15,0.0,0.0,2.4,15.35,0.0,0.0,0.0
2018,7,15,23,30,0.0,0.0,2.4,15.2,0.0,0.0,0.0
2018,7,15,23,45,0.0,0.0,2.4,15.05,0.0,0.0,0.0
2018,7,16,0,0,0.0,0.0,2.4,14.9,0.0,0.0,0.0
2018,7,16,0,15,0.0,0.0,2.35,14.75,0.0,0.0,0.0
2018,7,16,0,30,0.0,0.0,2.3,14.6,0.0,0.0,0.0
2018,7,16,0,45,0.0,0.0,2.3,14.45,0.0,0.0,0.0
2018,7,16,1,0,0.0,0.0,2.3,14.3,0.0,0.0,0.0
2018,7,16,1,15,0.0,0.0,2.25,14.15,0.0,0.0,0.0
2018,7,16,1,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2018,7,16,1,45,0.0,0.0,2.15,13.9,0.0,0.0,0.0
2018,7,16,2,0,0.0,0.0,2.1,13.8,0.0,0.0,0.0
2018,7,16,2,15,0.0,0.0,2.1,13.7,0.0,0.0,0.0
2018,7,16,2,30,0.0,0.0,2.1,13.6,0.0,0.0,0.0
2018,7,16,2,45,0.0,0.0,2.05,13.55,0.0,0.0,0.0
2018,7,16,3,0,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2018,7,16,3,15,0.0,0.0,1.95,13.45,0.0,0.0,0.0
2018,7,16,3,30,0.0,0.0,1.9,13.4,0.0,0.0,0.0
2018,7,16,3,45,0.0,0.0,1.9,13.3,0.0,0.0,0.0
2018,7,16,4,0,0.0,0.0,1.9,13.2,0.0,0.0,0.0
2018,7,16,4,15,0.0,0.0,1.9,13.35,0.0,0.0,0.0
2018,7,16,4,30,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2018,7,16,4,45,25.0,2.5,1.9,13.6,2.5,0.0,0.0
2018,7,16,5,0,50.0,5.0,1.9,13.7,5.0,4.55,0.0
2018,7,16,5,15,195.0,16.0,1.9,14.25,30.5,121.72,0.0
2018,7,16,5,30,340.0,27.0,1.9,14.8,56.0,272.44,200.8
2018,7,16,5,45,441.5,34.0,1.95,15.35,97.5,361.43,292.3
2018,7,16,6,0,543.0,41.0,2.0,15.9,139.0,457.44,374.81
2018,7,16,6,15,477.0,55.0,1.95,16.75,161.0,449.39,369.85
2018,7,16,6,30,411.0,69.0,1.9,17.6,183.0,434.51,357.52
2018,7,16,6,45,452.0,83.5,1.9,18.4,232.5,499.61,407.54
2018,7,16,7,0,493.0,98.0,1.9,19.2,282.0,566.03,455.55
2018,7,16,7,15,629.0,87.5,1.9,20.05,358.0,684.82,539.9
2018,7,16,7,30,765.0,77.0,1.9,20.9,434.0,804.32,620.07
2018,7,16,7,45,811.5,73.5,1.95,21.75,491.0,860.0,653.48
2018,7,16,8,0,858.0,70.0,2.0,22.6,548.0,905.96,680.08
2018,7,16,8,15,874.5,72.0,2.05,23.55,596.5,938.62,697.15
2018,7,16,8,30,891.0,74.0,2.1,24.5,645.0,968.9,712.56
2018,7,16,8,45,904.5,75.0,2.1,25.4,690.0,992.37,722.97
2018,7,16,9,0,918.0,76.0,2.1,26.3,735.0,1012.99,731.56
2018,7,16,9,15,927.0,78.5,2.2,27.1,775.5,1027.81,737.96
2018,7,16,9,30,936.0,81.0,2.3,27.9,816.0,1039.33,742.39
2018,7,16,9,45,942.5,82.5,2.35,28.65,850.5,1043.8,742.11
2018,7,16,10,0,949.0,84.0,2.4,29.4,885.0,1044.83,739.87
2018,7,16,10,15,954.5,85.0,2.45,30.0,913.5,1040.84,735.13
2018,7,16,10,30,960.0,86.0,2.5,30.6,942.0,1033.37,728.41
2018,7,16,10,45,964.0,86.5,2.55,31.2,963.5,1020.47,718.47
2018,7,16,11,0,968.0,87.0,2.6,31.8,985.0,1004.18,706.59
2018,7,16,11,15,970.0,87.5,2.7,32.15,999.0,982.72,692.73
2018,7,16,11,30,972.0,88.0,2.8,32.5,1013.0,958.11,676.92
2018,7,16,11,45,973.5,88.0,2.9,32.8,1020.0,929.56,658.71
2018,7,16,12,0,975.0,88.0,3.0,33.1,1027.0,898.18,638.62
2018,7,16,12,15,973.0,89.5,3.1,33.15,1026.0,862.65,616.36
2018,7,16,12,30,971.0,91.0,3.2,33.2,1025.0,824.78,592.38
2018,7,16,12,45,967.5,92.0,3.35,33.2,1016.0,783.26,566.07
2018,7,16,13,0,964.0,93.0,3.5,33.2,1007.0,739.89,537.23
2018,7,16,13,15,961.5,92.5,3.55,33.1,991.0,694.25,504.8
2018,7,16,13,30,959.0,92.0,3.6,33.0,975.0,647.07,470.43
2018,7,16,13,45,954.5,91.5,3.65,32.9,952.0,597.43,433.35
2018,7,16,14,0,950.0,91.0,3.7,32.8,929.0,546.8,394.47
2018,7,16,14,15,944.5,89.5,3.7,32.6,899.5,494.16,353.05
2018,7,16,14,30,939.0,88.0,3.7,32.4,870.0,441.05,310.1
2018,7,16,14,45,931.5,87.0,3.75,32.2,834.5,387.38,265.72
2018,7,16,15,0,924.0,86.0,3.8,32.0,799.0,333.86,220.69
2018,7,16,15,15,914.0,84.0,3.8,32.0,757.5,279.39,174.83
2018,7,16,15,30,904.0,82.0,3.8,32.0,716.0,225.76,130.98
2018,7,16,15,45,891.0,80.0,3.75,31.35,670.5,172.79,91.61
2018,7,16,16,0,878.0,78.0,3.7,30.7,625.0,121.36,60.53
2018,7,16,16,15,861.0,75.5,3.65,30.25,576.0,71.23,43.78
2018,7,16,16,30,844.0,73.0,3.6,29.8,527.0,61.11,45.15
2018,7,16,16,45,821.0,70.0,3.55,29.35,475.5,59.25,43.88
2018,7,16,17,0,798.0,67.0,3.5,28.9,424.0,49.86,36.3
2018,7,16,17,15,766.0,63.5,3.4,28.2,371.5,48.33,35.27
2018,7,16,17,30,734.0,60.0,3.3,27.5,319.0,46.75,34.16
2018,7,16,17,45,688.0,56.0,3.2,26.8,267.5,44.64,32.54
2018,7,16,18,0,642.0,52.0,3.1,26.1,216.0,42.52,30.81
2018,7,16,18,15,572.0,46.0,2.85,25.1,167.5,35.28,24.59
2018,7,16,18,30,502.0,40.0,2.6,24.1,119.0,31.55,21.18
2018,7,16,18,45,387.5,32.0,2.4,23.15,80.0,25.91,15.77
2018,7,16,19,0,273.0,24.0,2.2,22.2,41.0,20.18,5.44
2018,7,16,19,15,145.0,13.5,2.2,21.6,21.5,12.28,0.0
2018,7,16,19,30,17.0,3.0,2.2,21.0,2.0,0.0,0.0
2018,7,16,19,45,8.5,1.5,2.15,20.45,1.0,0.0,0.0
2018,7,16,20,0,0.0,0.0,2.1,19.9,0.0,0.0,0.0
2018,7,16,20,15,0.0,0.0,2.05,19.5,0.0,0.0,0.0
2018,7,16,20,30,0.0,0.0,2.0,19.1,0.0,0.0,0.0
2018,7,16,20,45,0.0,0.0,1.9,18.75,0.0,0.0,0.0
2018,7,16,21,0,0.0,0.0,1.8,18.4,0.0,0.0,0.0
2018,7,16,21,15,0.0,0.0,1.75,18.15,0.0,0.0,0.0
2018,7,16,21,30,0.0,0.0,1.7,17.9,0.0,0.0,0.0
2018,7,16,21,45,0.0,0.0,1.6,17.7,0.0,0.0,0.0
2018,7,16,22,0,0.0,0.0,1.5,17.5,0.0,0.0,0.0
2018,7,16,22,15,0.0,0.0,1.45,17.3,0.0,0.0,0.0
2018,7,16,22,30,0.0,0.0,1.4,17.1,0.0,0.0,0.0
2018,7,16,22,45,0.0,0.0,1.35,16.95,0.0,0.0,0.0
2018,7,16,23,0,0.0,0.0,1.3,16.8,0.0,0.0,0.0
2018,7,16,23,15,0.0,0.0,1.25,16.65,0.0,0.0,0.0
2018,7,16,23,30,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2018,7,16,23,45,0.0,0.0,1.2,16.4,0.0,0.0,0.0
2018,7,17,0,0,0.0,0.0,1.2,16.3,0.0,0.0,0.0
2018,7,17,0,15,0.0,0.0,1.15,16.2,0.0,0.0,0.0
2018,7,17,0,30,0.0,0.0,1.1,16.1,0.0,0.0,0.0
2018,7,17,0,45,0.0,0.0,1.05,15.95,0.0,0.0,0.0
2018,7,17,1,0,0.0,0.0,1.0,15.8,0.0,0.0,0.0
2018,7,17,1,15,0.0,0.0,1.0,15.7,0.0,0.0,0.0
2018,7,17,1,30,0.0,0.0,1.0,15.6,0.0,0.0,0.0
2018,7,17,1,45,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2018,7,17,2,0,0.0,0.0,1.0,15.4,0.0,0.0,0.0
2018,7,17,2,15,0.0,0.0,1.0,15.35,0.0,0.0,0.0
2018,7,17,2,30,0.0,0.0,1.0,15.3,0.0,0.0,0.0
2018,7,17,2,45,0.0,0.0,0.95,15.2,0.0,0.0,0.0
2018,7,17,3,0,0.0,0.0,0.9,15.1,0.0,0.0,0.0
2018,7,17,3,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2018,7,17,3,30,0.0,0.0,0.9,14.9,0.0,0.0,0.0
2018,7,17,3,45,0.0,0.0,0.9,14.85,0.0,0.0,0.0
2018,7,17,4,0,0.0,0.0,0.9,14.8,0.0,0.0,0.0
2018,7,17,4,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2018,7,17,4,30,0.0,0.0,1.1,15.2,0.0,0.0,0.0
2018,7,17,4,45,24.5,3.0,1.15,15.4,2.5,0.0,0.0
2018,7,17,5,0,49.0,6.0,1.2,15.6,5.0,0.0,0.0
2018,7,17,5,15,193.0,16.0,1.3,16.15,29.5,120.41,0.0
2018,7,17,5,30,337.0,26.0,1.4,16.7,54.0,268.21,193.26
2018,7,17,5,45,439.0,34.0,1.5,17.3,96.0,359.49,287.37
2018,7,17,6,0,541.0,42.0,1.6,17.9,138.0,457.08,370.2
2018,7,17,6,15,551.5,51.5,1.6,18.7,177.0,498.29,403.75
2018,7,17,6,30,562.0,61.0,1.6,19.5,216.0,539.1,434.51
2018,7,17,6,45,580.5,71.5,1.6,20.3,260.5,586.94,468.55
2018,7,17,7,0,599.0,82.0,1.6,21.1,305.0,634.33,500.52
2018,7,17,7,15,566.5,99.5,1.65,22.0,335.5,645.63,505.33
2018,7,17,7,30,534.0,117.0,1.7,22.9,366.0,652.52,507.02
2018,7,17,7,45,620.5,114.5,1.7,23.85,435.5,740.92,565.68
2018,7,17,8,0,707.0,112.0,1.7,24.8,505.0,830.81,622.22
2018,7,17,8,15,771.0,103.5,1.8,25.6,567.0,887.86,656.35
2018,7,17,8,30,835.0,95.0,1.9,26.4,629.0,949.73,693.22
2018,7,17,8,45,875.0,87.0,1.95,27.15,681.5,977.42,706.97
2018,7,17,9,0,915.0,79.0,2.0,27.9,734.0,1013.22,726.12
2018,7,17,9,15,920.5,82.5,2.05,28.6,773.0,1025.65,730.49
2018,7,17,9,30,926.0,86.0,2.1,29.3,812.0,1034.7,733.11
2018,7,17,9,45,929.0,89.5,2.15,30.05,845.5,1037.82,732.04
2018,7,17,10,0,932.0,93.0,2.2,30.8,879.0,1037.46,729.02
2018,7,17,10,15,897.0,120.0,2.2,31.3,897.0,1020.76,716.25
2018,7,17,10,30,862.0,147.0,2.2,31.8,915.0,999.49,700.96
2018,7,17,10,45,890.0,133.5,2.25,32.35,943.0,996.3,697.47
2018,7,17,11,0,918.0,120.0,2.3,32.9,971.0,989.46,691.64
2018,7,17,11,15,938.0,108.5,2.35,33.2,989.5,973.43,680.95
2018,7,17,11,30,958.0,97.0,2.4,33.5,1008.0,953.87,668.2
2018,7,17,11,45,952.5,101.5,2.4,33.8,1012.5,923.6,648.37
2018,7,17,12,0,947.0,106.0,2.4,34.1,1017.0,890.76,626.99
2018,7,17,12,15,951.0,103.0,2.5,34.2,1017.5,856.62,605.99
2018,7,17,12,30,955.0,100.0,2.6,34.3,1018.0,819.96,583.15
2018,7,17,12,45,950.0,102.0,2.65,34.45,1008.5,778.62,556.6
2018,7,17,13,0,945.0,104.0,2.7,34.6,999.0,735.57,527.43
2018,7,17,13,15,942.0,103.5,2.75,34.55,983.0,690.25,495.77
2018,7,17,13,30,939.0,103.0,2.8,34.5,967.0,643.47,462.24
2018,7,17,13,45,934.5,102.0,2.9,34.45,944.0,594.2,426.18
2018,7,17,14,0,930.0,101.0,3.0,34.4,921.0,543.99,388.31
2018,7,17,14,15,924.0,99.5,3.05,34.2,891.0,491.97,348.07
2018,7,17,14,30,918.0,98.0,3.1,34.0,861.0,439.57,306.32
2018,7,17,14,45,909.5,96.0,3.15,33.8,825.0,385.75,262.5
2018,7,17,15,0,901.0,94.0,3.2,33.6,789.0,332.22,218.13
2018,7,17,15,15,890.0,92.5,3.2,33.6,748.0,278.95,173.8
2018,7,17,15,30,879.0,91.0,3.2,33.6,707.0,226.63,131.52
2018,7,17,15,45,864.5,88.5,3.35,32.9,661.0,174.3,93.24
2018,7,17,16,0,850.0,86.0,3.5,32.2,615.0,123.67,63.12
2018,7,17,16,15,831.0,83.5,3.5,31.65,566.0,74.81,55.76
2018,7,17,16,30,812.0,81.0,3.5,31.1,517.0,57.07,41.57
2018,7,17,16,45,787.5,77.5,3.5,30.55,465.5,55.99,40.96
2018,7,17,17,0,763.0,74.0,3.5,30.0,414.0,54.84,40.27
2018,7,17,17,15,728.0,70.0,3.45,29.2,361.5,53.15,39.15
2018,7,17,17,30,693.0,66.0,3.4,28.4,309.0,51.4,37.94
2018,7,17,17,45,645.5,61.0,3.35,27.6,258.5,44.49,32.3
2018,7,17,18,0,598.0,56.0,3.3,26.8,208.0,41.97,30.25
2018,7,17,18,15,525.0,49.0,3.15,25.85,160.5,37.65,26.52
2018,7,17,18,30,452.0,42.0,3.0,24.9,113.0,33.22,22.49
2018,7,17,18,45,331.5,32.5,2.85,23.9,74.5,26.32,16.0
2018,7,17,19,0,211.0,23.0,2.7,22.9,36.0,19.21,4.22
2018,7,17,19,15,105.5,11.5,2.6,22.35,18.0,10.46,0.0
2018,7,17,19,30,0.0,0.0,2.5,21.8,0.0,0.0,0.0
2018,7,17,19,45,0.0,0.0,2.4,21.2,0.0,0.0,0.0
2018,7,17,20,0,0.0,0.0,2.3,20.6,0.0,0.0,0.0
2018,7,17,20,15,0.0,0.0,2.2,20.25,0.0,0.0,0.0
2018,7,17,20,30,0.0,0.0,2.1,19.9,0.0,0.0,0.0
2018,7,17,20,45,0.0,0.0,2.0,19.6,0.0,0.0,0.0
2018,7,17,21,0,0.0,0.0,1.9,19.3,0.0,0.0,0.0
2018,7,17,21,15,0.0,0.0,1.8,19.1,0.0,0.0,0.0
2018,7,17,21,30,0.0,0.0,1.7,18.9,0.0,0.0,0.0
2018,7,17,21,45,0.0,0.0,1.65,18.7,0.0,0.0,0.0
2018,7,17,22,0,0.0,0.0,1.6,18.5,0.0,0.0,0.0
2018,7,17,22,15,0.0,0.0,1.55,18.4,0.0,0.0,0.0
2018,7,17,22,30,0.0,0.0,1.5,18.3,0.0,0.0,0.0
2018,7,17,22,45,0.0,0.0,1.45,18.15,0.0,0.0,0.0
2018,7,17,23,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2018,7,17,23,15,0.0,0.0,1.35,17.9,0.0,0.0,0.0
2018,7,17,23,30,0.0,0.0,1.3,17.8,0.0,0.0,0.0
2018,7,17,23,45,0.0,0.0,1.25,17.7,0.0,0.0,0.0
2018,7,18,0,0,0.0,0.0,1.2,17.6,0.0,0.0,0.0
2018,7,18,0,15,0.0,0.0,1.15,17.5,0.0,0.0,0.0
2018,7,18,0,30,0.0,0.0,1.1,17.4,0.0,0.0,0.0
2018,7,18,0,45,0.0,0.0,1.1,17.3,0.0,0.0,0.0
2018,7,18,1,0,0.0,0.0,1.1,17.2,0.0,0.0,0.0
2018,7,18,1,15,0.0,0.0,1.1,17.1,0.0,0.0,0.0
2018,7,18,1,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2018,7,18,1,45,0.0,0.0,1.1,16.9,0.0,0.0,0.0
2018,7,18,2,0,0.0,0.0,1.1,16.8,0.0,0.0,0.0
2018,7,18,2,15,0.0,0.0,1.1,16.7,0.0,0.0,0.0
2018,7,18,2,30,0.0,0.0,1.1,16.6,0.0,0.0,0.0
2018,7,18,2,45,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2018,7,18,3,0,0.0,0.0,1.1,16.4,0.0,0.0,0.0
2018,7,18,3,15,0.0,0.0,1.1,16.3,0.0,0.0,0.0
2018,7,18,3,30,0.0,0.0,1.1,16.2,0.0,0.0,0.0
2018,7,18,3,45,0.0,0.0,1.15,16.15,0.0,0.0,0.0
2018,7,18,4,0,0.0,0.0,1.2,16.1,0.0,0.0,0.0
2018,7,18,4,15,0.0,0.0,1.25,16.15,0.0,0.0,0.0
2018,7,18,4,30,0.0,0.0,1.3,16.2,0.0,0.0,0.0
2018,7,18,4,45,17.0,2.5,1.4,16.3,2.0,0.0,0.0
2018,7,18,5,0,34.0,5.0,1.5,16.4,4.0,0.0,0.0
2018,7,18,5,15,157.5,16.5,1.55,16.8,27.0,101.22,0.0
2018,7,18,5,30,281.0,28.0,1.6,17.2,50.0,235.12,166.48
2018,7,18,5,45,326.5,39.0,1.7,17.65,82.5,293.06,234.39
2018,7,18,6,0,372.0,50.0,1.8,18.1,115.0,351.44,286.53
2018,7,18,6,15,430.5,60.5,1.7,18.75,160.0,421.84,344.65
2018,7,18,6,30,489.0,71.0,1.6,19.4,205.0,495.84,402.23
2018,7,18,6,45,437.5,91.5,1.55,20.1,230.0,490.37,395.77
2018,7,18,7,0,386.0,112.0,1.5,20.8,255.0,486.54,389.84
2018,7,18,7,15,506.0,108.5,1.45,21.7,325.5,603.78,475.48
2018,7,18,7,30,626.0,105.0,1.4,22.6,396.0,719.81,553.58
2018,7,18,7,45,699.5,99.0,1.4,23.5,458.5,793.5,599.27
2018,7,18,8,0,773.0,93.0,1.4,24.4,521.0,863.91,641.5
2018,7,18,8,15,814.5,88.5,1.5,25.25,575.5,910.69,668.43
2018,7,18,8,30,856.0,84.0,1.6,26.1,630.0,946.31,687.96
2018,7,18,8,45,869.5,86.0,1.7,26.95,674.5,970.39,700.04
2018,7,18,9,0,883.0,88.0,1.8,27.8,719.0,991.67,710.43
2018,7,18,9,15,890.5,91.0,1.8,28.65,758.0,1005.13,714.64
2018,7,18,9,30,898.0,94.0,1.8,29.5,797.0,1015.37,717.0
2018,7,18,9,45,797.0,151.0,1.85,30.35,795.5,983.61,694.12
2018,7,18,10,0,696.0,208.0,1.9,31.2,794.0,942.82,666.13
2018,7,18,10,15,638.0,255.0,2.05,31.7,806.0,922.29,652.16
2018,7,18,10,30,580.0,302.0,2.2,32.2,818.0,895.98,632.97
2018,7,18,10,45,584.5,310.0,2.35,32.7,840.5,892.81,630.32
2018,7,18,11,0,589.0,318.0,2.5,33.2,863.0,886.93,625.71
2018,7,18,11,15,601.0,315.0,2.65,33.45,878.5,874.0,617.61
2018,7,18,11,30,613.0,312.0,2.8,33.7,894.0,858.8,608.0
2018,7,18,11,45,629.0,305.0,2.95,33.9,906.0,840.86,596.76
2018,7,18,12,0,645.0,298.0,3.1,34.1,918.0,820.18,583.55
2018,7,18,12,15,791.5,200.5,3.15,34.15,961.0,818.88,586.07
2018,7,18,12,30,938.0,103.0,3.2,34.2,1004.0,809.12,580.04
2018,7,18,12,45,938.5,102.0,3.2,34.2,996.5,769.8,554.29
2018,7,18,13,0,939.0,101.0,3.2,34.2,989.0,728.46,525.97
2018,7,18,13,15,936.0,100.0,3.1,34.2,973.0,682.99,493.13
2018,7,18,13,30,933.0,99.0,3.0,34.2,957.0,636.09,458.61
2018,7,18,13,45,928.0,98.5,2.95,34.15,934.0,587.23,422.15
2018,7,18,14,0,923.0,98.0,2.9,34.1,911.0,537.46,384.07
2018,7,18,14,15,916.5,97.0,2.9,33.95,881.5,485.95,343.96
2018,7,18,14,30,910.0,96.0,2.9,33.8,852.0,434.08,302.44
2018,7,18,14,45,901.0,94.5,2.9,33.7,816.0,380.86,258.91
2018,7,18,15,0,892.0,93.0,2.9,33.6,780.0,327.97,214.94
2018,7,18,15,15,881.0,91.0,2.9,33.6,739.0,274.79,170.79
2018,7,18,15,30,870.0,89.0,2.9,33.6,698.0,222.57,128.72
2018,7,18,15,45,850.0,88.5,3.05,32.95,651.0,171.4,91.63
2018,7,18,16,0,830.0,88.0,3.2,32.3,604.0,122.46,63.1
2018,7,18,16,15,815.0,84.0,3.3,31.65,556.5,63.78,46.77
2018,7,18,16,30,800.0,80.0,3.4,31.0,509.0,56.3,40.97
2018,7,18,16,45,774.5,77.0,3.55,30.35,458.0,55.56,40.64
2018,7,18,17,0,749.0,74.0,3.7,29.7,407.0,54.77,40.27
2018,7,18,17,15,714.5,70.0,3.7,28.65,355.5,53.09,39.21
2018,7,18,17,30,680.0,66.0,3.7,27.6,304.0,51.36,38.05
2018,7,18,17,45,631.0,61.0,3.75,26.6,253.5,44.46,32.41
2018,7,18,18,0,582.0,56.0,3.8,25.6,203.0,41.95,30.39
2018,7,18,18,15,508.5,49.0,3.6,24.55,156.5,37.64,26.66
2018,7,18,18,30,435.0,42.0,3.4,23.5,110.0,33.23,22.63
2018,7,18,18,45,314.5,32.0,3.2,22.5,72.0,25.89,15.71
2018,7,18,19,0,194.0,22.0,3.0,21.5,34.0,18.29,3.06
2018,7,18,19,15,97.0,11.0,2.75,21.05,17.0,10.01,0.0
2018,7,18,19,30,0.0,0.0,2.5,20.6,0.0,0.0,0.0
2018,7,18,19,45,0.0,0.0,2.25,20.15,0.0,0.0,0.0
2018,7,18,20,0,0.0,0.0,2.0,19.7,0.0,0.0,0.0
2018,7,18,20,15,0.0,0.0,1.8,19.65,0.0,0.0,0.0
2018,7,18,20,30,0.0,0.0,1.6,19.6,0.0,0.0,0.0
2018,7,18,20,45,0.0,0.0,1.4,19.55,0.0,0.0,0.0
2018,7,18,21,0,0.0,0.0,1.2,19.5,0.0,0.0,0.0
2018,7,18,21,15,0.0,0.0,1.1,19.55,0.0,0.0,0.0
2018,7,18,21,30,0.0,0.0,1.0,19.6,0.0,0.0,0.0
2018,7,18,21,45,0.0,0.0,0.95,19.65,0.0,0.0,0.0
2018,7,18,22,0,0.0,0.0,0.9,19.7,0.0,0.0,0.0
2018,7,18,22,15,0.0,0.0,0.9,19.6,0.0,0.0,0.0
2018,7,18,22,30,0.0,0.0,0.9,19.5,0.0,0.0,0.0
2018,7,18,22,45,0.0,0.0,0.9,19.45,0.0,0.0,0.0
2018,7,18,23,0,0.0,0.0,0.9,19.4,0.0,0.0,0.0
2018,7,18,23,15,0.0,0.0,0.95,19.25,0.0,0.0,0.0
2018,7,18,23,30,0.0,0.0,1.0,19.1,0.0,0.0,0.0
2018,7,18,23,45,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2018,7,19,0,0,0.0,0.0,1.1,18.9,0.0,0.0,0.0
2018,7,19,0,15,0.0,0.0,1.15,18.75,0.0,0.0,0.0
2018,7,19,0,30,0.0,0.0,1.2,18.6,0.0,0.0,0.0
2018,7,19,0,45,0.0,0.0,1.25,18.45,0.0,0.0,0.0
2018,7,19,1,0,0.0,0.0,1.3,18.3,0.0,0.0,0.0
2018,7,19,1,15,0.0,0.0,1.45,18.25,0.0,0.0,0.0
2018,7,19,1,30,0.0,0.0,1.6,18.2,0.0,0.0,0.0
2018,7,19,1,45,0.0,0.0,1.7,18.1,0.0,0.0,0.0
2018,7,19,2,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2018,7,19,2,15,0.0,0.0,2.0,17.9,0.0,0.0,0.0
2018,7,19,2,30,0.0,0.0,2.2,17.8,0.0,0.0,0.0
2018,7,19,2,45,0.0,0.0,2.35,17.7,0.0,0.0,0.0
2018,7,19,3,0,0.0,0.0,2.5,17.6,0.0,0.0,0.0
2018,7,19,3,15,0.0,0.0,2.6,17.45,0.0,0.0,0.0
2018,7,19,3,30,0.0,0.0,2.7,17.3,0.0,0.0,0.0
2018,7,19,3,45,0.0,0.0,2.8,17.15,0.0,0.0,0.0
2018,7,19,4,0,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2018,7,19,4,15,0.0,0.0,2.85,17.0,0.0,0.0,0.0
2018,7,19,4,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2018,7,19,4,45,2.0,1.0,2.8,17.0,1.0,0.0,0.0
2018,7,19,5,0,4.0,2.0,2.8,17.0,2.0,0.0,0.0
2018,7,19,5,15,48.0,15.5,2.6,17.4,19.0,40.32,0.0
2018,7,19,5,30,92.0,29.0,2.4,17.8,36.0,111.67,75.2
2018,7,19,5,45,118.0,44.0,2.25,18.2,60.0,151.52,119.52
2018,7,19,6,0,144.0,59.0,2.1,18.6,84.0,190.06,154.21
2018,7,19,6,15,176.5,78.0,1.95,19.25,119.0,241.6,197.89
2018,7,19,6,30,209.0,97.0,1.8,19.9,154.0,294.72,241.2
2018,7,19,6,45,334.5,105.5,1.7,20.55,218.5,426.49,345.95
2018,7,19,7,0,460.0,114.0,1.6,21.2,283.0,550.58,439.37
2018,7,19,7,15,525.0,119.0,1.5,21.95,340.0,624.82,490.19
2018,7,19,7,30,590.0,124.0,1.4,22.7,397.0,710.02,546.34
2018,7,19,7,45,619.0,130.5,1.3,23.5,446.0,758.03,574.11
2018,7,19,8,0,648.0,137.0,1.2,24.3,495.0,805.03,600.48
2018,7,19,8,15,671.0,142.0,1.15,25.2,542.0,843.21,620.5
2018,7,19,8,30,694.0,147.0,1.1,26.1,589.0,879.56,638.88
2018,7,19,8,45,660.0,172.0,1.1,27.05,616.5,880.46,634.88
2018,7,19,9,0,626.0,197.0,1.1,28.0,644.0,876.9,628.65
2018,7,19,9,15,687.0,181.0,1.15,28.85,697.0,920.44,653.33
2018,7,19,9,30,748.0,165.0,1.2,29.7,750.0,961.1,675.24
2018,7,19,9,45,779.5,156.0,1.3,30.5,789.5,971.12,679.08
2018,7,19,10,0,811.0,147.0,1.4,31.3,829.0,985.16,685.8
2018,7,19,10,15,818.5,149.0,1.5,31.85,857.0,983.8,683.79
2018,7,19,10,30,826.0,151.0,1.6,32.4,885.0,979.21,680.05
2018,7,19,10,45,831.5,152.5,1.65,32.95,906.5,968.93,672.27
2018,7,19,11,0,837.0,154.0,1.7,33.5,928.0,955.47,662.71
2018,7,19,11,15,841.0,154.0,1.85,33.75,942.0,926.09,645.34
2018,7,19,11,30,845.0,154.0,2.0,34.0,956.0,904.51,632.74
2018,7,19,11,45,847.5,153.0,2.1,34.2,962.5,878.06,616.51
2018,7,19,12,0,850.0,152.0,2.2,34.4,969.0,849.15,598.63
2018,7,19,12,15,851.0,152.0,2.35,34.4,969.0,817.57,579.73
2018,7,19,12,30,852.0,152.0,2.5,34.4,969.0,783.91,559.2
2018,7,19,12,45,852.0,150.0,2.6,34.4,961.0,746.0,534.43
2018,7,19,13,0,852.0,148.0,2.7,34.4,953.0,706.4,507.4
2018,7,19,13,15,849.5,146.0,2.8,34.3,937.5,663.62,477.69
2018,7,19,13,30,847.0,144.0,2.9,34.2,922.0,619.59,446.27
2018,7,19,13,45,843.0,141.5,3.0,34.1,899.5,573.25,412.31
2018,7,19,14,0,839.0,139.0,3.1,34.0,877.0,526.12,376.73
2018,7,19,14,15,832.0,136.5,3.15,33.75,848.0,477.0,338.79
2018,7,19,14,30,825.0,134.0,3.2,33.5,819.0,422.57,296.02
2018,7,19,14,45,816.0,131.5,3.25,33.25,784.5,371.76,254.78
2018,7,19,15,0,807.0,129.0,3.3,33.0,750.0,321.48,213.25
2018,7,19,15,15,794.0,126.0,3.3,33.0,709.5,270.62,171.24
2018,7,19,15,30,781.0,123.0,3.3,33.0,669.0,221.12,131.55
2018,7,19,15,45,764.5,119.5,3.4,32.2,624.5,172.34,96.2
2018,7,19,16,0,748.0,116.0,3.5,31.4,580.0,125.66,68.73
2018,7,19,16,15,726.5,112.0,3.5,30.8,532.5,73.05,54.54
2018,7,19,16,30,705.0,108.0,3.5,30.2,485.0,68.18,50.91
2018,7,19,16,45,676.5,103.0,3.5,29.65,435.0,67.11,50.35
2018,7,19,17,0,648.0,98.0,3.5,29.1,385.0,65.91,49.67
2018,7,19,17,15,610.0,92.0,3.4,28.3,335.0,63.78,48.25
2018,7,19,17,30,572.0,86.0,3.3,27.5,285.0,61.53,46.66
2018,7,19,17,45,519.5,78.0,3.25,26.7,236.0,57.44,43.44
2018,7,19,18,0,467.0,70.0,3.2,25.9,187.0,53.16,39.9
2018,7,19,18,15,396.0,59.5,3.0,25.05,143.0,46.41,34.06
2018,7,19,18,30,325.0,49.0,2.8,24.2,99.0,37.67,26.29
2018,7,19,18,45,227.5,35.0,2.65,23.35,64.0,27.26,16.71
2018,7,19,19,0,130.0,21.0,2.5,22.5,29.0,16.54,1.38
2018,7,19,19,15,65.0,10.5,2.35,22.05,14.5,9.55,0.0
2018,7,19,19,30,0.0,0.0,2.2,21.6,0.0,0.0,0.0
2018,7,19,19,45,0.0,0.0,2.1,21.15,0.0,0.0,0.0
2018,7,19,20,0,0.0,0.0,2.0,20.7,0.0,0.0,0.0
2018,7,19,20,15,0.0,0.0,1.85,20.45,0.0,0.0,0.0
2018,7,19,20,30,0.0,0.0,1.7,20.2,0.0,0.0,0.0
2018,7,19,20,45,0.0,0.0,1.55,20.0,0.0,0.0,0.0
2018,7,19,21,0,0.0,0.0,1.4,19.8,0.0,0.0,0.0
2018,7,19,21,15,0.0,0.0,1.35,19.65,0.0,0.0,0.0
2018,7,19,21,30,0.0,0.0,1.3,19.5,0.0,0.0,0.0
2018,7,19,21,45,0.0,0.0,1.2,19.4,0.0,0.0,0.0
2018,7,19,22,0,0.0,0.0,1.1,19.3,0.0,0.0,0.0
2018,7,19,22,15,0.0,0.0,1.15,19.2,0.0,0.0,0.0
2018,7,19,22,30,0.0,0.0,1.2,19.1,0.0,0.0,0.0
2018,7,19,22,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2018,7,19,23,0,0.0,0.0,1.2,18.9,0.0,0.0,0.0
2018,7,19,23,15,0.0,0.0,1.25,18.75,0.0,0.0,0.0
2018,7,19,23,30,0.0,0.0,1.3,18.6,0.0,0.0,0.0
2018,7,19,23,45,0.0,0.0,1.3,18.45,0.0,0.0,0.0
2018,7,20,0,0,0.0,0.0,1.3,18.3,0.0,0.0,0.0
2018,7,20,0,15,0.0,0.0,1.35,18.2,0.0,0.0,0.0
2018,7,20,0,30,0.0,0.0,1.4,18.1,0.0,0.0,0.0
2018,7,20,0,45,0.0,0.0,1.45,17.95,0.0,0.0,0.0
2018,7,20,1,0,0.0,0.0,1.5,17.8,0.0,0.0,0.0
2018,7,20,1,15,0.0,0.0,1.55,17.7,0.0,0.0,0.0
2018,7,20,1,30,0.0,0.0,1.6,17.6,0.0,0.0,0.0
2018,7,20,1,45,0.0,0.0,1.65,17.45,0.0,0.0,0.0
2018,7,20,2,0,0.0,0.0,1.7,17.3,0.0,0.0,0.0
2018,7,20,2,15,0.0,0.0,1.65,17.2,0.0,0.0,0.0
2018,7,20,2,30,0.0,0.0,1.6,17.1,0.0,0.0,0.0
2018,7,20,2,45,0.0,0.0,1.6,16.95,0.0,0.0,0.0
2018,7,20,3,0,0.0,0.0,1.6,16.8,0.0,0.0,0.0
2018,7,20,3,15,0.0,0.0,1.5,16.75,0.0,0.0,0.0
2018,7,20,3,30,0.0,0.0,1.4,16.7,0.0,0.0,0.0
2018,7,20,3,45,0.0,0.0,1.35,16.6,0.0,0.0,0.0
2018,7,20,4,0,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2018,7,20,4,15,0.0,0.0,1.4,16.65,0.0,0.0,0.0
2018,7,20,4,30,0.0,0.0,1.5,16.8,0.0,0.0,0.0
2018,7,20,4,45,4.5,1.0,1.65,17.0,1.0,0.0,0.0
2018,7,20,5,0,9.0,2.0,1.8,17.2,2.0,0.0,0.0
2018,7,20,5,15,83.0,14.5,1.85,17.75,20.5,58.44,0.0
2018,7,20,5,30,157.0,27.0,1.9,18.3,39.0,158.26,105.96
2018,7,20,5,45,244.5,41.0,1.95,18.9,75.5,241.54,191.84
2018,7,20,6,0,332.0,55.0,2.0,19.5,112.0,327.04,265.45
2018,7,20,6,15,398.0,65.0,2.1,20.35,156.0,398.37,324.76
2018,7,20,6,30,464.0,75.0,2.2,21.2,200.0,480.69,389.79
2018,7,20,6,45,512.5,83.0,2.25,22.05,248.5,545.93,438.19
2018,7,20,7,0,561.0,91.0,2.3,22.9,297.0,612.85,485.6
2018,7,20,7,15,596.5,97.5,2.3,23.8,346.0,667.97,522.2
2018,7,20,7,30,632.0,104.0,2.3,24.7,395.0,723.16,557.6
2018,7,20,7,45,659.0,109.0,2.25,25.6,443.5,768.36,584.55
2018,7,20,8,0,686.0,114.0,2.2,26.5,492.0,812.5,610.02
2018,7,20,8,15,706.5,118.0,2.15,27.4,538.0,847.77,628.83
2018,7,20,8,30,727.0,122.0,2.1,28.3,584.0,881.14,646.04
2018,7,20,8,45,721.5,135.0,2.05,29.15,621.0,897.72,652.1
2018,7,20,9,0,716.0,148.0,2.0,30.0,658.0,911.02,656.19
2018,7,20,9,15,655.5,186.5,1.95,30.7,674.0,894.71,641.78
2018,7,20,9,30,595.0,225.0,1.9,31.4,690.0,872.55,623.63
2018,7,20,9,45,715.5,173.5,1.85,32.15,757.0,932.53,658.84
2018,7,20,10,0,836.0,122.0,1.8,32.9,824.0,971.92,679.07
2018,7,20,10,15,843.5,123.5,1.8,33.3,852.0,970.56,675.77
2018,7,20,10,30,851.0,125.0,1.8,33.7,880.0,966.0,671.08
2018,7,20,10,45,857.0,125.0,1.8,34.1,901.0,955.31,662.79
2018,7,20,11,0,863.0,125.0,1.8,34.5,922.0,941.52,652.79
2018,7,20,11,15,866.5,125.5,1.85,34.7,936.5,922.83,640.98
2018,7,20,11,30,870.0,126.0,1.9,34.9,951.0,901.23,627.44
2018,7,20,11,45,873.0,125.0,2.0,35.1,958.0,875.05,611.51
2018,7,20,12,0,876.0,124.0,2.1,35.3,965.0,846.29,593.85
2018,7,20,12,15,878.0,123.5,2.2,35.3,965.5,814.72,574.74
2018,7,20,12,30,880.0,123.0,2.3,35.3,966.0,780.9,553.96
2018,7,20,12,45,881.5,120.0,2.4,35.3,958.5,742.54,529.92
2018,7,20,13,0,883.0,117.0,2.5,35.3,951.0,702.27,502.62
2018,7,20,13,15,880.0,116.0,2.6,35.15,935.5,658.95,472.74
2018,7,20,13,30,877.0,115.0,2.7,35.0,920.0,614.31,441.06
2018,7,20,13,45,872.5,113.5,2.8,34.85,897.5,567.31,406.76
2018,7,20,14,0,868.0,112.0,2.9,34.7,875.0,519.47,370.75
2018,7,20,14,15,861.0,110.5,3.05,34.4,846.0,469.87,332.66
2018,7,20,14,30,854.0,109.0,3.2,34.1,817.0,420.05,293.15
2018,7,20,14,45,845.0,107.0,3.3,33.75,782.0,369.15,251.82
2018,7,20,15,0,836.0,105.0,3.4,33.4,747.0,318.64,210.04
2018,7,20,15,15,824.0,102.5,3.4,33.4,707.0,267.65,167.7
2018,7,20,15,30,812.0,100.0,3.4,33.4,667.0,217.73,127.58
2018,7,20,15,45,797.0,97.5,3.55,32.5,623.0,159.5,85.13
2018,7,20,16,0,782.0,95.0,3.7,31.6,579.0,111.91,57.36
2018,7,20,16,15,762.0,91.5,3.75,31.0,531.5,65.57,48.4
2018,7,20,16,30,742.0,88.0,3.8,30.4,484.0,61.47,45.36
2018,7,20,16,45,716.0,84.0,3.8,29.8,434.5,60.28,44.67
2018,7,20,17,0,690.0,80.0,3.8,29.2,385.0,58.99,43.89
2018,7,20,17,15,654.0,75.5,3.75,28.45,335.5,52.01,38.34
2018,7,20,17,30,618.0,71.0,3.7,27.7,286.0,50.32,37.17
2018,7,20,17,45,568.5,65.0,3.65,27.0,237.5,47.33,34.8
2018,7,20,18,0,519.0,59.0,3.6,26.3,189.0,44.22,32.22
2018,7,20,18,15,447.0,51.0,3.5,25.6,144.5,39.24,27.87
2018,7,20,18,30,375.0,43.0,3.4,24.9,100.0,34.1,23.17
2018,7,20,18,45,268.0,32.0,3.3,24.2,65.0,25.95,15.5
2018,7,20,19,0,161.0,21.0,3.2,23.5,30.0,16.59,0.39
2018,7,20,19,15,80.5,10.5,3.1,23.1,15.0,9.55,0.0
2018,7,20,19,30,0.0,0.0,3.0,22.7,0.0,0.0,0.0
2018,7,20,19,45,0.0,0.0,2.9,22.3,0.0,0.0,0.0
2018,7,20,20,0,0.0,0.0,2.8,21.9,0.0,0.0,0.0
2018,7,20,20,15,0.0,0.0,2.75,21.65,0.0,0.0,0.0
2018,7,20,20,30,0.0,0.0,2.7,21.4,0.0,0.0,0.0
2018,7,20,20,45,0.0,0.0,2.65,21.15,0.0,0.0,0.0
2018,7,20,21,0,0.0,0.0,2.6,20.9,0.0,0.0,0.0
2018,7,20,21,15,0.0,0.0,2.55,20.75,0.0,0.0,0.0
2018,7,20,21,30,0.0,0.0,2.5,20.6,0.0,0.0,0.0
2018,7,20,21,45,0.0,0.0,2.45,20.45,0.0,0.0,0.0
2018,7,20,22,0,0.0,0.0,2.4,20.3,0.0,0.0,0.0
2018,7,20,22,15,0.0,0.0,2.35,20.2,0.0,0.0,0.0
2018,7,20,22,30,0.0,0.0,2.3,20.1,0.0,0.0,0.0
2018,7,20,22,45,0.0,0.0,2.25,19.95,0.0,0.0,0.0
2018,7,20,23,0,0.0,0.0,2.2,19.8,0.0,0.0,0.0
2018,7,20,23,15,0.0,0.0,2.2,19.7,0.0,0.0,0.0
2018,7,20,23,30,0.0,0.0,2.2,19.6,0.0,0.0,0.0
2018,7,20,23,45,0.0,0.0,2.15,19.45,0.0,0.0,0.0
2018,7,21,0,0,0.0,0.0,2.1,19.3,0.0,0.0,0.0
2018,7,21,0,15,0.0,0.0,2.05,19.15,0.0,0.0,0.0
2018,7,21,0,30,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2018,7,21,0,45,0.0,0.0,2.0,18.85,0.0,0.0,0.0
2018,7,21,1,0,0.0,0.0,2.0,18.7,0.0,0.0,0.0
2018,7,21,1,15,0.0,0.0,1.95,18.45,0.0,0.0,0.0
2018,7,21,1,30,0.0,0.0,1.9,18.2,0.0,0.0,0.0
2018,7,21,1,45,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2018,7,21,2,0,0.0,0.0,1.8,17.8,0.0,0.0,0.0
2018,7,21,2,15,0.0,0.0,1.75,17.65,0.0,0.0,0.0
2018,7,21,2,30,0.0,0.0,1.7,17.5,0.0,0.0,0.0
2018,7,21,2,45,0.0,0.0,1.65,17.35,0.0,0.0,0.0
2018,7,21,3,0,0.0,0.0,1.6,17.2,0.0,0.0,0.0
2018,7,21,3,15,0.0,0.0,1.55,17.05,0.0,0.0,0.0
2018,7,21,3,30,0.0,0.0,1.5,16.9,0.0,0.0,0.0
2018,7,21,3,45,0.0,0.0,1.45,16.8,0.0,0.0,0.0
2018,7,21,4,0,0.0,0.0,1.4,16.7,0.0,0.0,0.0
2018,7,21,4,15,0.0,0.0,1.4,16.75,0.0,0.0,0.0
2018,7,21,4,30,0.0,0.0,1.4,16.8,0.0,0.0,0.0
2018,7,21,4,45,5.5,1.0,1.4,16.9,1.0,0.0,0.0
2018,7,21,5,0,11.0,2.0,1.4,17.0,2.0,0.0,0.0
2018,7,21,5,15,97.0,14.5,1.45,17.5,21.0,65.97,0.0
2018,7,21,5,30,183.0,27.0,1.5,18.0,40.0,172.87,113.06
2018,7,21,5,45,277.0,38.5,1.55,18.5,76.5,258.16,204.85
2018,7,21,6,0,371.0,50.0,1.6,19.0,113.0,349.61,283.32
2018,7,21,6,15,434.5,59.0,1.65,19.7,157.0,421.81,343.02
2018,7,21,6,30,498.0,68.0,1.7,20.4,201.0,497.83,402.58
2018,7,21,6,45,517.0,79.5,1.7,21.1,243.5,544.88,436.61
2018,7,21,7,0,536.0,91.0,1.7,21.8,286.0,591.67,469.01
2018,7,21,7,15,566.5,99.5,1.65,22.65,334.0,644.17,503.65
2018,7,21,7,30,597.0,108.0,1.6,23.5,382.0,696.54,536.77
2018,7,21,7,45,452.5,161.5,1.6,24.3,383.0,633.71,487.01
2018,7,21,8,0,308.0,215.0,1.6,25.1,384.0,550.44,421.39
2018,7,21,8,15,502.5,173.0,1.6,25.85,478.5,708.42,535.12
2018,7,21,8,30,697.0,131.0,1.6,26.6,573.0,862.66,634.68
2018,7,21,8,45,724.5,130.0,1.6,27.35,618.5,894.25,649.96
2018,7,21,9,0,752.0,129.0,1.6,28.1,664.0,918.5,661.62
2018,7,21,9,15,573.0,210.5,1.65,28.75,631.5,837.78,606.3
2018,7,21,9,30,394.0,292.0,1.7,29.4,599.0,736.84,533.5
2018,7,21,9,45,484.5,268.0,1.75,30.05,662.5,796.26,573.84
2018,7,21,10,0,575.0,244.0,1.8,30.7,726.0,858.73,613.66
2018,7,21,10,15,657.0,217.5,1.9,31.05,786.0,902.38,641.46
2018,7,21,10,30,739.0,191.0,2.0,31.4,846.0,941.34,664.97
2018,7,21,10,45,793.5,162.0,2.15,31.8,881.0,941.4,664.4
2018,7,21,11,0,848.0,133.0,2.3,32.2,916.0,934.69,659.97
2018,7,21,11,15,852.5,133.0,2.45,32.35,930.5,916.59,649.04
2018,7,21,11,30,857.0,133.0,2.6,32.5,945.0,895.59,636.27
2018,7,21,11,45,860.0,133.0,2.8,32.65,952.5,870.5,621.12
2018,7,21,12,0,863.0,133.0,3.0,32.8,960.0,842.83,604.09
2018,7,21,12,15,868.0,129.0,3.15,32.75,960.5,810.91,584.26
2018,7,21,12,30,873.0,125.0,3.3,32.7,961.0,776.68,562.67
2018,7,21,12,45,878.0,120.5,3.4,32.6,955.0,739.81,538.84
2018,7,21,13,0,883.0,116.0,3.5,32.5,949.0,700.79,511.66
2018,7,21,13,15,881.0,114.5,3.55,32.35,934.0,657.67,480.78
2018,7,21,13,30,879.0,113.0,3.6,32.2,919.0,613.15,448.11
2018,7,21,13,45,875.0,111.5,3.7,32.0,897.0,566.29,413.07
2018,7,21,14,0,871.0,110.0,3.8,31.8,875.0,518.55,376.3
2018,7,21,14,15,865.0,108.5,3.8,31.55,846.5,469.2,337.17
2018,7,21,14,30,859.0,107.0,3.8,31.3,818.0,419.53,296.71
2018,7,21,14,45,851.0,104.5,3.85,31.0,783.5,368.31,254.29
2018,7,21,15,0,843.0,102.0,3.9,30.7,749.0,317.38,211.42
2018,7,21,15,15,831.0,100.5,3.9,30.7,709.0,266.7,168.71
2018,7,21,15,30,819.0,99.0,3.9,30.7,669.0,217.08,128.32
2018,7,21,15,45,805.0,95.5,3.9,29.95,625.0,157.84,84.58
2018,7,21,16,0,791.0,92.0,3.9,29.2,581.0,109.16,55.94
2018,7,21,16,15,773.5,88.5,3.9,28.7,534.0,62.37,46.24
2018,7,21,16,30,756.0,85.0,3.9,28.2,487.0,59.53,44.19
2018,7,21,16,45,731.5,81.0,3.85,27.65,438.0,58.25,43.4
2018,7,21,17,0,707.0,77.0,3.8,27.1,389.0,56.87,42.52
2018,7,21,17,15,672.5,73.0,3.75,26.4,339.0,50.41,37.33
2018,7,21,17,30,638.0,69.0,3.7,25.7,289.0,49.01,36.38
2018,7,21,17,45,589.0,63.0,3.6,25.0,240.0,45.94,33.92
2018,7,21,18,0,540.0,57.0,3.5,24.3,191.0,42.75,31.24
2018,7,21,18,15,466.5,49.5,3.4,23.55,146.0,38.1,27.15
2018,7,21,18,30,393.0,42.0,3.3,22.8,101.0,33.33,22.73
2018,7,21,18,45,281.5,31.5,3.15,22.1,65.5,25.59,15.3
2018,7,21,19,0,170.0,21.0,3.0,21.4,30.0,16.62,0.0
2018,7,21,19,15,85.0,10.5,2.9,20.95,15.0,9.55,0.0
2018,7,21,19,30,0.0,0.0,2.8,20.5,0.0,0.0,0.0
2018,7,21,19,45,0.0,0.0,2.7,20.1,0.0,0.0,0.0
2018,7,21,20,0,0.0,0.0,2.6,19.7,0.0,0.0,0.0
2018,7,21,20,15,0.0,0.0,2.5,19.4,0.0,0.0,0.0
2018,7,21,20,30,0.0,0.0,2.4,19.1,0.0,0.0,0.0
2018,7,21,20,45,0.0,0.0,2.3,18.85,0.0,0.0,0.0
2018,7,21,21,0,0.0,0.0,2.2,18.6,0.0,0.0,0.0
2018,7,21,21,15,0.0,0.0,2.15,18.45,0.0,0.0,0.0
2018,7,21,21,30,0.0,0.0,2.1,18.3,0.0,0.0,0.0
2018,7,21,21,45,0.0,0.0,2.1,18.15,0.0,0.0,0.0
2018,7,21,22,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2018,7,21,22,15,0.0,0.0,2.1,17.9,0.0,0.0,0.0
2018,7,21,22,30,0.0,0.0,2.1,17.8,0.0,0.0,0.0
2018,7,21,22,45,0.0,0.0,2.1,17.65,0.0,0.0,0.0
2018,7,21,23,0,0.0,0.0,2.1,17.5,0.0,0.0,0.0
2018,7,21,23,15,0.0,0.0,2.1,17.4,0.0,0.0,0.0
2018,7,21,23,30,0.0,0.0,2.1,17.3,0.0,0.0,0.0
2018,7,21,23,45,0.0,0.0,2.1,17.2,0.0,0.0,0.0
2018,7,22,0,0,0.0,0.0,2.1,17.1,0.0,0.0,0.0
2018,7,22,0,15,0.0,0.0,2.1,16.95,0.0,0.0,0.0
2018,7,22,0,30,0.0,0.0,2.1,16.8,0.0,0.0,0.0
2018,7,22,0,45,0.0,0.0,2.1,16.7,0.0,0.0,0.0
2018,7,22,1,0,0.0,0.0,2.1,16.6,0.0,0.0,0.0
2018,7,22,1,15,0.0,0.0,2.1,16.5,0.0,0.0,0.0
2018,7,22,1,30,0.0,0.0,2.1,16.4,0.0,0.0,0.0
2018,7,22,1,45,0.0,0.0,2.05,16.3,0.0,0.0,0.0
2018,7,22,2,0,0.0,0.0,2.0,16.2,0.0,0.0,0.0
2018,7,22,2,15,0.0,0.0,1.9,16.2,0.0,0.0,0.0
2018,7,22,2,30,0.0,0.0,1.8,16.2,0.0,0.0,0.0
2018,7,22,2,45,0.0,0.0,1.75,16.15,0.0,0.0,0.0
2018,7,22,3,0,0.0,0.0,1.7,16.1,0.0,0.0,0.0
2018,7,22,3,15,0.0,0.0,1.65,16.1,0.0,0.0,0.0
2018,7,22,3,30,0.0,0.0,1.6,16.1,0.0,0.0,0.0
2018,7,22,3,45,0.0,0.0,1.5,16.1,0.0,0.0,0.0
2018,7,22,4,0,0.0,0.0,1.4,16.1,0.0,0.0,0.0
2018,7,22,4,15,0.0,0.0,1.4,16.15,0.0,0.0,0.0
2018,7,22,4,30,0.0,0.0,1.4,16.2,0.0,0.0,0.0
2018,7,22,4,45,6.5,1.0,1.35,16.3,1.0,0.0,0.0
2018,7,22,5,0,13.0,2.0,1.3,16.4,2.0,0.0,0.0
2018,7,22,5,15,112.5,14.5,1.3,16.75,22.0,74.28,0.0
2018,7,22,5,30,212.0,27.0,1.3,17.1,42.0,189.16,120.39
2018,7,22,5,45,313.0,37.0,1.3,17.5,79.0,280.99,223.01
2018,7,22,6,0,414.0,47.0,1.3,17.9,116.0,375.06,303.88
