Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,9,9,21,15,0.0,0.0,1.8,14.3,0.0,0.0,0.0
2018,9,9,21,30,0.0,0.0,1.7,14.1,0.0,0.0,0.0
2018,9,9,21,45,0.0,0.0,1.65,13.85,0.0,0.0,0.0
2018,9,9,22,0,0.0,0.0,1.6,13.6,0.0,0.0,0.0
2018,9,9,22,15,0.0,0.0,1.55,13.45,0.0,0.0,0.0
2018,9,9,22,30,0.0,0.0,1.5,13.3,0.0,0.0,0.0
2018,9,9,22,45,0.0,0.0,1.4,13.15,0.0,0.0,0.0
2018,9,9,23,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2018,9,9,23,15,0.0,0.0,1.3,12.85,0.0,0.0,0.0
2018,9,9,23,30,0.0,0.0,1.3,12.7,0.0,0.0,0.0
2018,9,9,23,45,0.0,0.0,1.25,12.6,0.0,0.0,0.0
2018,9,10,0,0,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2018,9,10,0,15,0.0,0.0,1.2,12.4,0.0,0.0,0.0
2018,9,10,0,30,0.0,0.0,1.2,12.3,0.0,0.0,0.0
2018,9,10,0,45,0.0,0.0,1.2,12.2,0.0,0.0,0.0
2018,9,10,1,0,0.0,0.0,1.2,12.1,0.0,0.0,0.0
2018,9,10,1,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2018,9,10,1,30,0.0,0.0,1.3,11.9,0.0,0.0,0.0
2018,9,10,1,45,0.0,0.0,1.3,11.8,0.0,0.0,0.0
2018,9,10,2,0,0.0,0.0,1.3,11.7,0.0,0.0,0.0
2018,9,10,2,15,0.0,0.0,1.3,11.65,0.0,0.0,0.0
2018,9,10,2,30,0.0,0.0,1.3,11.6,0.0,0.0,0.0
2018,9,10,2,45,0.0,0.0,1.35,11.5,0.0,0.0,0.0
2018,9,10,3,0,0.0,0.0,1.4,11.4,0.0,0.0,0.0
2018,9,10,3,15,0.0,0.0,1.4,11.35,0.0,0.0,0.0
2018,9,10,3,30,0.0,0.0,1.4,11.3,0.0,0.0,0.0
2018,9,10,3,45,0.0,0.0,1.4,11.2,0.0,0.0,0.0
2018,9,10,4,0,0.0,0.0,1.4,11.1,0.0,0.0,0.0
2018,9,10,4,15,0.0,0.0,1.35,11.05,0.0,0.0,0.0
2018,9,10,4,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2018,9,10,4,45,0.0,0.0,1.3,10.95,0.0,0.0,0.0
2018,9,10,5,0,0.0,0.0,1.3,10.9,0.0,0.0,0.0
2018,9,10,5,15,0.0,0.0,1.45,11.35,0.0,0.0,0.0
2018,9,10,5,30,0.0,0.0,1.6,11.8,0.0,0.0,0.0
2018,9,10,5,45,128.5,9.5,1.75,12.25,15.5,8.64,0.0
2018,9,10,6,0,257.0,19.0,1.9,12.7,31.0,201.26,0.0
2018,9,10,6,15,410.5,27.0,2.0,13.4,74.5,332.34,259.57
2018,9,10,6,30,564.0,35.0,2.1,14.1,118.0,464.42,379.05
2018,9,10,6,45,637.5,40.0,2.25,14.8,170.0,544.51,446.31
2018,9,10,7,0,711.0,45.0,2.4,15.5,222.0,627.44,511.77
2018,9,10,7,15,756.5,49.0,2.35,16.4,277.0,689.27,556.29
2018,9,10,7,30,802.0,53.0,2.3,17.3,332.0,743.26,592.55
2018,9,10,7,45,821.0,58.0,2.25,18.15,383.0,783.71,617.42
2018,9,10,8,0,840.0,63.0,2.2,19.0,434.0,822.19,639.96
2018,9,10,8,15,872.5,63.0,2.2,19.95,488.0,863.71,664.05
2018,9,10,8,30,905.0,63.0,2.2,20.9,542.0,903.31,686.16
2018,9,10,8,45,921.0,65.5,2.15,21.9,590.0,928.7,697.61
2018,9,10,9,0,937.0,68.0,2.1,22.9,638.0,950.91,706.89
2018,9,10,9,15,946.0,70.5,2.2,23.65,679.5,963.26,711.97
2018,9,10,9,30,955.0,73.0,2.3,24.4,721.0,972.0,714.87
2018,9,10,9,45,959.5,77.0,2.35,25.2,756.5,974.64,713.31
2018,9,10,10,0,964.0,81.0,2.4,26.0,792.0,973.44,709.49
2018,9,10,10,15,971.5,81.5,2.5,26.55,821.0,967.22,703.79
2018,9,10,10,30,979.0,82.0,2.6,27.1,850.0,957.25,695.82
2018,9,10,10,45,984.5,82.0,2.7,27.65,871.5,941.24,684.07
2018,9,10,11,0,990.0,82.0,2.8,28.2,893.0,921.57,670.07
2018,9,10,11,15,993.0,82.5,2.95,28.6,906.5,896.76,653.51
2018,9,10,11,30,996.0,83.0,3.1,29.0,920.0,868.53,634.65
2018,9,10,11,45,997.0,82.5,3.2,29.35,924.5,834.5,611.69
2018,9,10,12,0,998.0,82.0,3.3,29.7,929.0,797.45,586.61
2018,9,10,12,15,994.5,82.5,3.4,29.9,924.0,755.4,557.68
2018,9,10,12,30,991.0,83.0,3.5,30.1,919.0,710.96,525.09
2018,9,10,12,45,986.0,84.5,3.6,30.3,906.5,664.33,490.14
2018,9,10,13,0,981.0,86.0,3.7,30.5,894.0,615.82,452.93
2018,9,10,13,15,977.0,85.0,3.75,30.5,874.0,564.05,412.6
2018,9,10,13,30,973.0,84.0,3.8,30.5,854.0,510.84,370.0
2018,9,10,13,45,966.5,83.0,3.85,30.55,826.0,455.4,324.48
2018,9,10,14,0,960.0,82.0,3.9,30.6,798.0,399.22,277.22
2018,9,10,14,15,950.5,80.5,3.95,30.4,762.5,341.27,228.12
2018,9,10,14,30,941.0,79.0,4.0,30.2,727.0,283.36,178.91
2018,9,10,14,45,929.0,77.5,4.0,30.0,686.0,225.3,131.11
2018,9,10,15,0,917.0,76.0,4.0,29.8,645.0,168.03,88.26
2018,9,10,15,15,901.5,73.5,4.0,29.8,598.5,110.83,55.0
2018,9,10,15,30,886.0,71.0,4.0,29.8,552.0,60.12,44.3
2018,9,10,15,45,863.0,69.0,4.05,28.95,501.0,58.88,43.63
2018,9,10,16,0,840.0,67.0,4.1,28.1,450.0,57.56,42.86
2018,9,10,16,15,807.5,64.0,4.0,27.4,396.0,48.73,35.7
2018,9,10,16,30,775.0,61.0,3.9,26.7,342.0,47.5,34.9
2018,9,10,16,45,727.5,57.0,3.8,25.95,287.5,45.38,33.29
2018,9,10,17,0,680.0,53.0,3.7,25.2,233.0,43.28,31.6
2018,9,10,17,15,606.5,47.0,3.45,24.0,180.5,39.31,28.21
2018,9,10,17,30,533.0,41.0,3.2,22.8,128.0,32.36,22.04
2018,9,10,17,45,399.0,32.0,2.95,21.65,83.5,25.89,15.9
2018,9,10,18,0,265.0,23.0,2.7,20.5,39.0,19.33,3.65
2018,9,10,18,15,132.5,11.5,2.7,19.8,19.5,10.46,0.0
2018,9,10,18,30,0.0,0.0,2.7,19.1,0.0,0.0,0.0
2018,9,10,18,45,0.0,0.0,2.7,18.4,0.0,0.0,0.0
2018,9,10,19,0,0.0,0.0,2.7,17.7,0.0,0.0,0.0
2018,9,10,19,15,0.0,0.0,2.65,17.25,0.0,0.0,0.0
2018,9,10,19,30,0.0,0.0,2.6,16.8,0.0,0.0,0.0
2018,9,10,19,45,0.0,0.0,2.6,16.35,0.0,0.0,0.0
2018,9,10,20,0,0.0,0.0,2.6,15.9,0.0,0.0,0.0
2018,9,10,20,15,0.0,0.0,2.55,15.6,0.0,0.0,0.0
2018,9,10,20,30,0.0,0.0,2.5,15.3,0.0,0.0,0.0
2018,9,10,20,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2018,9,10,21,0,0.0,0.0,2.5,14.7,0.0,0.0,0.0
2018,9,10,21,15,0.0,0.0,2.5,14.45,0.0,0.0,0.0
2018,9,10,21,30,0.0,0.0,2.5,14.2,0.0,0.0,0.0
2018,9,10,21,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2018,9,10,22,0,0.0,0.0,2.5,13.8,0.0,0.0,0.0
2018,9,10,22,15,0.0,0.0,2.45,13.65,0.0,0.0,0.0
2018,9,10,22,30,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2018,9,10,22,45,0.0,0.0,2.35,13.35,0.0,0.0,0.0
2018,9,10,23,0,0.0,0.0,2.3,13.2,0.0,0.0,0.0
2018,9,10,23,15,0.0,0.0,2.35,13.15,0.0,0.0,0.0
2018,9,10,23,30,0.0,0.0,2.4,13.1,0.0,0.0,0.0
2018,9,10,23,45,0.0,0.0,2.4,13.05,0.0,0.0,0.0
2018,9,11,0,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2018,9,11,0,15,0.0,0.0,2.4,12.9,0.0,0.0,0.0
2018,9,11,0,30,0.0,0.0,2.4,12.8,0.0,0.0,0.0
2018,9,11,0,45,0.0,0.0,2.35,12.7,0.0,0.0,0.0
2018,9,11,1,0,0.0,0.0,2.3,12.6,0.0,0.0,0.0
2018,9,11,1,15,0.0,0.0,2.3,12.55,0.0,0.0,0.0
2018,9,11,1,30,0.0,0.0,2.3,12.5,0.0,0.0,0.0
2018,9,11,1,45,0.0,0.0,2.35,12.5,0.0,0.0,0.0
2018,9,11,2,0,0.0,0.0,2.4,12.5,0.0,0.0,0.0
2018,9,11,2,15,0.0,0.0,2.4,12.45,0.0,0.0,0.0
2018,9,11,2,30,0.0,0.0,2.4,12.4,0.0,0.0,0.0
2018,9,11,2,45,0.0,0.0,2.35,12.35,0.0,0.0,0.0
2018,9,11,3,0,0.0,0.0,2.3,12.3,0.0,0.0,0.0
2018,9,11,3,15,0.0,0.0,2.3,12.25,0.0,0.0,0.0
2018,9,11,3,30,0.0,0.0,2.3,12.2,0.0,0.0,0.0
2018,9,11,3,45,0.0,0.0,2.3,12.15,0.0,0.0,0.0
2018,9,11,4,0,0.0,0.0,2.3,12.1,0.0,0.0,0.0
2018,9,11,4,15,0.0,0.0,2.3,12.05,0.0,0.0,0.0
2018,9,11,4,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2018,9,11,4,45,0.0,0.0,2.25,11.95,0.0,0.0,0.0
2018,9,11,5,0,0.0,0.0,2.2,11.9,0.0,0.0,0.0
2018,9,11,5,15,0.0,0.0,2.3,12.1,0.0,0.0,0.0
2018,9,11,5,30,0.0,0.0,2.4,12.3,0.0,0.0,0.0
2018,9,11,5,45,112.0,10.0,2.55,12.55,14.5,9.1,0.0
2018,9,11,6,0,224.0,20.0,2.7,12.8,29.0,154.12,0.0
2018,9,11,6,15,378.0,28.0,2.75,13.4,71.0,321.32,249.54
2018,9,11,6,30,532.0,36.0,2.8,14.0,113.0,442.13,362.84
2018,9,11,6,45,611.5,42.0,2.9,14.6,165.5,526.84,434.79
2018,9,11,7,0,691.0,48.0,3.0,15.2,218.0,614.79,505.06
2018,9,11,7,15,738.5,51.5,2.95,15.95,272.0,676.91,550.98
2018,9,11,7,30,786.0,55.0,2.9,16.7,326.0,739.27,594.63
2018,9,11,7,45,818.0,58.0,2.9,17.45,380.0,779.36,620.28
2018,9,11,8,0,850.0,61.0,2.9,18.2,434.0,826.2,649.98
2018,9,11,8,15,872.0,63.0,2.9,19.05,485.0,861.18,670.13
2018,9,11,8,30,894.0,65.0,2.9,19.9,536.0,893.8,688.25
2018,9,11,8,45,910.0,67.0,2.9,20.7,583.0,918.25,700.58
2018,9,11,9,0,926.0,69.0,2.9,21.5,630.0,939.59,710.76
2018,9,11,9,15,937.5,71.0,3.0,22.25,672.0,953.45,716.83
2018,9,11,9,30,949.0,73.0,3.1,23.0,714.0,963.77,720.67
2018,9,11,9,45,957.0,74.5,3.15,23.7,749.5,966.61,719.42
2018,9,11,10,0,965.0,76.0,3.2,24.4,785.0,965.74,715.93
2018,9,11,10,15,971.0,77.0,3.3,24.9,813.5,958.73,709.48
2018,9,11,10,30,977.0,78.0,3.4,25.4,842.0,947.98,700.74
2018,9,11,10,45,980.5,79.0,3.5,25.95,862.5,931.34,688.1
2018,9,11,11,0,984.0,80.0,3.6,26.5,883.0,911.09,673.18
2018,9,11,11,15,986.0,81.0,3.7,26.75,896.0,886.08,655.95
2018,9,11,11,30,988.0,82.0,3.8,27.0,909.0,857.7,636.47
2018,9,11,11,45,988.5,82.0,3.85,27.3,913.5,823.97,612.98
2018,9,11,12,0,989.0,82.0,3.9,27.6,918.0,787.25,587.42
2018,9,11,12,15,988.5,81.5,4.0,27.75,914.0,746.57,558.7
2018,9,11,12,30,988.0,81.0,4.1,27.9,910.0,703.33,526.37
2018,9,11,12,45,986.0,79.5,4.2,28.05,897.5,655.93,490.32
2018,9,11,13,0,984.0,78.0,4.3,28.2,885.0,606.5,451.84
2018,9,11,13,15,980.5,77.5,4.4,28.15,865.5,555.34,411.31
2018,9,11,13,30,977.0,77.0,4.5,28.1,846.0,502.66,368.43
2018,9,11,13,45,971.0,76.0,4.55,28.0,818.5,447.29,322.3
2018,9,11,14,0,965.0,75.0,4.6,27.9,791.0,391.12,274.35
2018,9,11,14,15,957.0,73.5,4.6,27.6,756.5,333.41,224.58
2018,9,11,14,30,949.0,72.0,4.6,27.3,722.0,275.6,174.67
2018,9,11,14,45,938.5,70.0,4.65,27.05,681.0,217.09,125.97
2018,9,11,15,0,928.0,68.0,4.7,26.8,640.0,159.23,82.53
2018,9,11,15,15,912.5,66.0,4.7,26.8,593.5,101.94,49.92
2018,9,11,15,30,897.0,64.0,4.7,26.8,547.0,55.49,41.04
2018,9,11,15,45,877.0,61.5,4.6,25.85,496.5,53.81,39.97
2018,9,11,16,0,857.0,59.0,4.5,24.9,446.0,52.04,38.79
2018,9,11,16,15,829.0,56.0,4.45,24.15,393.0,49.75,37.11
2018,9,11,16,30,801.0,53.0,4.4,23.4,340.0,47.35,35.29
2018,9,11,16,45,758.5,49.5,4.3,22.65,286.0,39.55,28.73
2018,9,11,17,0,716.0,46.0,4.2,21.9,232.0,37.57,27.11
2018,9,11,17,15,647.0,41.0,4.0,20.9,179.5,34.21,24.16
2018,9,11,17,30,578.0,36.0,3.8,19.9,127.0,30.89,21.02
2018,9,11,17,45,443.0,28.5,3.55,18.9,82.5,25.08,15.29
2018,9,11,18,0,308.0,21.0,3.3,17.9,38.0,17.65,0.04
2018,9,11,18,15,154.0,10.5,3.25,17.25,19.0,9.55,0.0
2018,9,11,18,30,0.0,0.0,3.2,16.6,0.0,0.0,0.0
2018,9,11,18,45,0.0,0.0,3.1,15.95,0.0,0.0,0.0
2018,9,11,19,0,0.0,0.0,3.0,15.3,0.0,0.0,0.0
2018,9,11,19,15,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2018,9,11,19,30,0.0,0.0,2.9,14.7,0.0,0.0,0.0
2018,9,11,19,45,0.0,0.0,2.8,14.35,0.0,0.0,0.0
2018,9,11,20,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2018,9,11,20,15,0.0,0.0,2.7,13.8,0.0,0.0,0.0
2018,9,11,20,30,0.0,0.0,2.7,13.6,0.0,0.0,0.0
2018,9,11,20,45,0.0,0.0,2.7,13.45,0.0,0.0,0.0
2018,9,11,21,0,0.0,0.0,2.7,13.3,0.0,0.0,0.0
2018,9,11,21,15,0.0,0.0,2.65,13.15,0.0,0.0,0.0
2018,9,11,21,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2018,9,11,21,45,0.0,0.0,2.6,12.85,0.0,0.0,0.0
2018,9,11,22,0,0.0,0.0,2.6,12.7,0.0,0.0,0.0
2018,9,11,22,15,0.0,0.0,2.5,12.6,0.0,0.0,0.0
2018,9,11,22,30,0.0,0.0,2.4,12.5,0.0,0.0,0.0
2018,9,11,22,45,0.0,0.0,2.35,12.4,0.0,0.0,0.0
2018,9,11,23,0,0.0,0.0,2.3,12.3,0.0,0.0,0.0
2018,9,11,23,15,0.0,0.0,2.25,12.25,0.0,0.0,0.0
2018,9,11,23,30,0.0,0.0,2.2,12.2,0.0,0.0,0.0
2018,9,11,23,45,0.0,0.0,2.2,12.1,0.0,0.0,0.0
2018,9,12,0,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2018,9,12,0,15,0.0,0.0,2.25,11.95,0.0,0.0,0.0
2018,9,12,0,30,0.0,0.0,2.3,11.9,0.0,0.0,0.0
2018,9,12,0,45,0.0,0.0,2.3,11.85,0.0,0.0,0.0
2018,9,12,1,0,0.0,0.0,2.3,11.8,0.0,0.0,0.0
2018,9,12,1,15,0.0,0.0,2.25,11.75,0.0,0.0,0.0
2018,9,12,1,30,0.0,0.0,2.2,11.7,0.0,0.0,0.0
2018,9,12,1,45,0.0,0.0,2.15,11.6,0.0,0.0,0.0
2018,9,12,2,0,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2018,9,12,2,15,0.0,0.0,2.2,11.45,0.0,0.0,0.0
2018,9,12,2,30,0.0,0.0,2.3,11.4,0.0,0.0,0.0
2018,9,12,2,45,0.0,0.0,2.35,11.4,0.0,0.0,0.0
2018,9,12,3,0,0.0,0.0,2.4,11.4,0.0,0.0,0.0
2018,9,12,3,15,0.0,0.0,2.3,11.25,0.0,0.0,0.0
2018,9,12,3,30,0.0,0.0,2.2,11.1,0.0,0.0,0.0
2018,9,12,3,45,0.0,0.0,2.05,10.95,0.0,0.0,0.0
2018,9,12,4,0,0.0,0.0,1.9,10.8,0.0,0.0,0.0
2018,9,12,4,15,0.0,0.0,1.95,10.8,0.0,0.0,0.0
2018,9,12,4,30,0.0,0.0,2.0,10.8,0.0,0.0,0.0
2018,9,12,4,45,0.0,0.0,2.05,10.8,0.0,0.0,0.0
2018,9,12,5,0,0.0,0.0,2.1,10.8,0.0,0.0,0.0
2018,9,12,5,15,0.0,0.0,2.15,11.05,0.0,0.0,0.0
2018,9,12,5,30,0.0,0.0,2.2,11.3,0.0,0.0,0.0
2018,9,12,5,45,112.0,9.0,2.3,11.5,13.5,0.0,0.0
2018,9,12,6,0,224.0,18.0,2.4,11.7,27.0,151.9,0.0
2018,9,12,6,15,377.5,26.5,2.45,12.3,68.5,318.64,245.9
2018,9,12,6,30,531.0,35.0,2.5,12.9,110.0,439.29,361.03
2018,9,12,6,45,609.5,40.0,2.55,13.45,161.5,521.67,431.38
2018,9,12,7,0,688.0,45.0,2.6,14.0,213.0,607.1,499.82
2018,9,12,7,15,735.0,49.0,2.65,14.7,267.0,669.12,546.33
2018,9,12,7,30,782.0,53.0,2.7,15.4,321.0,731.47,590.78
2018,9,12,7,45,813.5,56.0,2.75,16.1,374.5,770.92,616.52
2018,9,12,8,0,845.0,59.0,2.8,16.8,428.0,817.15,646.45
2018,9,12,8,15,866.5,61.5,2.85,17.45,478.5,852.2,667.68
2018,9,12,8,30,888.0,64.0,2.9,18.1,529.0,884.85,686.91
2018,9,12,8,45,902.5,66.0,2.9,18.7,575.0,907.78,698.91
2018,9,12,9,0,917.0,68.0,2.9,19.3,621.0,927.6,708.78
2018,9,12,9,15,909.0,77.0,2.95,19.7,656.5,931.99,709.07
2018,9,12,9,30,901.0,86.0,3.0,20.1,692.0,932.4,706.97
2018,9,12,9,45,907.0,89.0,3.05,20.45,726.0,934.91,706.64
2018,9,12,10,0,913.0,92.0,3.1,20.8,760.0,933.83,704.03
2018,9,12,10,15,937.0,85.5,3.15,21.0,793.5,934.76,703.39
2018,9,12,10,30,961.0,79.0,3.2,21.2,827.0,931.86,700.29
2018,9,12,10,45,965.5,79.5,3.3,21.45,848.0,915.72,688.59
2018,9,12,11,0,970.0,80.0,3.4,21.7,869.0,896.01,674.63
2018,9,12,11,15,973.0,80.0,3.45,21.85,881.5,871.06,657.12
2018,9,12,11,30,976.0,80.0,3.5,22.0,894.0,842.77,637.37
2018,9,12,11,45,977.5,80.0,3.55,22.15,899.0,810.13,614.59
2018,9,12,12,0,979.0,80.0,3.6,22.3,904.0,774.48,589.65
2018,9,12,12,15,977.0,80.5,3.7,22.4,900.0,734.06,560.48
2018,9,12,12,30,975.0,81.0,3.8,22.5,896.0,691.2,527.85
2018,9,12,12,45,971.0,82.0,3.9,22.55,884.0,645.33,492.3
2018,9,12,13,0,967.0,83.0,4.0,22.6,872.0,597.56,454.36
2018,9,12,13,15,963.5,81.5,4.1,22.55,852.0,546.22,412.88
2018,9,12,13,30,960.0,80.0,4.2,22.5,832.0,493.44,369.01
2018,9,12,13,45,955.0,78.5,4.3,22.4,805.0,438.84,322.51
2018,9,12,14,0,950.0,77.0,4.4,22.3,778.0,383.38,274.17
2018,9,12,14,15,941.5,76.0,4.5,22.0,743.5,326.68,224.27
2018,9,12,14,30,933.0,75.0,4.6,21.7,709.0,269.93,174.33
2018,9,12,14,45,921.5,73.5,4.65,21.45,668.5,212.48,125.73
2018,9,12,15,0,910.0,72.0,4.7,21.2,628.0,155.77,82.89
2018,9,12,15,15,894.0,70.0,4.7,21.2,582.0,99.42,51.32
2018,9,12,15,30,878.0,68.0,4.7,21.2,536.0,58.08,44.27
2018,9,12,15,45,856.5,65.5,4.7,20.35,486.0,56.46,43.22
2018,9,12,16,0,835.0,63.0,4.7,19.5,436.0,54.74,42.05
2018,9,12,16,15,804.0,60.0,4.6,18.95,383.0,45.92,34.62
2018,9,12,16,30,773.0,57.0,4.5,18.4,330.0,44.59,33.65
2018,9,12,16,45,726.5,53.0,4.45,17.85,276.0,42.35,31.82
2018,9,12,17,0,680.0,49.0,4.4,17.3,222.0,40.11,29.9
2018,9,12,17,15,604.5,43.5,4.15,16.7,170.5,36.45,26.57
2018,9,12,17,30,529.0,38.0,3.9,16.1,119.0,32.84,23.04
2018,9,12,17,45,388.5,29.5,3.65,15.45,76.5,23.97,14.43
2018,9,12,18,0,248.0,21.0,3.4,14.8,34.0,17.81,0.0
2018,9,12,18,15,124.0,10.5,3.2,14.35,17.0,9.55,0.0
2018,9,12,18,30,0.0,0.0,3.0,13.9,0.0,0.0,0.0
2018,9,12,18,45,0.0,0.0,2.8,13.45,0.0,0.0,0.0
2018,9,12,19,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2018,9,12,19,15,0.0,0.0,2.5,12.75,0.0,0.0,0.0
2018,9,12,19,30,0.0,0.0,2.4,12.5,0.0,0.0,0.0
2018,9,12,19,45,0.0,0.0,2.3,12.2,0.0,0.0,0.0
2018,9,12,20,0,0.0,0.0,2.2,11.9,0.0,0.0,0.0
2018,9,12,20,15,0.0,0.0,2.1,11.7,0.0,0.0,0.0
2018,9,12,20,30,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2018,9,12,20,45,0.0,0.0,1.95,11.3,0.0,0.0,0.0
2018,9,12,21,0,0.0,0.0,1.9,11.1,0.0,0.0,0.0
2018,9,12,21,15,0.0,0.0,1.95,11.1,0.0,0.0,0.0
2018,9,12,21,30,0.0,0.0,2.0,11.1,0.0,0.0,0.0
2018,9,12,21,45,0.0,0.0,2.05,11.05,0.0,0.0,0.0
2018,9,12,22,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2018,9,12,22,15,0.0,0.0,2.05,10.95,0.0,0.0,0.0
2018,9,12,22,30,0.0,0.0,2.0,10.9,0.0,0.0,0.0
2018,9,12,22,45,0.0,0.0,1.95,10.9,0.0,0.0,0.0
2018,9,12,23,0,0.0,0.0,1.9,10.9,0.0,0.0,0.0
2018,9,12,23,15,0.0,0.0,1.85,10.85,0.0,0.0,0.0
2018,9,12,23,30,0.0,0.0,1.8,10.8,0.0,0.0,0.0
2018,9,12,23,45,0.0,0.0,1.75,10.8,0.0,0.0,0.0
2018,9,13,0,0,0.0,0.0,1.7,10.8,0.0,0.0,0.0
2018,9,13,0,15,0.0,0.0,1.7,10.8,0.0,0.0,0.0
2018,9,13,0,30,0.0,0.0,1.7,10.8,0.0,0.0,0.0
2018,9,13,0,45,0.0,0.0,1.7,10.85,0.0,0.0,0.0
2018,9,13,1,0,0.0,0.0,1.7,10.9,0.0,0.0,0.0
2018,9,13,1,15,0.0,0.0,1.65,10.9,0.0,0.0,0.0
2018,9,13,1,30,0.0,0.0,1.6,10.9,0.0,0.0,0.0
2018,9,13,1,45,0.0,0.0,1.6,10.95,0.0,0.0,0.0
2018,9,13,2,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2018,9,13,2,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2018,9,13,2,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2018,9,13,2,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2018,9,13,3,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2018,9,13,3,15,0.0,0.0,1.45,10.95,0.0,0.0,0.0
2018,9,13,3,30,0.0,0.0,1.4,10.9,0.0,0.0,0.0
2018,9,13,3,45,0.0,0.0,1.4,10.9,0.0,0.0,0.0
2018,9,13,4,0,0.0,0.0,1.4,10.9,0.0,0.0,0.0
2018,9,13,4,15,0.0,0.0,1.4,10.85,0.0,0.0,0.0
2018,9,13,4,30,0.0,0.0,1.4,10.8,0.0,0.0,0.0
2018,9,13,4,45,0.0,0.0,1.35,10.8,0.0,0.0,0.0
2018,9,13,5,0,0.0,0.0,1.3,10.8,0.0,0.0,0.0
2018,9,13,5,15,0.0,0.0,1.5,11.05,0.0,0.0,0.0
2018,9,13,5,30,0.0,0.0,1.7,11.3,0.0,0.0,0.0
2018,9,13,5,45,21.0,6.5,1.85,11.55,7.5,0.0,0.0
2018,9,13,6,0,42.0,13.0,2.0,11.8,15.0,37.16,0.0
2018,9,13,6,15,247.5,25.5,2.1,12.35,58.0,233.02,177.58
2018,9,13,6,30,453.0,38.0,2.2,12.9,101.0,396.48,325.93
2018,9,13,6,45,424.5,53.5,2.3,13.4,132.5,410.51,341.93
2018,9,13,7,0,396.0,69.0,2.4,13.9,164.0,416.01,348.35
2018,9,13,7,15,536.0,69.0,2.4,14.55,231.5,542.82,449.54
2018,9,13,7,30,676.0,69.0,2.4,15.2,299.0,669.44,544.16
2018,9,13,7,45,747.0,65.5,2.4,15.85,358.0,734.38,588.69
2018,9,13,8,0,818.0,62.0,2.4,16.5,417.0,795.98,629.61
2018,9,13,8,15,841.5,64.5,2.4,17.15,467.5,832.08,651.15
2018,9,13,8,30,865.0,67.0,2.4,17.8,518.0,865.93,670.87
2018,9,13,8,45,882.0,68.5,2.4,18.45,564.0,890.04,683.54
2018,9,13,9,0,899.0,70.0,2.4,19.1,610.0,911.18,694.16
2018,9,13,9,15,910.0,72.0,2.35,19.65,650.5,924.24,699.1
2018,9,13,9,30,921.0,74.0,2.3,20.2,691.0,933.85,701.87
2018,9,13,9,45,928.5,76.0,2.3,20.7,725.5,936.7,700.89
2018,9,13,10,0,936.0,78.0,2.3,21.2,760.0,935.9,697.72
2018,9,13,10,15,942.5,79.0,2.3,21.6,788.0,929.42,691.25
2018,9,13,10,30,949.0,80.0,2.3,22.0,816.0,919.28,682.59
2018,9,13,10,45,954.0,80.5,2.3,22.4,836.5,903.67,670.49
2018,9,13,11,0,959.0,81.0,2.3,22.8,857.0,884.5,656.23
2018,9,13,11,15,961.5,81.5,2.4,23.05,870.0,859.83,639.62
2018,9,13,11,30,964.0,82.0,2.5,23.3,883.0,831.86,620.77
2018,9,13,11,45,965.0,82.0,2.55,23.55,887.5,799.1,598.26
2018,9,13,12,0,966.0,82.0,2.6,23.8,892.0,763.4,573.67
2018,9,13,12,15,964.5,82.5,2.75,23.9,888.0,723.71,545.68
2018,9,13,12,30,963.0,83.0,2.9,24.0,884.0,681.55,514.44
2018,9,13,12,45,960.0,82.5,3.0,24.1,871.5,635.37,479.24
2018,9,13,13,0,957.0,82.0,3.1,24.2,859.0,587.27,441.62
2018,9,13,13,15,953.0,81.0,3.25,24.1,839.0,536.56,401.37
2018,9,13,13,30,949.0,80.0,3.4,24.0,819.0,484.46,358.7
2018,9,13,13,45,942.5,79.5,3.5,23.9,792.0,430.62,313.28
2018,9,13,14,0,936.0,79.0,3.6,23.8,765.0,376.06,266.1
2018,9,13,14,15,927.0,77.5,3.65,23.55,730.5,319.55,216.82
2018,9,13,14,30,918.0,76.0,3.7,23.3,696.0,263.08,167.69
2018,9,13,14,45,906.0,74.0,3.8,23.05,655.5,206.0,120.2
2018,9,13,15,0,894.0,72.0,3.9,22.8,615.0,149.76,78.68
2018,9,13,15,15,878.0,70.0,3.9,22.8,569.5,94.37,49.11
2018,9,13,15,30,862.0,68.0,3.9,22.8,524.0,57.97,43.89
2018,9,13,15,45,839.5,65.5,4.0,21.95,474.0,56.34,42.84
2018,9,13,16,0,817.0,63.0,4.1,21.1,424.0,54.61,41.68
2018,9,13,16,15,785.5,59.5,4.05,20.5,371.5,45.53,34.07
2018,9,13,16,30,754.0,56.0,4.0,19.9,319.0,43.8,32.76
2018,9,13,16,45,707.5,52.0,4.0,19.3,266.0,41.55,30.93
2018,9,13,17,0,661.0,48.0,4.0,18.7,213.0,39.3,29.0
2018,9,13,17,15,585.0,42.5,3.9,17.95,162.5,35.63,25.67
2018,9,13,17,30,509.0,37.0,3.8,17.2,112.0,29.33,19.82
2018,9,13,17,45,362.0,28.0,3.7,16.45,70.5,22.73,13.1
2018,9,13,18,0,215.0,19.0,3.6,15.7,29.0,16.03,0.0
2018,9,13,18,15,107.5,9.5,3.45,15.25,14.5,8.64,0.0
2018,9,13,18,30,0.0,0.0,3.3,14.8,0.0,0.0,0.0
2018,9,13,18,45,0.0,0.0,3.2,14.3,0.0,0.0,0.0
2018,9,13,19,0,0.0,0.0,3.1,13.8,0.0,0.0,0.0
2018,9,13,19,15,0.0,0.0,2.95,13.5,0.0,0.0,0.0
2018,9,13,19,30,0.0,0.0,2.8,13.2,0.0,0.0,0.0
2018,9,13,19,45,0.0,0.0,2.65,12.9,0.0,0.0,0.0
2018,9,13,20,0,0.0,0.0,2.5,12.6,0.0,0.0,0.0
2018,9,13,20,15,0.0,0.0,2.35,12.4,0.0,0.0,0.0
2018,9,13,20,30,0.0,0.0,2.2,12.2,0.0,0.0,0.0
2018,9,13,20,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2018,9,13,21,0,0.0,0.0,1.9,11.8,0.0,0.0,0.0
2018,9,13,21,15,0.0,0.0,1.9,11.7,0.0,0.0,0.0
2018,9,13,21,30,0.0,0.0,1.9,11.6,0.0,0.0,0.0
2018,9,13,21,45,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2018,9,13,22,0,0.0,0.0,1.9,11.4,0.0,0.0,0.0
2018,9,13,22,15,0.0,0.0,1.85,11.35,0.0,0.0,0.0
2018,9,13,22,30,0.0,0.0,1.8,11.3,0.0,0.0,0.0
2018,9,13,22,45,0.0,0.0,1.8,11.2,0.0,0.0,0.0
2018,9,13,23,0,0.0,0.0,1.8,11.1,0.0,0.0,0.0
2018,9,13,23,15,0.0,0.0,1.75,11.05,0.0,0.0,0.0
2018,9,13,23,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2018,9,13,23,45,0.0,0.0,1.7,10.95,0.0,0.0,0.0
2018,9,14,0,0,0.0,0.0,1.7,10.9,0.0,0.0,0.0
2018,9,14,0,15,0.0,0.0,1.65,10.8,0.0,0.0,0.0
2018,9,14,0,30,0.0,0.0,1.6,10.7,0.0,0.0,0.0
2018,9,14,0,45,0.0,0.0,1.55,10.65,0.0,0.0,0.0
2018,9,14,1,0,0.0,0.0,1.5,10.6,0.0,0.0,0.0
2018,9,14,1,15,0.0,0.0,1.45,10.55,0.0,0.0,0.0
2018,9,14,1,30,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2018,9,14,1,45,0.0,0.0,1.4,10.45,0.0,0.0,0.0
2018,9,14,2,0,0.0,0.0,1.4,10.4,0.0,0.0,0.0
2018,9,14,2,15,0.0,0.0,1.3,10.3,0.0,0.0,0.0
2018,9,14,2,30,0.0,0.0,1.2,10.2,0.0,0.0,0.0
2018,9,14,2,45,0.0,0.0,1.1,10.15,0.0,0.0,0.0
2018,9,14,3,0,0.0,0.0,1.0,10.1,0.0,0.0,0.0
2018,9,14,3,15,0.0,0.0,1.05,10.05,0.0,0.0,0.0
2018,9,14,3,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2018,9,14,3,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2018,9,14,4,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2018,9,14,4,15,0.0,0.0,1.05,9.9,0.0,0.0,0.0
2018,9,14,4,30,0.0,0.0,1.0,9.8,0.0,0.0,0.0
2018,9,14,4,45,0.0,0.0,0.9,9.75,0.0,0.0,0.0
2018,9,14,5,0,0.0,0.0,0.8,9.7,0.0,0.0,0.0
2018,9,14,5,15,0.0,0.0,0.9,9.95,0.0,0.0,0.0
2018,9,14,5,30,0.0,0.0,1.0,10.2,0.0,0.0,0.0
2018,9,14,5,45,29.5,7.0,1.1,10.5,8.0,0.0,0.0
2018,9,14,6,0,59.0,14.0,1.2,10.8,16.0,48.21,0.0
2018,9,14,6,15,115.0,30.5,1.25,11.35,43.0,137.32,101.66
2018,9,14,6,30,171.0,47.0,1.3,11.9,70.0,198.03,162.6
2018,9,14,6,45,248.0,62.0,1.35,12.5,112.0,290.7,242.68
2018,9,14,7,0,325.0,77.0,1.4,13.1,154.0,373.3,311.93
2018,9,14,7,15,459.5,78.0,1.4,13.9,216.5,492.66,407.68
2018,9,14,7,30,594.0,79.0,1.4,14.7,279.0,614.56,498.3
2018,9,14,7,45,687.5,74.5,1.4,15.5,343.0,698.9,556.59
2018,9,14,8,0,781.0,70.0,1.4,16.3,407.0,781.31,611.25
2018,9,14,8,15,801.5,74.5,1.15,17.2,456.0,816.59,627.68
2018,9,14,8,30,822.0,79.0,0.9,18.1,505.0,849.44,641.62
2018,9,14,8,45,866.0,73.0,0.65,19.0,558.0,878.92,652.06
2018,9,14,9,0,910.0,67.0,0.4,19.9,611.0,914.87,665.63
2018,9,14,9,15,924.0,68.5,0.55,20.75,653.0,930.05,673.94
2018,9,14,9,30,938.0,70.0,0.7,21.6,695.0,941.75,680.45
2018,9,14,9,45,942.0,74.0,0.9,22.4,729.5,943.69,681.92
2018,9,14,10,0,946.0,78.0,1.1,23.2,764.0,941.87,680.95
2018,9,14,10,15,952.5,78.5,1.25,23.7,792.0,934.59,676.37
2018,9,14,10,30,959.0,79.0,1.4,24.2,820.0,923.65,669.45
2018,9,14,10,45,963.5,79.5,1.55,24.65,840.0,907.35,659.16
2018,9,14,11,0,968.0,80.0,1.7,25.1,860.0,887.47,646.5
2018,9,14,11,15,971.0,79.5,1.85,25.4,872.5,861.87,630.35
2018,9,14,11,30,974.0,79.0,2.0,25.7,885.0,832.96,611.87
2018,9,14,11,45,975.0,79.5,2.1,25.95,889.5,800.34,590.42
2018,9,14,12,0,976.0,80.0,2.2,26.2,894.0,764.73,566.78
2018,9,14,12,15,974.5,80.0,2.35,26.3,890.0,724.15,538.7
2018,9,14,12,30,973.0,80.0,2.5,26.4,886.0,681.11,507.44
2018,9,14,12,45,969.5,79.5,2.6,26.5,873.0,634.2,472.26
2018,9,14,13,0,966.0,79.0,2.7,26.6,860.0,585.39,434.66
2018,9,14,13,15,961.0,79.0,2.8,26.5,840.0,534.61,394.73
2018,9,14,13,30,956.0,79.0,2.9,26.4,820.0,482.48,352.47
2018,9,14,13,45,949.5,78.0,2.95,26.3,792.0,427.85,306.93
2018,9,14,14,0,943.0,77.0,3.0,26.2,764.0,372.52,259.67
2018,9,14,14,15,934.0,75.5,3.1,25.95,729.5,315.64,210.72
2018,9,14,14,30,925.0,74.0,3.2,25.7,695.0,258.8,161.96
2018,9,14,14,45,913.0,72.5,3.25,25.45,654.5,201.74,115.25
2018,9,14,15,0,901.0,71.0,3.3,25.2,614.0,145.49,74.84
2018,9,14,15,15,884.5,69.0,3.3,25.2,568.0,89.72,46.68
2018,9,14,15,30,868.0,67.0,3.3,25.2,522.0,57.38,42.97
2018,9,14,15,45,845.0,65.0,3.4,24.3,472.0,56.07,42.2
2018,9,14,16,0,822.0,63.0,3.5,23.4,422.0,54.67,41.34
2018,9,14,16,15,790.0,59.5,3.5,22.75,369.0,45.69,33.88
2018,9,14,16,30,758.0,56.0,3.5,22.1,316.0,43.95,32.59
2018,9,14,16,45,709.5,52.0,3.45,21.4,263.0,41.69,30.78
2018,9,14,17,0,661.0,48.0,3.4,20.7,210.0,39.45,28.87
2018,9,14,17,15,582.5,42.0,3.3,19.8,159.0,35.33,25.17
2018,9,14,17,30,504.0,36.0,3.2,18.9,108.0,28.61,18.99
2018,9,14,17,45,354.5,27.5,3.1,18.05,67.5,22.45,12.47
2018,9,14,18,0,205.0,19.0,3.0,17.2,27.0,17.28,0.0
2018,9,14,18,15,102.5,9.5,2.95,16.65,13.5,0.0,0.0
2018,9,14,18,30,0.0,0.0,2.9,16.1,0.0,0.0,0.0
2018,9,14,18,45,0.0,0.0,2.85,15.55,0.0,0.0,0.0
2018,9,14,19,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2018,9,14,19,15,0.0,0.0,2.7,14.65,0.0,0.0,0.0
2018,9,14,19,30,0.0,0.0,2.6,14.3,0.0,0.0,0.0
2018,9,14,19,45,0.0,0.0,2.55,13.95,0.0,0.0,0.0
2018,9,14,20,0,0.0,0.0,2.5,13.6,0.0,0.0,0.0
2018,9,14,20,15,0.0,0.0,2.45,13.35,0.0,0.0,0.0
2018,9,14,20,30,0.0,0.0,2.4,13.1,0.0,0.0,0.0
2018,9,14,20,45,0.0,0.0,2.35,12.85,0.0,0.0,0.0
2018,9,14,21,0,0.0,0.0,2.3,12.6,0.0,0.0,0.0
2018,9,14,21,15,0.0,0.0,2.3,12.4,0.0,0.0,0.0
2018,9,14,21,30,0.0,0.0,2.3,12.2,0.0,0.0,0.0
2018,9,14,21,45,0.0,0.0,2.3,12.05,0.0,0.0,0.0
2018,9,14,22,0,0.0,0.0,2.3,11.9,0.0,0.0,0.0
2018,9,14,22,15,0.0,0.0,2.35,11.75,0.0,0.0,0.0
2018,9,14,22,30,0.0,0.0,2.4,11.6,0.0,0.0,0.0
2018,9,14,22,45,0.0,0.0,2.45,11.5,0.0,0.0,0.0
2018,9,14,23,0,0.0,0.0,2.5,11.4,0.0,0.0,0.0
2018,9,14,23,15,0.0,0.0,2.45,11.3,0.0,0.0,0.0
2018,9,14,23,30,0.0,0.0,2.4,11.2,0.0,0.0,0.0
2018,9,14,23,45,0.0,0.0,2.35,11.05,0.0,0.0,0.0
2018,9,15,0,0,0.0,0.0,2.3,10.9,0.0,0.0,0.0
2018,9,15,0,15,0.0,0.0,2.4,10.9,0.0,0.0,0.0
2018,9,15,0,30,0.0,0.0,2.5,10.9,0.0,0.0,0.0
2018,9,15,0,45,0.0,0.0,2.6,10.85,0.0,0.0,0.0
2018,9,15,1,0,0.0,0.0,2.7,10.8,0.0,0.0,0.0
2018,9,15,1,15,0.0,0.0,2.55,10.7,0.0,0.0,0.0
2018,9,15,1,30,0.0,0.0,2.4,10.6,0.0,0.0,0.0
2018,9,15,1,45,0.0,0.0,2.25,10.45,0.0,0.0,0.0
2018,9,15,2,0,0.0,0.0,2.1,10.3,0.0,0.0,0.0
2018,9,15,2,15,0.0,0.0,2.15,10.35,0.0,0.0,0.0
2018,9,15,2,30,0.0,0.0,2.2,10.4,0.0,0.0,0.0
2018,9,15,2,45,0.0,0.0,2.25,10.45,0.0,0.0,0.0
2018,9,15,3,0,0.0,0.0,2.3,10.5,0.0,0.0,0.0
2018,9,15,3,15,0.0,0.0,2.3,10.5,0.0,0.0,0.0
2018,9,15,3,30,0.0,0.0,2.3,10.5,0.0,0.0,0.0
2018,9,15,3,45,0.0,0.0,2.35,10.5,0.0,0.0,0.0
2018,9,15,4,0,0.0,0.0,2.4,10.5,0.0,0.0,0.0
2018,9,15,4,15,0.0,0.0,2.4,10.5,0.0,0.0,0.0
2018,9,15,4,30,0.0,0.0,2.4,10.5,0.0,0.0,0.0
2018,9,15,4,45,0.0,0.0,2.35,10.45,0.0,0.0,0.0
2018,9,15,5,0,0.0,0.0,2.3,10.4,0.0,0.0,0.0
2018,9,15,5,15,0.0,0.0,2.45,10.6,0.0,0.0,0.0
2018,9,15,5,30,0.0,0.0,2.6,10.8,0.0,0.0,0.0
2018,9,15,5,45,90.5,7.5,2.7,11.0,10.5,0.0,0.0
2018,9,15,6,0,181.0,15.0,2.8,11.2,21.0,122.15,0.0
2018,9,15,6,15,346.5,24.5,2.9,11.65,61.5,291.87,217.02
2018,9,15,6,30,512.0,34.0,3.0,12.1,102.0,421.65,347.5
2018,9,15,6,45,490.0,46.0,3.1,12.6,135.0,446.36,373.34
2018,9,15,7,0,468.0,58.0,3.2,13.1,168.0,460.32,387.05
2018,9,15,7,15,513.5,72.0,3.2,13.7,220.5,526.57,440.11
2018,9,15,7,30,559.0,86.0,3.2,14.3,273.0,593.45,490.94
2018,9,15,7,45,702.5,72.5,3.15,14.95,347.0,702.5,571.48
2018,9,15,8,0,846.0,59.0,3.1,15.6,421.0,811.82,648.28
2018,9,15,8,15,869.0,60.5,3.05,16.2,471.5,846.45,668.5
2018,9,15,8,30,892.0,62.0,3.0,16.8,522.0,878.77,687.19
2018,9,15,8,45,910.0,63.5,2.95,17.4,569.5,903.93,700.55
2018,9,15,9,0,928.0,65.0,2.9,18.0,617.0,926.03,711.69
2018,9,15,9,15,937.5,68.0,2.9,18.5,658.5,938.94,717.17
2018,9,15,9,30,947.0,71.0,2.9,19.0,700.0,948.23,720.36
2018,9,15,9,45,952.0,75.0,2.9,19.5,735.0,950.9,719.22
2018,9,15,10,0,957.0,79.0,2.9,20.0,770.0,949.75,715.74
2018,9,15,10,15,964.0,79.5,2.9,20.4,798.5,942.64,708.74
2018,9,15,10,30,971.0,80.0,2.9,20.8,827.0,931.82,699.46
2018,9,15,10,45,976.5,81.0,2.95,21.15,848.5,916.52,687.88
2018,9,15,11,0,982.0,82.0,3.0,21.5,870.0,897.55,673.97
2018,9,15,11,15,986.0,82.0,3.1,21.8,883.5,872.74,656.65
2018,9,15,11,30,990.0,82.0,3.2,22.1,897.0,844.5,637.01
2018,9,15,11,45,991.5,81.5,3.25,22.35,901.5,810.59,613.27
2018,9,15,12,0,993.0,81.0,3.3,22.6,906.0,773.66,587.38
2018,9,15,12,15,992.5,80.5,3.4,22.7,902.0,732.53,557.23
2018,9,15,12,30,992.0,80.0,3.5,22.8,898.0,688.82,524.06
2018,9,15,12,45,989.5,79.5,3.6,22.9,885.5,641.58,487.44
2018,9,15,13,0,987.0,79.0,3.7,23.0,873.0,592.32,448.29
2018,9,15,13,15,983.0,78.5,3.8,22.95,852.5,540.52,406.31
2018,9,15,13,30,979.0,78.0,3.9,22.9,832.0,487.26,361.9
2018,9,15,13,45,972.5,77.0,4.0,22.85,804.0,431.41,314.24
2018,9,15,14,0,966.0,76.0,4.1,22.8,776.0,374.83,264.82
2018,9,15,14,15,957.5,74.5,4.15,22.6,741.0,316.83,213.79
2018,9,15,14,30,949.0,73.0,4.2,22.4,706.0,258.78,163.11
2018,9,15,14,45,937.0,71.5,4.25,22.2,664.5,200.38,114.81
2018,9,15,15,0,925.0,70.0,4.3,22.0,623.0,142.79,73.51
2018,9,15,15,15,908.5,68.0,4.3,22.0,576.0,85.7,45.71
2018,9,15,15,30,892.0,66.0,4.3,22.0,529.0,56.95,43.22
2018,9,15,15,45,869.0,63.5,4.4,21.2,478.0,55.25,42.08
2018,9,15,16,0,846.0,61.0,4.5,20.4,427.0,53.45,40.83
2018,9,15,16,15,813.5,58.0,4.5,19.8,373.0,51.12,39.05
2018,9,15,16,30,781.0,55.0,4.5,19.2,319.0,43.42,32.54
2018,9,15,16,45,733.0,50.5,4.55,18.6,264.5,40.7,30.28
2018,9,15,17,0,685.0,46.0,4.6,18.0,210.0,37.95,27.87
2018,9,15,17,15,605.5,40.5,4.45,17.2,158.5,34.2,24.43
2018,9,15,17,30,526.0,35.0,4.3,16.4,107.0,30.51,20.78
2018,9,15,17,45,370.5,26.0,4.2,15.65,66.0,21.27,11.27
2018,9,15,18,0,215.0,17.0,4.1,14.9,25.0,15.46,0.0
2018,9,15,18,15,107.5,8.5,3.95,14.4,12.5,0.0,0.0
2018,9,15,18,30,0.0,0.0,3.8,13.9,0.0,0.0,0.0
2018,9,15,18,45,0.0,0.0,3.65,13.4,0.0,0.0,0.0
2018,9,15,19,0,0.0,0.0,3.5,12.9,0.0,0.0,0.0
2018,9,15,19,15,0.0,0.0,3.4,12.6,0.0,0.0,0.0
2018,9,15,19,30,0.0,0.0,3.3,12.3,0.0,0.0,0.0
2018,9,15,19,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2018,9,15,20,0,0.0,0.0,3.1,11.7,0.0,0.0,0.0
2018,9,15,20,15,0.0,0.0,2.95,11.45,0.0,0.0,0.0
2018,9,15,20,30,0.0,0.0,2.8,11.2,0.0,0.0,0.0
2018,9,15,20,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2018,9,15,21,0,0.0,0.0,2.6,10.8,0.0,0.0,0.0
2018,9,15,21,15,0.0,0.0,2.45,10.6,0.0,0.0,0.0
2018,9,15,21,30,0.0,0.0,2.3,10.4,0.0,0.0,0.0
2018,9,15,21,45,0.0,0.0,2.15,10.2,0.0,0.0,0.0
2018,9,15,22,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2018,9,15,22,15,0.0,0.0,2.05,9.95,0.0,0.0,0.0
2018,9,15,22,30,0.0,0.0,2.1,9.9,0.0,0.0,0.0
2018,9,15,22,45,0.0,0.0,2.2,9.85,0.0,0.0,0.0
2018,9,15,23,0,0.0,0.0,2.3,9.8,0.0,0.0,0.0
2018,9,15,23,15,0.0,0.0,2.15,9.65,0.0,0.0,0.0
2018,9,15,23,30,0.0,0.0,2.0,9.5,0.0,0.0,0.0
2018,9,15,23,45,0.0,0.0,1.85,9.35,0.0,0.0,0.0
2018,9,16,0,0,0.0,0.0,1.7,9.2,0.0,0.0,0.0
2018,9,16,0,15,0.0,0.0,1.65,9.15,0.0,0.0,0.0
2018,9,16,0,30,0.0,0.0,1.6,9.1,0.0,0.0,0.0
2018,9,16,0,45,0.0,0.0,1.55,9.1,0.0,0.0,0.0
2018,9,16,1,0,0.0,0.0,1.5,9.1,0.0,0.0,0.0
2018,9,16,1,15,0.0,0.0,1.6,9.1,0.0,0.0,0.0
2018,9,16,1,30,0.0,0.0,1.7,9.1,0.0,0.0,0.0
2018,9,16,1,45,0.0,0.0,1.75,9.1,0.0,0.0,0.0
2018,9,16,2,0,0.0,0.0,1.8,9.1,0.0,0.0,0.0
2018,9,16,2,15,0.0,0.0,1.7,8.95,0.0,0.0,0.0
2018,9,16,2,30,0.0,0.0,1.6,8.8,0.0,0.0,0.0
2018,9,16,2,45,0.0,0.0,1.5,8.65,0.0,0.0,0.0
2018,9,16,3,0,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2018,9,16,3,15,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2018,9,16,3,30,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2018,9,16,3,45,0.0,0.0,1.35,8.5,0.0,0.0,0.0
2018,9,16,4,0,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2018,9,16,4,15,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2018,9,16,4,30,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2018,9,16,4,45,0.0,0.0,1.6,8.55,0.0,0.0,0.0
2018,9,16,5,0,0.0,0.0,1.7,8.6,0.0,0.0,0.0
2018,9,16,5,15,0.0,0.0,1.75,8.85,0.0,0.0,0.0
2018,9,16,5,30,0.0,0.0,1.8,9.1,0.0,0.0,0.0
2018,9,16,5,45,97.5,8.0,1.9,9.4,11.0,0.0,0.0
2018,9,16,6,0,195.0,16.0,2.0,9.7,22.0,131.09,0.0
2018,9,16,6,15,369.0,24.5,2.1,10.4,63.0,304.11,222.02
2018,9,16,6,30,543.0,33.0,2.2,11.1,104.0,440.5,361.57
2018,9,16,6,45,624.5,38.5,2.3,11.85,156.0,525.25,434.85
2018,9,16,7,0,706.0,44.0,2.4,12.6,208.0,613.23,505.83
2018,9,16,7,15,754.5,48.0,2.5,13.45,263.0,676.35,553.58
2018,9,16,7,30,803.0,52.0,2.6,14.3,318.0,731.95,593.2
2018,9,16,7,45,834.0,54.5,2.65,15.15,371.5,778.17,623.87
2018,9,16,8,0,865.0,57.0,2.7,16.0,425.0,823.13,652.52
2018,9,16,8,15,887.0,59.5,2.65,16.7,476.5,858.49,673.13
2018,9,16,8,30,909.0,62.0,2.6,17.4,528.0,891.37,691.56
2018,9,16,8,45,925.0,63.5,2.6,18.1,575.0,914.78,703.51
2018,9,16,9,0,941.0,65.0,2.6,18.8,622.0,935.03,713.29
2018,9,16,9,15,952.5,66.5,2.5,19.4,663.5,947.83,717.38
2018,9,16,9,30,964.0,68.0,2.4,20.0,705.0,957.03,719.17
2018,9,16,9,45,972.5,69.5,2.3,20.65,740.5,959.82,716.65
2018,9,16,10,0,981.0,71.0,2.2,21.3,776.0,958.8,711.82
2018,9,16,10,15,986.5,72.0,2.1,21.85,804.0,950.73,702.83
2018,9,16,10,30,992.0,73.0,2.0,22.4,832.0,938.87,691.61
2018,9,16,10,45,996.0,73.5,1.9,22.95,852.5,921.44,676.98
2018,9,16,11,0,1000.0,74.0,1.8,23.5,873.0,900.34,660.21
2018,9,16,11,15,1001.0,74.0,1.8,23.9,884.5,872.76,640.85
2018,9,16,11,30,1002.0,74.0,1.8,24.3,896.0,841.87,619.42
2018,9,16,11,45,1003.0,74.5,1.85,24.7,900.5,808.27,596.69
2018,9,16,12,0,1004.0,75.0,1.9,25.1,905.0,771.6,571.81
2018,9,16,12,15,1002.0,75.5,2.0,25.25,900.5,730.03,542.59
2018,9,16,12,30,1000.0,76.0,2.1,25.4,896.0,685.95,510.35
2018,9,16,12,45,996.0,76.5,2.2,25.6,883.0,638.41,474.62
2018,9,16,13,0,992.0,77.0,2.3,25.8,870.0,588.93,436.38
2018,9,16,13,15,986.5,76.5,2.35,25.75,849.0,536.16,394.77
2018,9,16,13,30,981.0,76.0,2.4,25.7,828.0,482.08,350.83
2018,9,16,13,45,973.5,75.0,2.5,25.7,799.0,425.76,303.92
2018,9,16,14,0,966.0,74.0,2.6,25.7,770.0,368.81,255.29
2018,9,16,14,15,957.0,72.5,2.7,25.5,734.5,310.7,205.27
2018,9,16,14,30,948.0,71.0,2.8,25.3,699.0,252.6,155.63
2018,9,16,14,45,936.0,69.5,2.9,25.15,657.5,194.31,108.52
2018,9,16,15,0,924.0,68.0,3.0,25.0,616.0,136.83,68.64
2018,9,16,15,15,907.5,66.5,3.0,25.0,569.5,80.22,43.07
2018,9,16,15,30,891.0,65.0,3.0,25.0,523.0,56.28,42.12
2018,9,16,15,45,867.0,62.5,3.15,24.2,471.5,54.55,40.97
2018,9,16,16,0,843.0,60.0,3.3,23.4,420.0,52.72,39.7
2018,9,16,16,15,809.0,57.0,3.35,22.7,366.0,50.36,37.94
2018,9,16,16,30,775.0,54.0,3.4,22.0,312.0,42.71,31.54
2018,9,16,16,45,725.0,50.0,3.4,21.3,258.0,40.37,29.64
2018,9,16,17,0,675.0,46.0,3.4,20.6,204.0,38.05,27.63
2018,9,16,17,15,592.5,40.0,3.3,19.65,152.5,33.85,23.83
2018,9,16,17,30,510.0,34.0,3.2,18.7,101.0,29.68,19.78
2018,9,16,17,45,343.5,25.0,3.1,17.7,61.0,20.49,10.02
2018,9,16,18,0,177.0,16.0,3.0,16.7,21.0,14.55,0.0
2018,9,16,18,15,88.5,8.0,2.95,16.15,10.5,0.0,0.0
2018,9,16,18,30,0.0,0.0,2.9,15.6,0.0,0.0,0.0
2018,9,16,18,45,0.0,0.0,2.85,15.1,0.0,0.0,0.0
2018,9,16,19,0,0.0,0.0,2.8,14.6,0.0,0.0,0.0
2018,9,16,19,15,0.0,0.0,2.7,14.25,0.0,0.0,0.0
2018,9,16,19,30,0.0,0.0,2.6,13.9,0.0,0.0,0.0
2018,9,16,19,45,0.0,0.0,2.5,13.55,0.0,0.0,0.0
2018,9,16,20,0,0.0,0.0,2.4,13.2,0.0,0.0,0.0
2018,9,16,20,15,0.0,0.0,2.35,12.95,0.0,0.0,0.0
2018,9,16,20,30,0.0,0.0,2.3,12.7,0.0,0.0,0.0
2018,9,16,20,45,0.0,0.0,2.25,12.45,0.0,0.0,0.0
2018,9,16,21,0,0.0,0.0,2.2,12.2,0.0,0.0,0.0
2018,9,16,21,15,0.0,0.0,2.15,12.05,0.0,0.0,0.0
2018,9,16,21,30,0.0,0.0,2.1,11.9,0.0,0.0,0.0
2018,9,16,21,45,0.0,0.0,2.1,11.75,0.0,0.0,0.0
2018,9,16,22,0,0.0,0.0,2.1,11.6,0.0,0.0,0.0
2018,9,16,22,15,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2018,9,16,22,30,0.0,0.0,1.9,11.4,0.0,0.0,0.0
2018,9,16,22,45,0.0,0.0,1.75,11.25,0.0,0.0,0.0
2018,9,16,23,0,0.0,0.0,1.6,11.1,0.0,0.0,0.0
2018,9,16,23,15,0.0,0.0,1.65,11.05,0.0,0.0,0.0
2018,9,16,23,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2018,9,16,23,45,0.0,0.0,1.7,10.9,0.0,0.0,0.0
2018,9,17,0,0,0.0,0.0,1.7,10.8,0.0,0.0,0.0
2018,9,17,0,15,0.0,0.0,1.6,10.7,0.0,0.0,0.0
2018,9,17,0,30,0.0,0.0,1.5,10.6,0.0,0.0,0.0
2018,9,17,0,45,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2018,9,17,1,0,0.0,0.0,1.3,10.4,0.0,0.0,0.0
2018,9,17,1,15,0.0,0.0,1.3,10.35,0.0,0.0,0.0
2018,9,17,1,30,0.0,0.0,1.3,10.3,0.0,0.0,0.0
2018,9,17,1,45,0.0,0.0,1.35,10.25,0.0,0.0,0.0
2018,9,17,2,0,0.0,0.0,1.4,10.2,0.0,0.0,0.0
2018,9,17,2,15,0.0,0.0,1.3,10.1,0.0,0.0,0.0
2018,9,17,2,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2018,9,17,2,45,0.0,0.0,1.15,9.95,0.0,0.0,0.0
2018,9,17,3,0,0.0,0.0,1.1,9.9,0.0,0.0,0.0
2018,9,17,3,15,0.0,0.0,1.15,9.85,0.0,0.0,0.0
2018,9,17,3,30,0.0,0.0,1.2,9.8,0.0,0.0,0.0
2018,9,17,3,45,0.0,0.0,1.25,9.8,0.0,0.0,0.0
2018,9,17,4,0,0.0,0.0,1.3,9.8,0.0,0.0,0.0
2018,9,17,4,15,0.0,0.0,1.25,9.75,0.0,0.0,0.0
2018,9,17,4,30,0.0,0.0,1.2,9.7,0.0,0.0,0.0
2018,9,17,4,45,0.0,0.0,1.1,9.65,0.0,0.0,0.0
2018,9,17,5,0,0.0,0.0,1.0,9.6,0.0,0.0,0.0
2018,9,17,5,15,0.0,0.0,1.15,9.85,0.0,0.0,0.0
2018,9,17,5,30,0.0,0.0,1.3,10.1,0.0,0.0,0.0
2018,9,17,5,45,93.0,7.5,1.45,10.4,10.0,0.0,0.0
2018,9,17,6,0,186.0,15.0,1.6,10.7,20.0,124.44,0.0
2018,9,17,6,15,356.0,24.0,1.75,11.35,60.0,293.04,207.66
2018,9,17,6,30,526.0,33.0,1.9,12.0,100.0,427.63,348.96
2018,9,17,6,45,608.5,38.0,2.0,12.7,151.0,511.81,421.73
2018,9,17,7,0,691.0,43.0,2.1,13.4,202.0,599.07,492.04
2018,9,17,7,15,740.0,47.0,2.1,14.1,256.5,661.9,539.22
2018,9,17,7,30,789.0,51.0,2.1,14.8,311.0,717.31,578.28
2018,9,17,7,45,821.0,53.5,2.1,15.55,364.0,763.9,608.93
2018,9,17,8,0,853.0,56.0,2.1,16.3,417.0,809.31,637.56
2018,9,17,8,15,875.0,59.0,2.05,17.05,468.0,845.02,658.01
2018,9,17,8,30,897.0,62.0,2.0,17.8,519.0,878.26,676.25
2018,9,17,8,45,912.5,63.5,1.95,18.6,565.0,900.97,686.78
2018,9,17,9,0,928.0,65.0,1.9,19.4,611.0,920.56,695.16
2018,9,17,9,15,936.0,68.0,1.85,20.05,651.5,931.88,698.4
2018,9,17,9,30,944.0,71.0,1.8,20.7,692.0,939.59,699.41
2018,9,17,9,45,948.0,75.0,1.75,21.4,726.5,941.16,696.42
2018,9,17,10,0,952.0,79.0,1.7,22.1,761.0,938.95,691.19
2018,9,17,10,15,959.5,79.5,1.8,22.65,789.0,932.12,685.43
2018,9,17,10,30,967.0,80.0,1.9,23.2,817.0,921.56,677.38
2018,9,17,10,45,971.5,80.5,2.0,23.75,837.5,904.76,665.34
2018,9,17,11,0,976.0,81.0,2.1,24.3,858.0,884.37,651.03
2018,9,17,11,15,979.0,81.5,2.25,24.55,871.0,859.26,634.8
2018,9,17,11,30,982.0,82.0,2.4,24.8,884.0,830.77,616.2
2018,9,17,11,45,983.5,81.5,2.55,25.1,888.0,796.95,593.7
2018,9,17,12,0,985.0,81.0,2.7,25.4,892.0,760.13,568.93
2018,9,17,12,15,983.5,81.5,2.85,25.45,888.0,719.43,539.52
2018,9,17,12,30,982.0,82.0,3.0,25.5,884.0,676.23,507.5
2018,9,17,12,45,978.0,82.5,3.1,25.5,871.0,629.3,471.76
2018,9,17,13,0,974.0,83.0,3.2,25.5,858.0,580.48,433.57
2018,9,17,13,15,969.5,82.0,3.35,25.35,837.0,528.48,392.2
2018,9,17,13,30,965.0,81.0,3.5,25.2,816.0,475.12,348.39
2018,9,17,13,45,958.5,80.0,3.6,25.05,788.0,419.89,301.73
2018,9,17,14,0,952.0,79.0,3.7,24.9,760.0,363.95,253.38
2018,9,17,14,15,943.0,77.5,3.8,24.55,725.0,306.5,203.51
2018,9,17,14,30,934.0,76.0,3.9,24.2,690.0,249.09,154.22
2018,9,17,14,45,922.0,74.0,3.95,23.9,648.5,191.14,107.43
2018,9,17,15,0,910.0,72.0,4.0,23.6,607.0,134.03,68.31
2018,9,17,15,15,892.5,69.5,4.0,23.6,560.0,77.46,43.87
2018,9,17,15,30,875.0,67.0,4.0,23.6,513.0,57.55,43.47
2018,9,17,15,45,851.5,64.5,4.15,22.55,462.5,55.85,42.39
2018,9,17,16,0,828.0,62.0,4.3,21.5,412.0,54.05,41.19
2018,9,17,16,15,794.5,58.5,4.3,20.75,358.5,45.33,33.9
2018,9,17,16,30,761.0,55.0,4.3,20.0,305.0,43.56,32.56
2018,9,17,16,45,709.5,50.5,4.3,19.25,251.0,40.85,30.32
2018,9,17,17,0,658.0,46.0,4.3,18.5,197.0,38.13,27.94
2018,9,17,17,15,570.0,40.5,4.2,17.65,146.5,34.41,24.5
2018,9,17,17,30,482.0,35.0,4.1,16.8,96.0,28.2,18.59
2018,9,17,17,45,318.0,25.0,4.0,15.9,57.5,20.65,9.49
2018,9,17,18,0,154.0,15.0,3.9,15.0,19.0,13.64,0.0
2018,9,17,18,15,77.0,7.5,3.8,14.5,9.5,0.0,0.0
2018,9,17,18,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2018,9,17,18,45,0.0,0.0,3.55,13.45,0.0,0.0,0.0
2018,9,17,19,0,0.0,0.0,3.4,12.9,0.0,0.0,0.0
2018,9,17,19,15,0.0,0.0,3.3,12.65,0.0,0.0,0.0
2018,9,17,19,30,0.0,0.0,3.2,12.4,0.0,0.0,0.0
2018,9,17,19,45,0.0,0.0,3.1,12.15,0.0,0.0,0.0
2018,9,17,20,0,0.0,0.0,3.0,11.9,0.0,0.0,0.0
2018,9,17,20,15,0.0,0.0,2.95,11.75,0.0,0.0,0.0
2018,9,17,20,30,0.0,0.0,2.9,11.6,0.0,0.0,0.0
2018,9,17,20,45,0.0,0.0,2.85,11.45,0.0,0.0,0.0
2018,9,17,21,0,0.0,0.0,2.8,11.3,0.0,0.0,0.0
2018,9,17,21,15,0.0,0.0,2.75,11.2,0.0,0.0,0.0
2018,9,17,21,30,0.0,0.0,2.7,11.1,0.0,0.0,0.0
2018,9,17,21,45,0.0,0.0,2.7,11.05,0.0,0.0,0.0
2018,9,17,22,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2018,9,17,22,15,0.0,0.0,2.65,10.9,0.0,0.0,0.0
2018,9,17,22,30,0.0,0.0,2.6,10.8,0.0,0.0,0.0
2018,9,17,22,45,0.0,0.0,2.55,10.7,0.0,0.0,0.0
2018,9,17,23,0,0.0,0.0,2.5,10.6,0.0,0.0,0.0
2018,9,17,23,15,0.0,0.0,2.5,10.55,0.0,0.0,0.0
2018,9,17,23,30,0.0,0.0,2.5,10.5,0.0,0.0,0.0
2018,9,17,23,45,0.0,0.0,2.45,10.4,0.0,0.0,0.0
2018,9,18,0,0,0.0,0.0,2.4,10.3,0.0,0.0,0.0
2018,9,18,0,15,0.0,0.0,2.35,10.2,0.0,0.0,0.0
2018,9,18,0,30,0.0,0.0,2.3,10.1,0.0,0.0,0.0
2018,9,18,0,45,0.0,0.0,2.2,10.05,0.0,0.0,0.0
2018,9,18,1,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2018,9,18,1,15,0.0,0.0,2.05,9.95,0.0,0.0,0.0
2018,9,18,1,30,0.0,0.0,2.0,9.9,0.0,0.0,0.0
2018,9,18,1,45,0.0,0.0,1.95,9.85,0.0,0.0,0.0
2018,9,18,2,0,0.0,0.0,1.9,9.8,0.0,0.0,0.0
2018,9,18,2,15,0.0,0.0,1.85,9.75,0.0,0.0,0.0
2018,9,18,2,30,0.0,0.0,1.8,9.7,0.0,0.0,0.0
2018,9,18,2,45,0.0,0.0,1.75,9.6,0.0,0.0,0.0
2018,9,18,3,0,0.0,0.0,1.7,9.5,0.0,0.0,0.0
2018,9,18,3,15,0.0,0.0,1.65,9.45,0.0,0.0,0.0
2018,9,18,3,30,0.0,0.0,1.6,9.4,0.0,0.0,0.0
2018,9,18,3,45,0.0,0.0,1.55,9.35,0.0,0.0,0.0
2018,9,18,4,0,0.0,0.0,1.5,9.3,0.0,0.0,0.0
2018,9,18,4,15,0.0,0.0,1.5,9.3,0.0,0.0,0.0
2018,9,18,4,30,0.0,0.0,1.5,9.3,0.0,0.0,0.0
2018,9,18,4,45,0.0,0.0,1.5,9.3,0.0,0.0,0.0
2018,9,18,5,0,0.0,0.0,1.5,9.3,0.0,0.0,0.0
2018,9,18,5,15,0.0,0.0,1.6,9.55,0.0,0.0,0.0
2018,9,18,5,30,0.0,0.0,1.7,9.8,0.0,0.0,0.0
2018,9,18,5,45,45.5,5.0,1.8,10.0,6.0,0.0,0.0
2018,9,18,6,0,91.0,10.0,1.9,10.2,12.0,63.13,0.0
2018,9,18,6,15,281.0,22.5,2.0,10.7,53.0,241.58,166.52
2018,9,18,6,30,471.0,35.0,2.1,11.2,94.0,400.28,327.86
2018,9,18,6,45,463.0,36.5,2.15,11.7,117.5,410.32,342.9
2018,9,18,7,0,455.0,38.0,2.2,12.2,141.0,417.95,351.77
2018,9,18,7,15,284.5,61.0,2.2,12.85,131.0,321.59,271.99
2018,9,18,7,30,114.0,84.0,2.2,13.5,121.0,188.83,158.03
2018,9,18,7,45,147.0,116.0,2.15,14.15,172.5,256.16,213.91
2018,9,18,8,0,180.0,148.0,2.1,14.8,224.0,323.47,267.42
2018,9,18,8,15,452.0,124.0,2.05,15.55,345.5,562.6,457.94
2018,9,18,8,30,724.0,100.0,2.0,16.3,467.0,784.58,617.03
2018,9,18,8,45,819.5,85.5,1.95,17.05,537.0,851.89,658.04
2018,9,18,9,0,915.0,71.0,1.9,17.8,607.0,913.62,695.38
2018,9,18,9,15,928.0,72.5,1.85,18.5,648.5,927.28,699.67
2018,9,18,9,30,941.0,74.0,1.8,19.2,690.0,937.45,702.2
2018,9,18,9,45,951.0,74.5,1.8,19.9,725.0,940.12,700.52
2018,9,18,10,0,961.0,75.0,1.8,20.6,760.0,939.1,696.68
2018,9,18,10,15,967.0,76.0,1.9,21.15,787.5,931.39,690.23
2018,9,18,10,30,973.0,77.0,2.0,21.7,815.0,919.95,681.48
2018,9,18,10,45,977.5,77.5,2.1,22.25,835.5,903.0,669.21
2018,9,18,11,0,982.0,78.0,2.2,22.8,856.0,882.44,654.63
2018,9,18,11,15,984.5,78.0,2.3,23.15,868.0,856.24,636.81
2018,9,18,11,30,987.0,78.0,2.4,23.5,880.0,826.7,616.73
2018,9,18,11,45,987.5,78.5,2.5,23.9,884.5,792.98,593.59
2018,9,18,12,0,988.0,79.0,2.6,24.3,889.0,756.26,568.14
2018,9,18,12,15,985.5,80.5,2.7,24.5,884.5,715.7,538.11
2018,9,18,12,30,983.0,82.0,2.8,24.7,880.0,672.66,505.59
2018,9,18,12,45,978.0,82.5,2.9,24.85,866.5,625.08,469.04
2018,9,18,13,0,973.0,83.0,3.0,25.0,853.0,575.69,430.12
2018,9,18,13,15,967.5,82.0,3.1,25.0,831.5,523.23,388.01
2018,9,18,13,30,962.0,81.0,3.2,25.0,810.0,469.52,343.63
2018,9,18,13,45,954.0,80.5,3.3,25.0,781.5,414.28,296.82
2018,9,18,14,0,946.0,80.0,3.4,25.0,753.0,358.48,248.51
2018,9,18,14,15,935.5,78.5,3.45,24.8,717.0,300.96,198.63
2018,9,18,14,30,925.0,77.0,3.5,24.6,681.0,243.65,149.66
2018,9,18,14,45,911.5,75.5,3.55,24.35,639.5,186.36,103.97
2018,9,18,15,0,898.0,74.0,3.6,24.1,598.0,130.07,66.43
2018,9,18,15,15,880.0,72.0,3.6,24.1,551.5,74.52,44.39
2018,9,18,15,30,862.0,70.0,3.6,24.1,505.0,59.54,45.08
2018,9,18,15,45,825.5,69.5,3.7,23.25,451.5,51.5,38.56
2018,9,18,16,0,789.0,69.0,3.8,22.4,398.0,52.21,39.47
2018,9,18,16,15,708.5,70.5,3.85,21.65,336.5,54.45,41.68
2018,9,18,16,30,628.0,72.0,3.9,20.9,275.0,52.13,39.9
2018,9,18,16,45,558.0,65.0,3.9,20.15,221.0,48.29,36.7
2018,9,18,17,0,488.0,58.0,3.9,19.4,167.0,44.37,33.26
2018,9,18,17,15,360.0,49.5,3.85,18.45,118.0,38.9,28.26
2018,9,18,17,30,232.0,41.0,3.8,17.5,69.0,31.74,21.45
2018,9,18,17,45,144.0,26.0,3.75,16.55,40.5,20.43,8.23
2018,9,18,18,0,56.0,11.0,3.7,15.6,12.0,10.01,0.0
2018,9,18,18,15,28.0,5.5,3.6,15.0,6.0,0.0,0.0
2018,9,18,18,30,0.0,0.0,3.5,14.4,0.0,0.0,0.0
2018,9,18,18,45,0.0,0.0,3.45,13.85,0.0,0.0,0.0
2018,9,18,19,0,0.0,0.0,3.4,13.3,0.0,0.0,0.0
2018,9,18,19,15,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2018,9,18,19,30,0.0,0.0,3.1,12.7,0.0,0.0,0.0
2018,9,18,19,45,0.0,0.0,2.95,12.4,0.0,0.0,0.0
2018,9,18,20,0,0.0,0.0,2.8,12.1,0.0,0.0,0.0
2018,9,18,20,15,0.0,0.0,2.7,11.95,0.0,0.0,0.0
2018,9,18,20,30,0.0,0.0,2.6,11.8,0.0,0.0,0.0
2018,9,18,20,45,0.0,0.0,2.45,11.6,0.0,0.0,0.0
2018,9,18,21,0,0.0,0.0,2.3,11.4,0.0,0.0,0.0
2018,9,18,21,15,0.0,0.0,2.2,11.3,0.0,0.0,0.0
2018,9,18,21,30,0.0,0.0,2.1,11.2,0.0,0.0,0.0
2018,9,18,21,45,0.0,0.0,2.05,11.05,0.0,0.0,0.0
2018,9,18,22,0,0.0,0.0,2.0,10.9,0.0,0.0,0.0
2018,9,18,22,15,0.0,0.0,2.0,10.8,0.0,0.0,0.0
2018,9,18,22,30,0.0,0.0,2.0,10.7,0.0,0.0,0.0
2018,9,18,22,45,0.0,0.0,2.05,10.65,0.0,0.0,0.0
2018,9,18,23,0,0.0,0.0,2.1,10.6,0.0,0.0,0.0
2018,9,18,23,15,0.0,0.0,2.1,10.5,0.0,0.0,0.0
2018,9,18,23,30,0.0,0.0,2.1,10.4,0.0,0.0,0.0
2018,9,18,23,45,0.0,0.0,2.05,10.25,0.0,0.0,0.0
2018,9,19,0,0,0.0,0.0,2.0,10.1,0.0,0.0,0.0
2018,9,19,0,15,0.0,0.0,1.95,10.05,0.0,0.0,0.0
2018,9,19,0,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2018,9,19,0,45,0.0,0.0,1.9,9.9,0.0,0.0,0.0
2018,9,19,1,0,0.0,0.0,1.9,9.8,0.0,0.0,0.0
2018,9,19,1,15,0.0,0.0,1.9,9.8,0.0,0.0,0.0
2018,9,19,1,30,0.0,0.0,1.9,9.8,0.0,0.0,0.0
2018,9,19,1,45,0.0,0.0,1.85,9.75,0.0,0.0,0.0
2018,9,19,2,0,0.0,0.0,1.8,9.7,0.0,0.0,0.0
2018,9,19,2,15,0.0,0.0,1.75,9.65,0.0,0.0,0.0
2018,9,19,2,30,0.0,0.0,1.7,9.6,0.0,0.0,0.0
2018,9,19,2,45,0.0,0.0,1.65,9.55,0.0,0.0,0.0
2018,9,19,3,0,0.0,0.0,1.6,9.5,0.0,0.0,0.0
2018,9,19,3,15,0.0,0.0,1.65,9.5,0.0,0.0,0.0
2018,9,19,3,30,0.0,0.0,1.7,9.5,0.0,0.0,0.0
2018,9,19,3,45,0.0,0.0,1.7,9.5,0.0,0.0,0.0
2018,9,19,4,0,0.0,0.0,1.7,9.5,0.0,0.0,0.0
2018,9,19,4,15,0.0,0.0,1.65,9.45,0.0,0.0,0.0
2018,9,19,4,30,0.0,0.0,1.6,9.4,0.0,0.0,0.0
2018,9,19,4,45,0.0,0.0,1.55,9.4,0.0,0.0,0.0
2018,9,19,5,0,0.0,0.0,1.5,9.4,0.0,0.0,0.0
2018,9,19,5,15,0.0,0.0,1.55,9.6,0.0,0.0,0.0
2018,9,19,5,30,0.0,0.0,1.6,9.8,0.0,0.0,0.0
2018,9,19,5,45,52.5,7.5,1.7,9.95,8.5,0.0,0.0
2018,9,19,6,0,105.0,15.0,1.8,10.1,17.0,75.79,0.0
2018,9,19,6,15,256.5,27.5,1.9,10.6,53.5,227.81,150.64
2018,9,19,6,30,408.0,40.0,2.0,11.1,90.0,362.04,296.23
2018,9,19,6,45,447.0,48.0,2.1,11.6,127.5,414.08,345.47
2018,9,19,7,0,486.0,56.0,2.2,12.1,165.0,466.78,391.12
2018,9,19,7,15,406.5,75.5,2.25,12.8,183.0,436.48,366.4
2018,9,19,7,30,327.0,95.0,2.3,13.5,201.0,406.72,340.3
2018,9,19,7,45,383.0,109.0,2.35,14.15,253.5,475.4,394.45
2018,9,19,8,0,439.0,123.0,2.4,14.8,306.0,544.94,446.92
2018,9,19,8,15,465.5,134.0,2.35,15.6,349.5,585.5,474.74
2018,9,19,8,30,492.0,145.0,2.3,16.4,393.0,624.9,501.08
2018,9,19,8,45,678.5,118.0,2.25,17.25,494.0,768.5,602.79
2018,9,19,9,0,865.0,91.0,2.2,18.1,595.0,899.17,688.85
2018,9,19,9,15,893.0,89.5,2.25,18.95,641.5,913.4,693.67
2018,9,19,9,30,921.0,88.0,2.3,19.8,688.0,932.98,703.37
2018,9,19,9,45,931.5,89.5,2.3,20.65,723.5,936.89,702.04
2018,9,19,10,0,942.0,91.0,2.3,21.5,759.0,937.12,698.59
2018,9,19,10,15,949.5,92.0,2.45,22.35,787.5,930.45,692.17
2018,9,19,10,30,957.0,93.0,2.6,23.2,816.0,920.06,683.43
2018,9,19,10,45,961.0,94.0,2.7,24.05,836.0,903.05,669.97
2018,9,19,11,0,965.0,95.0,2.8,24.9,856.0,882.48,654.29
2018,9,19,11,15,968.0,96.0,2.9,25.4,869.0,857.64,636.72
2018,9,19,11,30,971.0,97.0,3.0,25.9,882.0,829.45,616.91
2018,9,19,11,45,971.5,97.0,3.15,26.45,886.0,795.26,593.16
2018,9,19,12,0,972.0,97.0,3.3,27.0,890.0,758.16,566.37
2018,9,19,12,15,971.0,97.0,3.4,27.25,885.5,717.35,535.97
2018,9,19,12,30,970.0,97.0,3.5,27.5,881.0,674.06,503.12
2018,9,19,12,45,966.5,97.0,3.6,27.7,868.0,627.08,466.9
2018,9,19,13,0,963.0,97.0,3.7,27.9,855.0,578.24,428.32
2018,9,19,13,15,957.5,96.0,3.75,27.9,833.5,525.97,386.39
2018,9,19,13,30,952.0,95.0,3.8,27.9,812.0,472.48,342.32
2018,9,19,13,45,944.5,93.5,3.85,27.95,783.0,416.87,295.47
2018,9,19,14,0,937.0,92.0,3.9,28.0,754.0,360.7,247.24
2018,9,19,14,15,926.0,91.0,3.95,27.85,718.5,303.71,198.35
2018,9,19,14,30,915.0,90.0,4.0,27.7,683.0,246.97,150.57
2018,9,19,14,45,900.5,87.5,4.05,27.6,640.5,189.16,105.46
2018,9,19,15,0,886.0,85.0,4.1,27.5,598.0,132.49,68.91
2018,9,19,15,15,866.0,83.0,4.1,27.5,550.5,68.46,41.95
2018,9,19,15,30,846.0,81.0,4.1,27.5,503.0,58.79,43.82
2018,9,19,15,45,817.5,77.5,4.05,26.8,451.0,57.54,43.08
2018,9,19,16,0,789.0,74.0,4.0,26.1,399.0,56.27,42.3
2018,9,19,16,15,748.5,70.0,3.65,25.35,345.0,54.51,41.08
2018,9,19,16,30,708.0,66.0,3.3,24.6,291.0,52.75,39.81
2018,9,19,16,45,647.0,60.5,2.9,23.85,237.0,45.3,33.54
2018,9,19,17,0,586.0,55.0,2.5,23.1,183.0,42.44,31.05
2018,9,19,17,15,486.0,46.5,2.25,21.85,133.0,36.85,26.04
2018,9,19,17,30,386.0,38.0,2.0,20.6,83.0,31.21,20.58
2018,9,19,17,45,233.5,24.5,1.75,19.35,47.5,20.52,6.61
2018,9,19,18,0,81.0,11.0,1.5,18.1,12.0,10.01,0.0
2018,9,19,18,15,40.5,5.5,1.5,17.65,6.0,0.0,0.0
2018,9,19,18,30,0.0,0.0,1.5,17.2,0.0,0.0,0.0
2018,9,19,18,45,0.0,0.0,1.5,16.75,0.0,0.0,0.0
2018,9,19,19,0,0.0,0.0,1.5,16.3,0.0,0.0,0.0
2018,9,19,19,15,0.0,0.0,1.45,16.05,0.0,0.0,0.0
2018,9,19,19,30,0.0,0.0,1.4,15.8,0.0,0.0,0.0
2018,9,19,19,45,0.0,0.0,1.35,15.5,0.0,0.0,0.0
2018,9,19,20,0,0.0,0.0,1.3,15.2,0.0,0.0,0.0
2018,9,19,20,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2018,9,19,20,30,0.0,0.0,1.3,14.8,0.0,0.0,0.0
2018,9,19,20,45,0.0,0.0,1.3,14.55,0.0,0.0,0.0
2018,9,19,21,0,0.0,0.0,1.3,14.3,0.0,0.0,0.0
2018,9,19,21,15,0.0,0.0,1.25,14.2,0.0,0.0,0.0
