Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,10,9,23,45,0.0,0.0,1.6,11.6,0.0,0.0,0.0
2018,10,10,0,0,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2018,10,10,0,15,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2018,10,10,0,30,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2018,10,10,0,45,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2018,10,10,1,0,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2018,10,10,1,15,0.0,0.0,2.1,11.55,0.0,0.0,0.0
2018,10,10,1,30,0.0,0.0,2.2,11.6,0.0,0.0,0.0
2018,10,10,1,45,0.0,0.0,2.3,11.65,0.0,0.0,0.0
2018,10,10,2,0,0.0,0.0,2.4,11.7,0.0,0.0,0.0
2018,10,10,2,15,0.0,0.0,2.4,11.65,0.0,0.0,0.0
2018,10,10,2,30,0.0,0.0,2.4,11.6,0.0,0.0,0.0
2018,10,10,2,45,0.0,0.0,2.45,11.5,0.0,0.0,0.0
2018,10,10,3,0,0.0,0.0,2.5,11.4,0.0,0.0,0.0
2018,10,10,3,15,0.0,0.0,2.4,11.35,0.0,0.0,0.0
2018,10,10,3,30,0.0,0.0,2.3,11.3,0.0,0.0,0.0
2018,10,10,3,45,0.0,0.0,2.2,11.2,0.0,0.0,0.0
2018,10,10,4,0,0.0,0.0,2.1,11.1,0.0,0.0,0.0
2018,10,10,4,15,0.0,0.0,2.05,11.05,0.0,0.0,0.0
2018,10,10,4,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2018,10,10,4,45,0.0,0.0,1.95,10.95,0.0,0.0,0.0
2018,10,10,5,0,0.0,0.0,1.9,10.9,0.0,0.0,0.0
2018,10,10,5,15,0.0,0.0,1.85,10.85,0.0,0.0,0.0
2018,10,10,5,30,0.0,0.0,1.8,10.8,0.0,0.0,0.0
2018,10,10,5,45,0.0,0.0,1.75,10.8,0.0,0.0,0.0
2018,10,10,6,0,0.0,0.0,1.7,10.8,0.0,0.0,0.0
2018,10,10,6,15,0.0,2.5,1.75,11.0,2.5,2.27,0.0
2018,10,10,6,30,0.0,5.0,1.8,11.2,5.0,4.38,0.0
2018,10,10,6,45,131.0,20.5,1.85,11.45,41.5,135.49,108.84
2018,10,10,7,0,262.0,36.0,1.9,11.7,78.0,258.91,216.78
2018,10,10,7,15,163.0,29.0,1.9,12.1,58.5,169.86,143.31
2018,10,10,7,30,64.0,22.0,1.9,12.5,39.0,76.65,62.51
2018,10,10,7,45,34.0,45.5,1.85,12.9,54.5,75.71,60.75
2018,10,10,8,0,4.0,69.0,1.8,13.3,70.0,64.15,49.56
2018,10,10,8,15,7.5,96.5,1.8,13.85,99.5,93.98,74.66
2018,10,10,8,30,11.0,124.0,1.8,14.4,129.0,123.99,99.37
2018,10,10,8,45,22.0,160.0,1.8,14.9,171.0,169.02,136.21
2018,10,10,9,0,33.0,196.0,1.8,15.4,213.0,227.0,182.57
2018,10,10,9,15,26.5,199.5,1.8,15.95,214.0,221.77,177.06
2018,10,10,9,30,20.0,203.0,1.8,16.5,215.0,205.57,163.12
2018,10,10,9,45,44.0,236.0,1.8,17.1,263.5,268.58,212.86
2018,10,10,10,0,68.0,269.0,1.8,17.7,312.0,318.78,251.2
2018,10,10,10,15,131.5,281.5,1.75,18.15,369.0,388.44,304.72
2018,10,10,10,30,195.0,294.0,1.7,18.6,426.0,442.64,345.16
2018,10,10,10,45,512.5,210.0,1.7,19.05,568.5,606.72,470.33
2018,10,10,11,0,830.0,126.0,1.7,19.5,711.0,736.84,564.15
2018,10,10,11,15,771.5,151.0,1.7,19.85,701.0,695.07,530.28
2018,10,10,11,30,713.0,176.0,1.7,20.2,691.0,651.32,496.56
2018,10,10,11,45,808.5,137.5,1.7,20.5,723.0,645.04,491.43
2018,10,10,12,0,904.0,99.0,1.7,20.8,755.0,630.7,479.45
2018,10,10,12,15,928.0,89.5,1.7,21.0,758.0,596.79,452.17
2018,10,10,12,30,952.0,80.0,1.7,21.2,761.0,558.79,421.18
2018,10,10,12,45,946.5,80.5,1.75,21.35,746.0,511.99,383.05
2018,10,10,13,0,941.0,81.0,1.8,21.5,731.0,463.59,342.63
2018,10,10,13,15,933.5,80.5,1.85,21.5,708.5,412.24,299.04
2018,10,10,13,30,926.0,80.0,1.9,21.5,686.0,359.97,253.67
2018,10,10,13,45,916.0,78.5,1.95,21.5,656.0,305.54,206.1
2018,10,10,14,0,906.0,77.0,2.0,21.5,626.0,250.93,158.77
2018,10,10,14,15,892.0,75.5,2.1,21.3,589.0,195.77,113.59
2018,10,10,14,30,878.0,74.0,2.2,21.1,552.0,141.32,74.77
2018,10,10,14,45,858.0,72.0,2.25,20.95,509.5,87.19,48.35
2018,10,10,15,0,838.0,70.0,2.3,20.8,467.0,51.62,39.02
2018,10,10,15,15,812.5,67.5,2.3,20.8,420.5,50.72,38.41
2018,10,10,15,30,787.0,65.0,2.3,20.8,374.0,49.85,37.78
2018,10,10,15,45,747.0,62.0,2.45,20.05,324.0,48.52,36.86
2018,10,10,16,0,707.0,59.0,2.6,19.3,274.0,47.26,35.94
2018,10,10,16,15,645.5,54.0,2.55,18.65,223.0,44.22,33.35
2018,10,10,16,30,584.0,49.0,2.5,18.0,172.0,37.71,27.56
2018,10,10,16,45,484.5,42.0,2.5,17.35,125.0,33.15,23.29
2018,10,10,17,0,385.0,35.0,2.5,16.7,78.0,28.64,18.63
2018,10,10,17,15,233.0,23.0,2.45,16.05,45.0,19.25,4.31
2018,10,10,17,30,81.0,11.0,2.4,15.4,12.0,10.01,0.0
2018,10,10,17,45,40.5,5.5,2.4,14.8,6.0,0.0,0.0
2018,10,10,18,0,0.0,0.0,2.4,14.2,0.0,0.0,0.0
2018,10,10,18,15,0.0,0.0,2.35,13.85,0.0,0.0,0.0
2018,10,10,18,30,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2018,10,10,18,45,0.0,0.0,2.3,13.2,0.0,0.0,0.0
2018,10,10,19,0,0.0,0.0,2.3,12.9,0.0,0.0,0.0
2018,10,10,19,15,0.0,0.0,2.2,12.75,0.0,0.0,0.0
2018,10,10,19,30,0.0,0.0,2.1,12.6,0.0,0.0,0.0
2018,10,10,19,45,0.0,0.0,2.0,12.4,0.0,0.0,0.0
2018,10,10,20,0,0.0,0.0,1.9,12.2,0.0,0.0,0.0
2018,10,10,20,15,0.0,0.0,1.85,12.15,0.0,0.0,0.0
2018,10,10,20,30,0.0,0.0,1.8,12.1,0.0,0.0,0.0
2018,10,10,20,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2018,10,10,21,0,0.0,0.0,1.6,11.9,0.0,0.0,0.0
2018,10,10,21,15,0.0,0.0,1.5,11.8,0.0,0.0,0.0
2018,10,10,21,30,0.0,0.0,1.4,11.7,0.0,0.0,0.0
2018,10,10,21,45,0.0,0.0,1.35,11.6,0.0,0.0,0.0
2018,10,10,22,0,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2018,10,10,22,15,0.0,0.0,1.25,11.4,0.0,0.0,0.0
2018,10,10,22,30,0.0,0.0,1.2,11.3,0.0,0.0,0.0
2018,10,10,22,45,0.0,0.0,1.15,11.25,0.0,0.0,0.0
2018,10,10,23,0,0.0,0.0,1.1,11.2,0.0,0.0,0.0
2018,10,10,23,15,0.0,0.0,1.1,11.1,0.0,0.0,0.0
2018,10,10,23,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2018,10,10,23,45,0.0,0.0,1.05,10.95,0.0,0.0,0.0
2018,10,11,0,0,0.0,0.0,1.0,10.9,0.0,0.0,0.0
2018,10,11,0,15,0.0,0.0,1.0,10.8,0.0,0.0,0.0
2018,10,11,0,30,0.0,0.0,1.0,10.7,0.0,0.0,0.0
2018,10,11,0,45,0.0,0.0,1.0,10.6,0.0,0.0,0.0
2018,10,11,1,0,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2018,10,11,1,15,0.0,0.0,0.95,10.5,0.0,0.0,0.0
2018,10,11,1,30,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2018,10,11,1,45,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2018,10,11,2,0,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2018,10,11,2,15,0.0,0.0,0.9,10.55,0.0,0.0,0.0
2018,10,11,2,30,0.0,0.0,0.9,10.6,0.0,0.0,0.0
2018,10,11,2,45,0.0,0.0,0.9,10.65,0.0,0.0,0.0
2018,10,11,3,0,0.0,0.0,0.9,10.7,0.0,0.0,0.0
2018,10,11,3,15,0.0,0.0,0.85,10.75,0.0,0.0,0.0
2018,10,11,3,30,0.0,0.0,0.8,10.8,0.0,0.0,0.0
2018,10,11,3,45,0.0,0.0,0.75,10.9,0.0,0.0,0.0
2018,10,11,4,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2018,10,11,4,15,0.0,0.0,0.65,11.05,0.0,0.0,0.0
2018,10,11,4,30,0.0,0.0,0.6,11.1,0.0,0.0,0.0
2018,10,11,4,45,0.0,0.0,0.55,11.15,0.0,0.0,0.0
2018,10,11,5,0,0.0,0.0,0.5,11.2,0.0,0.0,0.0
2018,10,11,5,15,0.0,0.0,0.45,11.3,0.0,0.0,0.0
2018,10,11,5,30,0.0,0.0,0.4,11.4,0.0,0.0,0.0
2018,10,11,5,45,0.0,0.0,0.35,11.45,0.0,0.0,0.0
2018,10,11,6,0,0.0,0.0,0.3,11.5,0.0,0.0,0.0
2018,10,11,6,15,47.0,11.5,0.3,11.8,14.5,37.54,0.0
2018,10,11,6,30,94.0,23.0,0.3,12.1,29.0,102.74,42.01
2018,10,11,6,45,231.5,37.5,0.35,12.35,70.0,234.05,186.21
2018,10,11,7,0,369.0,52.0,0.4,12.6,111.0,349.61,285.38
2018,10,11,7,15,384.0,65.5,0.55,12.95,146.0,383.93,315.78
2018,10,11,7,30,399.0,79.0,0.7,13.3,181.0,418.62,344.99
2018,10,11,7,45,485.0,85.5,0.8,13.7,235.5,502.71,411.24
2018,10,11,8,0,571.0,92.0,0.9,14.1,290.0,584.56,472.56
2018,10,11,8,15,399.5,128.5,1.0,14.55,276.5,493.03,399.02
2018,10,11,8,30,228.0,165.0,1.1,15.0,263.0,384.64,311.68
2018,10,11,8,45,166.5,193.0,1.2,15.45,268.5,350.71,283.26
2018,10,11,9,0,105.0,221.0,1.3,15.9,274.0,315.17,252.81
2018,10,11,9,15,95.0,234.5,1.35,16.3,285.5,317.48,253.42
2018,10,11,9,30,85.0,248.0,1.4,16.7,297.0,319.49,253.62
2018,10,11,9,45,99.0,261.5,1.4,17.15,321.5,340.5,269.08
2018,10,11,10,0,113.0,275.0,1.4,17.6,346.0,373.26,293.06
2018,10,11,10,15,112.0,292.0,1.45,18.05,364.5,383.69,299.6
2018,10,11,10,30,111.0,309.0,1.5,18.5,383.0,382.44,297.59
2018,10,11,10,45,100.0,314.0,1.5,18.95,382.0,372.62,288.91
2018,10,11,11,0,89.0,319.0,1.5,19.4,381.0,362.99,280.52
2018,10,11,11,15,165.5,314.5,1.55,19.8,432.5,411.99,317.97
2018,10,11,11,30,242.0,310.0,1.6,20.2,484.0,453.59,348.67
2018,10,11,11,45,376.0,278.0,1.6,20.55,549.0,493.27,378.04
2018,10,11,12,0,510.0,246.0,1.6,20.9,614.0,527.57,402.07
2018,10,11,12,15,454.0,254.0,1.6,21.05,579.5,477.15,362.96
2018,10,11,12,30,398.0,262.0,1.6,21.2,545.0,429.84,326.48
2018,10,11,12,45,364.5,256.0,1.6,21.35,511.0,385.19,291.8
2018,10,11,13,0,331.0,250.0,1.6,21.5,477.0,344.21,259.57
2018,10,11,13,15,393.0,227.5,1.55,21.55,489.0,325.05,242.11
2018,10,11,13,30,455.0,205.0,1.5,21.6,501.0,301.12,219.72
2018,10,11,13,45,462.0,201.5,1.45,21.65,490.5,270.95,193.26
2018,10,11,14,0,469.0,198.0,1.4,21.7,480.0,239.54,166.15
2018,10,11,14,15,578.0,159.5,1.35,21.6,486.0,196.82,127.32
2018,10,11,14,30,687.0,121.0,1.3,21.5,492.0,141.34,82.48
2018,10,11,14,45,668.5,114.5,1.25,21.4,452.5,93.38,58.64
2018,10,11,15,0,650.0,108.0,1.2,21.3,413.0,71.68,56.1
2018,10,11,15,15,708.5,87.5,1.2,21.3,389.0,59.55,45.92
2018,10,11,15,30,767.0,67.0,1.2,21.3,365.0,51.43,39.08
2018,10,11,15,45,727.5,63.5,0.95,20.7,315.5,49.79,37.88
2018,10,11,16,0,688.0,60.0,0.7,20.1,266.0,48.18,36.65
2018,10,11,16,15,626.5,55.0,0.7,19.45,216.0,41.34,30.75
2018,10,11,16,30,565.0,50.0,0.7,18.8,166.0,38.65,28.31
2018,10,11,16,45,465.5,42.0,0.7,18.15,119.5,33.29,23.31
2018,10,11,17,0,366.0,34.0,0.7,17.5,73.0,27.89,17.81
2018,10,11,17,15,220.0,21.5,0.75,16.8,41.5,17.99,1.11
2018,10,11,17,30,74.0,9.0,0.8,16.1,10.0,8.19,0.0
2018,10,11,17,45,37.0,4.5,0.9,15.45,5.0,0.0,0.0
2018,10,11,18,0,0.0,0.0,1.0,14.8,0.0,0.0,0.0
2018,10,11,18,15,0.0,0.0,1.0,14.45,0.0,0.0,0.0
2018,10,11,18,30,0.0,0.0,1.0,14.1,0.0,0.0,0.0
2018,10,11,18,45,0.0,0.0,1.0,13.8,0.0,0.0,0.0
2018,10,11,19,0,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2018,10,11,19,15,0.0,0.0,0.95,13.25,0.0,0.0,0.0
2018,10,11,19,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2018,10,11,19,45,0.0,0.0,0.9,12.8,0.0,0.0,0.0
2018,10,11,20,0,0.0,0.0,0.9,12.6,0.0,0.0,0.0
2018,10,11,20,15,0.0,0.0,0.9,12.4,0.0,0.0,0.0
2018,10,11,20,30,0.0,0.0,0.9,12.2,0.0,0.0,0.0
2018,10,11,20,45,0.0,0.0,0.9,12.05,0.0,0.0,0.0
2018,10,11,21,0,0.0,0.0,0.9,11.9,0.0,0.0,0.0
2018,10,11,21,15,0.0,0.0,0.85,11.75,0.0,0.0,0.0
2018,10,11,21,30,0.0,0.0,0.8,11.6,0.0,0.0,0.0
2018,10,11,21,45,0.0,0.0,0.8,11.45,0.0,0.0,0.0
2018,10,11,22,0,0.0,0.0,0.8,11.3,0.0,0.0,0.0
2018,10,11,22,15,0.0,0.0,0.8,11.15,0.0,0.0,0.0
2018,10,11,22,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2018,10,11,22,45,0.0,0.0,0.8,10.9,0.0,0.0,0.0
2018,10,11,23,0,0.0,0.0,0.8,10.8,0.0,0.0,0.0
2018,10,11,23,15,0.0,0.0,0.8,10.75,0.0,0.0,0.0
2018,10,11,23,30,0.0,0.0,0.8,10.7,0.0,0.0,0.0
2018,10,11,23,45,0.0,0.0,0.8,10.65,0.0,0.0,0.0
2018,10,12,0,0,0.0,0.0,0.8,10.6,0.0,0.0,0.0
2018,10,12,0,15,0.0,0.0,0.85,10.6,0.0,0.0,0.0
2018,10,12,0,30,0.0,0.0,0.9,10.6,0.0,0.0,0.0
2018,10,12,0,45,0.0,0.0,0.95,10.6,0.0,0.0,0.0
2018,10,12,1,0,0.0,0.0,1.0,10.6,0.0,0.0,0.0
2018,10,12,1,15,0.0,0.0,1.0,10.6,0.0,0.0,0.0
2018,10,12,1,30,0.0,0.0,1.0,10.6,0.0,0.0,0.0
2018,10,12,1,45,0.0,0.0,1.05,10.6,0.0,0.0,0.0
2018,10,12,2,0,0.0,0.0,1.1,10.6,0.0,0.0,0.0
2018,10,12,2,15,0.0,0.0,1.1,10.55,0.0,0.0,0.0
2018,10,12,2,30,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2018,10,12,2,45,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2018,10,12,3,0,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2018,10,12,3,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2018,10,12,3,30,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2018,10,12,3,45,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2018,10,12,4,0,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2018,10,12,4,15,0.0,0.0,1.05,10.5,0.0,0.0,0.0
2018,10,12,4,30,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2018,10,12,4,45,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2018,10,12,5,0,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2018,10,12,5,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2018,10,12,5,30,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2018,10,12,5,45,0.0,0.0,0.95,10.5,0.0,0.0,0.0
2018,10,12,6,0,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2018,10,12,6,15,100.0,11.5,1.05,11.15,17.0,67.81,0.0
2018,10,12,6,30,200.0,23.0,1.2,11.8,34.0,174.38,58.33
2018,10,12,6,45,326.5,34.0,1.35,12.45,74.5,290.41,231.5
2018,10,12,7,0,453.0,45.0,1.5,13.1,115.0,397.92,326.87
2018,10,12,7,15,528.5,52.0,1.55,13.8,163.0,471.22,388.84
2018,10,12,7,30,604.0,59.0,1.6,14.5,211.0,546.55,448.35
2018,10,12,7,45,652.0,64.5,1.6,15.25,260.5,600.66,488.15
2018,10,12,8,0,700.0,70.0,1.6,16.0,310.0,654.34,525.81
2018,10,12,8,15,733.0,73.5,1.6,17.0,357.0,688.66,547.25
2018,10,12,8,30,766.0,77.0,1.6,18.0,404.0,725.63,570.0
2018,10,12,8,45,789.5,80.0,1.6,19.0,448.0,751.95,584.51
2018,10,12,9,0,813.0,83.0,1.6,20.0,492.0,775.44,596.83
2018,10,12,9,15,836.5,82.5,1.55,20.85,531.5,791.64,603.79
2018,10,12,9,30,860.0,82.0,1.5,21.7,571.0,797.9,603.98
2018,10,12,9,45,880.5,80.0,1.45,22.55,605.5,803.71,604.05
2018,10,12,10,0,901.0,78.0,1.4,23.4,640.0,806.04,601.89
2018,10,12,10,15,909.0,79.0,1.45,24.0,665.5,798.36,594.87
2018,10,12,10,30,917.0,80.0,1.5,24.6,691.0,787.15,585.74
2018,10,12,10,45,922.5,80.5,1.55,25.2,709.0,770.02,572.78
2018,10,12,11,0,928.0,81.0,1.6,25.8,727.0,749.49,557.68
2018,10,12,11,15,931.0,81.0,1.7,26.05,737.0,723.39,539.76
2018,10,12,11,30,934.0,81.0,1.8,26.3,747.0,694.17,518.24
2018,10,12,11,45,934.5,81.0,1.95,26.55,749.0,660.39,493.34
2018,10,12,12,0,935.0,81.0,2.1,26.8,751.0,623.88,465.8
2018,10,12,12,15,932.5,81.5,2.25,26.9,744.5,583.63,435.0
2018,10,12,12,30,930.0,82.0,2.4,27.0,738.0,541.19,401.62
2018,10,12,12,45,925.5,81.5,2.55,27.05,723.5,494.95,364.48
2018,10,12,13,0,921.0,81.0,2.7,27.1,709.0,447.11,324.96
2018,10,12,13,15,914.0,80.5,2.8,27.05,687.0,396.99,282.65
2018,10,12,13,30,907.0,80.0,2.9,27.0,665.0,345.93,238.67
2018,10,12,13,45,897.0,79.0,3.05,26.95,635.5,293.0,192.95
2018,10,12,14,0,887.0,78.0,3.2,26.9,606.0,239.91,147.72
2018,10,12,14,15,873.5,76.0,3.3,26.7,570.0,185.61,104.46
2018,10,12,14,30,860.0,74.0,3.4,26.5,534.0,132.0,68.09
2018,10,12,14,45,841.0,72.0,3.5,26.25,492.5,79.12,45.22
2018,10,12,15,0,822.0,70.0,3.6,26.0,451.0,51.78,38.32
2018,10,12,15,15,795.5,67.0,3.6,26.0,405.0,50.51,37.4
2018,10,12,15,30,769.0,64.0,3.6,26.0,359.0,49.24,36.44
2018,10,12,15,45,731.5,60.0,3.65,25.3,310.0,47.11,34.83
2018,10,12,16,0,694.0,56.0,3.7,24.6,261.0,44.96,33.15
2018,10,12,16,15,636.5,51.0,3.25,23.65,211.5,41.86,30.57
2018,10,12,16,30,579.0,46.0,2.8,22.7,162.0,35.52,25.04
2018,10,12,16,45,482.0,39.0,2.4,21.8,116.5,30.87,20.76
2018,10,12,17,0,385.0,32.0,2.0,20.9,71.0,26.26,15.95
2018,10,12,17,15,233.0,20.5,1.85,20.05,40.0,17.23,0.0
2018,10,12,17,30,81.0,9.0,1.7,19.2,9.0,8.19,0.0
2018,10,12,17,45,40.5,4.5,1.5,18.4,4.5,0.0,0.0
2018,10,12,18,0,0.0,0.0,1.3,17.6,0.0,0.0,0.0
2018,10,12,18,15,0.0,0.0,1.3,17.25,0.0,0.0,0.0
2018,10,12,18,30,0.0,0.0,1.3,16.9,0.0,0.0,0.0
2018,10,12,18,45,0.0,0.0,1.25,16.55,0.0,0.0,0.0
2018,10,12,19,0,0.0,0.0,1.2,16.2,0.0,0.0,0.0
2018,10,12,19,15,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2018,10,12,19,30,0.0,0.0,1.1,15.8,0.0,0.0,0.0
2018,10,12,19,45,0.0,0.0,1.1,15.55,0.0,0.0,0.0
2018,10,12,20,0,0.0,0.0,1.1,15.3,0.0,0.0,0.0
2018,10,12,20,15,0.0,0.0,1.1,15.2,0.0,0.0,0.0
2018,10,12,20,30,0.0,0.0,1.1,15.1,0.0,0.0,0.0
2018,10,12,20,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2018,10,12,21,0,0.0,0.0,1.1,14.9,0.0,0.0,0.0
2018,10,12,21,15,0.0,0.0,1.05,14.9,0.0,0.0,0.0
2018,10,12,21,30,0.0,0.0,1.0,14.9,0.0,0.0,0.0
2018,10,12,21,45,0.0,0.0,1.0,14.9,0.0,0.0,0.0
2018,10,12,22,0,0.0,0.0,1.0,14.9,0.0,0.0,0.0
2018,10,12,22,15,0.0,0.0,0.95,14.9,0.0,0.0,0.0
2018,10,12,22,30,0.0,0.0,0.9,14.9,0.0,0.0,0.0
2018,10,12,22,45,0.0,0.0,0.9,14.95,0.0,0.0,0.0
2018,10,12,23,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2018,10,12,23,15,0.0,0.0,0.9,15.05,0.0,0.0,0.0
2018,10,12,23,30,0.0,0.0,0.9,15.1,0.0,0.0,0.0
2018,10,12,23,45,0.0,0.0,0.85,15.15,0.0,0.0,0.0
2018,10,13,0,0,0.0,0.0,0.8,15.2,0.0,0.0,0.0
2018,10,13,0,15,0.0,0.0,0.8,15.2,0.0,0.0,0.0
2018,10,13,0,30,0.0,0.0,0.8,15.2,0.0,0.0,0.0
2018,10,13,0,45,0.0,0.0,0.75,15.2,0.0,0.0,0.0
2018,10,13,1,0,0.0,0.0,0.7,15.2,0.0,0.0,0.0
2018,10,13,1,15,0.0,0.0,0.7,15.2,0.0,0.0,0.0
2018,10,13,1,30,0.0,0.0,0.7,15.2,0.0,0.0,0.0
2018,10,13,1,45,0.0,0.0,0.7,15.25,0.0,0.0,0.0
2018,10,13,2,0,0.0,0.0,0.7,15.3,0.0,0.0,0.0
2018,10,13,2,15,0.0,0.0,0.75,15.2,0.0,0.0,0.0
2018,10,13,2,30,0.0,0.0,0.8,15.1,0.0,0.0,0.0
2018,10,13,2,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2018,10,13,3,0,0.0,0.0,0.8,14.9,0.0,0.0,0.0
2018,10,13,3,15,0.0,0.0,0.85,14.7,0.0,0.0,0.0
2018,10,13,3,30,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2018,10,13,3,45,0.0,0.0,0.9,14.3,0.0,0.0,0.0
2018,10,13,4,0,0.0,0.0,0.9,14.1,0.0,0.0,0.0
2018,10,13,4,15,0.0,0.0,0.95,13.95,0.0,0.0,0.0
2018,10,13,4,30,0.0,0.0,1.0,13.8,0.0,0.0,0.0
2018,10,13,4,45,0.0,0.0,1.0,13.6,0.0,0.0,0.0
2018,10,13,5,0,0.0,0.0,1.0,13.4,0.0,0.0,0.0
2018,10,13,5,15,0.0,0.0,1.05,13.3,0.0,0.0,0.0
2018,10,13,5,30,0.0,0.0,1.1,13.2,0.0,0.0,0.0
2018,10,13,5,45,0.0,0.0,1.1,13.1,0.0,0.0,0.0
2018,10,13,6,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2018,10,13,6,15,137.5,10.5,1.15,13.6,18.0,88.02,0.0
2018,10,13,6,30,275.0,21.0,1.2,14.2,36.0,216.29,46.23
2018,10,13,6,45,411.0,29.5,1.25,14.8,78.5,338.55,265.29
2018,10,13,7,0,547.0,38.0,1.3,15.4,121.0,443.36,358.92
2018,10,13,7,15,619.0,43.0,1.45,16.25,170.5,515.13,418.34
2018,10,13,7,30,691.0,48.0,1.6,17.1,220.0,587.99,475.0
2018,10,13,7,45,735.5,52.0,1.8,17.9,270.5,639.82,513.49
2018,10,13,8,0,780.0,56.0,2.0,18.7,321.0,690.75,549.72
2018,10,13,8,15,810.0,59.0,2.05,19.55,369.5,727.66,573.37
2018,10,13,8,30,840.0,62.0,2.1,20.4,418.0,755.13,589.63
2018,10,13,8,45,861.0,64.5,2.15,21.3,462.5,779.5,603.25
2018,10,13,9,0,882.0,67.0,2.2,22.2,507.0,800.95,614.64
2018,10,13,9,15,897.5,68.0,2.3,22.7,546.0,812.93,620.72
2018,10,13,9,30,913.0,69.0,2.4,23.2,585.0,821.56,624.63
2018,10,13,9,45,925.0,70.0,2.5,23.75,618.0,823.87,624.2
2018,10,13,10,0,937.0,71.0,2.6,24.3,651.0,822.57,621.47
2018,10,13,10,15,944.5,72.0,2.75,24.6,677.0,814.09,614.88
2018,10,13,10,30,952.0,73.0,2.9,24.9,703.0,801.97,605.93
2018,10,13,10,45,957.5,73.5,3.0,25.2,721.5,784.2,592.88
2018,10,13,11,0,963.0,74.0,3.1,25.5,740.0,762.92,577.5
2018,10,13,11,15,965.5,74.5,3.25,25.65,750.5,736.13,558.67
2018,10,13,11,30,968.0,75.0,3.4,25.8,761.0,706.12,535.9
2018,10,13,11,45,968.5,75.0,3.5,25.95,762.5,671.28,509.02
2018,10,13,12,0,969.0,75.0,3.6,26.1,764.0,633.62,479.51
2018,10,13,12,15,968.0,74.5,3.65,26.1,758.0,592.02,446.55
2018,10,13,12,30,967.0,74.0,3.7,26.1,752.0,548.05,410.97
2018,10,13,12,45,964.0,73.5,3.8,26.1,737.5,501.0,372.19
2018,10,13,13,0,961.0,73.0,3.9,26.1,723.0,452.13,330.91
2018,10,13,13,15,955.0,72.5,3.9,25.95,701.0,400.6,286.62
2018,10,13,13,30,949.0,72.0,3.9,25.8,679.0,347.96,240.59
2018,10,13,13,45,940.5,70.0,3.9,25.7,649.0,292.61,192.18
2018,10,13,14,0,932.0,68.0,3.9,25.6,619.0,236.92,144.35
2018,10,13,14,15,919.5,66.5,3.9,25.35,582.5,180.96,99.64
2018,10,13,14,30,907.0,65.0,3.9,25.1,546.0,125.52,62.5
2018,10,13,14,45,889.5,63.5,3.9,24.85,504.0,70.7,40.35
2018,10,13,15,0,872.0,62.0,3.9,24.6,462.0,54.29,40.71
2018,10,13,15,15,847.0,59.5,3.9,24.6,415.0,52.41,39.26
2018,10,13,15,30,822.0,57.0,3.9,24.6,368.0,50.45,37.71
2018,10,13,15,45,785.0,53.5,3.75,23.7,317.5,42.33,30.97
2018,10,13,16,0,748.0,50.0,3.6,22.8,267.0,40.35,29.43
2018,10,13,16,15,691.5,46.0,3.2,21.8,216.5,37.87,27.36
2018,10,13,16,30,635.0,42.0,2.8,20.8,166.0,35.46,25.19
2018,10,13,16,45,536.5,35.5,2.4,19.85,118.5,30.68,20.73
2018,10,13,17,0,438.0,29.0,2.0,18.9,71.0,23.76,13.83
2018,10,13,17,15,256.5,18.0,1.85,18.05,39.0,15.01,0.0
2018,10,13,17,30,75.0,7.0,1.7,17.2,7.0,6.37,0.0
2018,10,13,17,45,37.5,3.5,1.55,16.35,3.5,0.0,0.0
2018,10,13,18,0,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2018,10,13,18,15,0.0,0.0,1.35,15.15,0.0,0.0,0.0
2018,10,13,18,30,0.0,0.0,1.3,14.8,0.0,0.0,0.0
2018,10,13,18,45,0.0,0.0,1.25,14.4,0.0,0.0,0.0
2018,10,13,19,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2018,10,13,19,15,0.0,0.0,1.15,13.8,0.0,0.0,0.0
2018,10,13,19,30,0.0,0.0,1.1,13.6,0.0,0.0,0.0
2018,10,13,19,45,0.0,0.0,1.05,13.4,0.0,0.0,0.0
2018,10,13,20,0,0.0,0.0,1.0,13.2,0.0,0.0,0.0
2018,10,13,20,15,0.0,0.0,0.95,13.1,0.0,0.0,0.0
2018,10,13,20,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2018,10,13,20,45,0.0,0.0,0.9,12.85,0.0,0.0,0.0
2018,10,13,21,0,0.0,0.0,0.9,12.7,0.0,0.0,0.0
2018,10,13,21,15,0.0,0.0,0.9,12.6,0.0,0.0,0.0
2018,10,13,21,30,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2018,10,13,21,45,0.0,0.0,0.9,12.4,0.0,0.0,0.0
2018,10,13,22,0,0.0,0.0,0.9,12.3,0.0,0.0,0.0
2018,10,13,22,15,0.0,0.0,0.95,12.2,0.0,0.0,0.0
2018,10,13,22,30,0.0,0.0,1.0,12.1,0.0,0.0,0.0
2018,10,13,22,45,0.0,0.0,1.0,11.95,0.0,0.0,0.0
2018,10,13,23,0,0.0,0.0,1.0,11.8,0.0,0.0,0.0
2018,10,13,23,15,0.0,0.0,1.0,11.7,0.0,0.0,0.0
2018,10,13,23,30,0.0,0.0,1.0,11.6,0.0,0.0,0.0
2018,10,13,23,45,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2018,10,14,0,0,0.0,0.0,1.1,11.4,0.0,0.0,0.0
2018,10,14,0,15,0.0,0.0,1.1,11.3,0.0,0.0,0.0
2018,10,14,0,30,0.0,0.0,1.1,11.2,0.0,0.0,0.0
2018,10,14,0,45,0.0,0.0,1.1,11.05,0.0,0.0,0.0
2018,10,14,1,0,0.0,0.0,1.1,10.9,0.0,0.0,0.0
2018,10,14,1,15,0.0,0.0,1.1,10.75,0.0,0.0,0.0
2018,10,14,1,30,0.0,0.0,1.1,10.6,0.0,0.0,0.0
2018,10,14,1,45,0.0,0.0,1.1,10.45,0.0,0.0,0.0
2018,10,14,2,0,0.0,0.0,1.1,10.3,0.0,0.0,0.0
2018,10,14,2,15,0.0,0.0,1.1,10.2,0.0,0.0,0.0
2018,10,14,2,30,0.0,0.0,1.1,10.1,0.0,0.0,0.0
2018,10,14,2,45,0.0,0.0,1.1,10.05,0.0,0.0,0.0
2018,10,14,3,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2018,10,14,3,15,0.0,0.0,1.05,9.95,0.0,0.0,0.0
2018,10,14,3,30,0.0,0.0,1.0,9.9,0.0,0.0,0.0
2018,10,14,3,45,0.0,0.0,1.0,9.85,0.0,0.0,0.0
2018,10,14,4,0,0.0,0.0,1.0,9.8,0.0,0.0,0.0
2018,10,14,4,15,0.0,0.0,0.95,9.8,0.0,0.0,0.0
2018,10,14,4,30,0.0,0.0,0.9,9.8,0.0,0.0,0.0
2018,10,14,4,45,0.0,0.0,0.9,9.75,0.0,0.0,0.0
2018,10,14,5,0,0.0,0.0,0.9,9.7,0.0,0.0,0.0
2018,10,14,5,15,0.0,0.0,0.85,9.75,0.0,0.0,0.0
2018,10,14,5,30,0.0,0.0,0.8,9.8,0.0,0.0,0.0
2018,10,14,5,45,0.0,0.0,0.8,9.8,0.0,0.0,0.0
2018,10,14,6,0,0.0,0.0,0.8,9.8,0.0,0.0,0.0
2018,10,14,6,15,132.0,10.5,0.85,10.35,17.0,84.54,0.0
2018,10,14,6,30,264.0,21.0,0.9,10.9,34.0,206.99,12.45
2018,10,14,6,45,364.5,28.0,0.9,11.45,69.0,305.88,240.78
2018,10,14,7,0,465.0,35.0,0.9,12.0,104.0,390.07,319.26
2018,10,14,7,15,434.5,46.5,0.85,12.6,130.5,394.96,326.33
2018,10,14,7,30,404.0,58.0,0.8,13.2,157.0,396.7,328.58
2018,10,14,7,45,351.5,81.5,0.7,13.85,181.5,387.25,319.45
2018,10,14,8,0,299.0,105.0,0.6,14.5,206.0,380.58,311.48
2018,10,14,8,15,554.0,87.5,0.6,15.35,308.0,565.88,454.29
2018,10,14,8,30,809.0,70.0,0.6,16.2,410.0,745.0,577.84
2018,10,14,8,45,849.0,68.0,0.6,17.0,458.5,771.1,589.88
2018,10,14,9,0,889.0,66.0,0.6,17.8,507.0,801.85,606.96
2018,10,14,9,15,903.0,68.5,0.7,18.6,546.5,814.38,613.21
2018,10,14,9,30,917.0,71.0,0.8,19.4,586.0,823.46,617.44
2018,10,14,9,45,927.0,72.5,0.9,20.2,618.5,824.59,616.46
2018,10,14,10,0,937.0,74.0,1.0,21.0,651.0,822.12,613.25
2018,10,14,10,15,944.5,75.5,1.0,21.65,677.0,814.04,605.39
2018,10,14,10,30,952.0,77.0,1.0,22.3,703.0,802.31,595.35
2018,10,14,10,45,957.0,77.5,1.0,22.9,721.0,784.02,581.27
2018,10,14,11,0,962.0,78.0,1.0,23.5,739.0,762.25,565.1
2018,10,14,11,15,964.5,78.5,0.95,23.9,749.5,735.36,544.91
2018,10,14,11,30,967.0,79.0,0.9,24.3,760.0,705.26,521.48
2018,10,14,11,45,968.0,78.5,0.85,24.65,761.5,670.16,494.48
2018,10,14,12,0,969.0,78.0,0.8,25.0,763.0,632.24,465.12
2018,10,14,12,15,967.5,78.5,0.8,25.15,757.0,591.24,433.83
2018,10,14,12,30,966.0,79.0,0.8,25.3,751.0,547.87,400.01
2018,10,14,12,45,963.0,78.0,0.8,25.45,736.5,500.33,362.26
2018,10,14,13,0,960.0,77.0,0.8,25.6,722.0,451.0,322.08
2018,10,14,13,15,954.5,75.5,0.9,25.65,699.5,398.79,279.23
2018,10,14,13,30,949.0,74.0,1.0,25.7,677.0,345.47,234.31
2018,10,14,13,45,940.5,72.5,1.1,25.7,647.0,290.53,187.65
2018,10,14,14,0,932.0,71.0,1.2,25.7,617.0,235.24,141.33
2018,10,14,14,15,919.0,69.5,1.3,25.55,580.5,179.21,97.7
2018,10,14,14,30,906.0,68.0,1.4,25.4,544.0,123.76,61.77
2018,10,14,14,45,888.5,66.0,1.5,25.2,501.5,68.65,41.23
2018,10,14,15,0,871.0,64.0,1.6,25.0,459.0,55.71,41.87
2018,10,14,15,15,845.5,61.0,1.6,25.0,411.5,53.49,40.12
2018,10,14,15,30,820.0,58.0,1.6,25.0,364.0,45.18,33.17
2018,10,14,15,45,782.5,55.0,1.7,24.25,314.0,43.64,32.04
2018,10,14,16,0,745.0,52.0,1.8,23.5,264.0,42.14,30.89
2018,10,14,16,15,685.5,47.5,1.65,22.3,213.0,39.3,28.53
2018,10,14,16,30,626.0,43.0,1.5,21.1,162.0,36.51,26.04
2018,10,14,16,45,517.5,36.0,1.3,19.95,114.5,31.29,21.21
2018,10,14,17,0,409.0,29.0,1.1,18.8,67.0,23.89,13.69
2018,10,14,17,15,230.0,17.0,1.1,18.0,36.0,15.46,0.0
2018,10,14,17,30,51.0,5.0,1.1,17.2,5.0,4.55,0.0
2018,10,14,17,45,25.5,2.5,1.1,16.4,2.5,0.0,0.0
2018,10,14,18,0,0.0,0.0,1.1,15.6,0.0,0.0,0.0
2018,10,14,18,15,0.0,0.0,1.05,15.3,0.0,0.0,0.0
2018,10,14,18,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2018,10,14,18,45,0.0,0.0,1.0,14.65,0.0,0.0,0.0
2018,10,14,19,0,0.0,0.0,1.0,14.3,0.0,0.0,0.0
2018,10,14,19,15,0.0,0.0,0.95,14.1,0.0,0.0,0.0
2018,10,14,19,30,0.0,0.0,0.9,13.9,0.0,0.0,0.0
2018,10,14,19,45,0.0,0.0,0.85,13.7,0.0,0.0,0.0
2018,10,14,20,0,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2018,10,14,20,15,0.0,0.0,0.75,13.35,0.0,0.0,0.0
2018,10,14,20,30,0.0,0.0,0.7,13.2,0.0,0.0,0.0
2018,10,14,20,45,0.0,0.0,0.7,13.1,0.0,0.0,0.0
2018,10,14,21,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2018,10,14,21,15,0.0,0.0,0.65,12.9,0.0,0.0,0.0
2018,10,14,21,30,0.0,0.0,0.6,12.8,0.0,0.0,0.0
2018,10,14,21,45,0.0,0.0,0.55,12.65,0.0,0.0,0.0
2018,10,14,22,0,0.0,0.0,0.5,12.5,0.0,0.0,0.0
2018,10,14,22,15,0.0,0.0,0.45,12.4,0.0,0.0,0.0
2018,10,14,22,30,0.0,0.0,0.4,12.3,0.0,0.0,0.0
2018,10,14,22,45,0.0,0.0,0.35,12.2,0.0,0.0,0.0
2018,10,14,23,0,0.0,0.0,0.3,12.1,0.0,0.0,0.0
2018,10,14,23,15,0.0,0.0,0.35,12.0,0.0,0.0,0.0
2018,10,14,23,30,0.0,0.0,0.4,11.9,0.0,0.0,0.0
2018,10,14,23,45,0.0,0.0,0.4,11.85,0.0,0.0,0.0
2018,10,15,0,0,0.0,0.0,0.4,11.8,0.0,0.0,0.0
2018,10,15,0,15,0.0,0.0,0.45,11.75,0.0,0.0,0.0
2018,10,15,0,30,0.0,0.0,0.5,11.7,0.0,0.0,0.0
2018,10,15,0,45,0.0,0.0,0.55,11.65,0.0,0.0,0.0
2018,10,15,1,0,0.0,0.0,0.6,11.6,0.0,0.0,0.0
2018,10,15,1,15,0.0,0.0,0.6,11.5,0.0,0.0,0.0
2018,10,15,1,30,0.0,0.0,0.6,11.4,0.0,0.0,0.0
2018,10,15,1,45,0.0,0.0,0.65,11.3,0.0,0.0,0.0
2018,10,15,2,0,0.0,0.0,0.7,11.2,0.0,0.0,0.0
2018,10,15,2,15,0.0,0.0,0.75,11.1,0.0,0.0,0.0
2018,10,15,2,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2018,10,15,2,45,0.0,0.0,0.85,10.9,0.0,0.0,0.0
2018,10,15,3,0,0.0,0.0,0.9,10.8,0.0,0.0,0.0
2018,10,15,3,15,0.0,0.0,0.95,10.7,0.0,0.0,0.0
2018,10,15,3,30,0.0,0.0,1.0,10.6,0.0,0.0,0.0
2018,10,15,3,45,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2018,10,15,4,0,0.0,0.0,1.0,10.4,0.0,0.0,0.0
2018,10,15,4,15,0.0,0.0,1.05,10.3,0.0,0.0,0.0
2018,10,15,4,30,0.0,0.0,1.1,10.2,0.0,0.0,0.0
2018,10,15,4,45,0.0,0.0,1.15,10.05,0.0,0.0,0.0
2018,10,15,5,0,0.0,0.0,1.2,9.9,0.0,0.0,0.0
2018,10,15,5,15,0.0,0.0,1.2,9.85,0.0,0.0,0.0
2018,10,15,5,30,0.0,0.0,1.2,9.8,0.0,0.0,0.0
2018,10,15,5,45,0.0,0.0,1.2,9.75,0.0,0.0,0.0
2018,10,15,6,0,0.0,0.0,1.2,9.7,0.0,0.0,0.0
2018,10,15,6,15,137.0,10.0,1.3,10.5,16.5,86.55,0.0
2018,10,15,6,30,274.0,20.0,1.4,11.3,33.0,209.86,0.0
2018,10,15,6,45,432.5,28.0,1.45,12.1,77.5,338.08,264.5
2018,10,15,7,0,591.0,36.0,1.5,12.9,122.0,466.56,380.05
2018,10,15,7,15,665.0,40.5,1.7,13.75,173.0,539.57,441.57
2018,10,15,7,30,739.0,45.0,1.9,14.6,224.0,613.64,500.24
2018,10,15,7,45,783.0,48.5,2.1,15.5,275.5,664.97,538.63
2018,10,15,8,0,827.0,52.0,2.3,16.4,327.0,708.25,569.31
2018,10,15,8,15,856.5,54.5,2.35,17.3,376.5,744.35,592.6
2018,10,15,8,30,886.0,57.0,2.4,18.2,426.0,778.29,613.57
2018,10,15,8,45,907.0,59.0,2.45,19.1,471.5,802.24,626.88
2018,10,15,9,0,928.0,61.0,2.5,20.0,517.0,823.13,637.89
2018,10,15,9,15,941.5,63.0,2.4,20.7,557.0,834.69,641.66
2018,10,15,9,30,955.0,65.0,2.3,21.4,597.0,842.7,643.05
2018,10,15,9,45,964.0,66.5,2.15,22.1,630.0,842.86,638.71
2018,10,15,10,0,973.0,68.0,2.0,22.8,663.0,839.29,632.02
2018,10,15,10,15,980.0,69.5,1.85,23.25,689.5,830.4,622.51
2018,10,15,10,30,987.0,71.0,1.7,23.7,716.0,817.75,610.66
2018,10,15,10,45,991.5,71.5,1.55,24.1,734.0,798.44,594.65
2018,10,15,11,0,996.0,72.0,1.4,24.5,752.0,775.56,576.46
2018,10,15,11,15,997.5,72.5,1.4,24.7,762.0,747.15,556.16
2018,10,15,11,30,999.0,73.0,1.4,24.9,772.0,715.49,532.36
2018,10,15,11,45,999.0,72.5,1.4,25.1,773.0,678.81,504.69
2018,10,15,12,0,999.0,72.0,1.4,25.3,774.0,639.28,474.48
2018,10,15,12,15,996.5,72.5,1.5,25.4,767.0,596.68,442.16
2018,10,15,12,30,994.0,73.0,1.6,25.5,760.0,551.74,407.04
2018,10,15,12,45,990.0,72.5,1.7,25.6,745.0,503.08,368.05
2018,10,15,13,0,986.0,72.0,1.8,25.7,730.0,452.66,326.43
2018,10,15,13,15,978.5,71.5,1.9,25.65,706.5,399.47,281.72
2018,10,15,13,30,971.0,71.0,2.0,25.6,683.0,345.29,235.2
2018,10,15,13,45,961.5,70.0,2.1,25.55,652.5,289.48,187.09
2018,10,15,14,0,952.0,69.0,2.2,25.5,622.0,233.37,139.69
2018,10,15,14,15,939.0,67.0,2.3,25.3,584.5,175.98,94.97
2018,10,15,14,30,926.0,65.0,2.4,25.1,547.0,119.18,58.69
2018,10,15,14,45,908.0,63.5,2.45,24.9,504.0,63.46,48.27
2018,10,15,15,0,890.0,62.0,2.5,24.7,461.0,54.47,40.89
2018,10,15,15,15,864.5,59.5,2.5,24.7,413.5,52.55,39.4
2018,10,15,15,30,839.0,57.0,2.5,24.7,366.0,50.56,37.81
2018,10,15,15,45,801.0,53.5,2.5,23.85,315.0,42.66,31.25
2018,10,15,16,0,763.0,50.0,2.5,23.0,264.0,40.67,29.68
2018,10,15,16,15,702.5,45.5,2.2,21.8,212.0,37.75,27.23
2018,10,15,16,30,642.0,41.0,1.9,20.6,160.0,34.87,24.64
2018,10,15,16,45,535.5,34.5,1.6,19.45,113.0,30.05,20.12
2018,10,15,17,0,429.0,28.0,1.3,18.3,66.0,23.17,12.79
2018,10,15,17,15,248.5,17.5,1.25,17.55,36.0,15.92,0.0
2018,10,15,17,30,68.0,7.0,1.2,16.8,6.0,0.0,0.0
2018,10,15,17,45,34.0,3.5,1.2,16.0,3.0,0.0,0.0
2018,10,15,18,0,0.0,0.0,1.2,15.2,0.0,0.0,0.0
2018,10,15,18,15,0.0,0.0,1.15,14.9,0.0,0.0,0.0
2018,10,15,18,30,0.0,0.0,1.1,14.6,0.0,0.0,0.0
2018,10,15,18,45,0.0,0.0,1.1,14.3,0.0,0.0,0.0
2018,10,15,19,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2018,10,15,19,15,0.0,0.0,1.1,13.8,0.0,0.0,0.0
2018,10,15,19,30,0.0,0.0,1.1,13.6,0.0,0.0,0.0
2018,10,15,19,45,0.0,0.0,1.1,13.4,0.0,0.0,0.0
2018,10,15,20,0,0.0,0.0,1.1,13.2,0.0,0.0,0.0
2018,10,15,20,15,0.0,0.0,1.1,13.05,0.0,0.0,0.0
2018,10,15,20,30,0.0,0.0,1.1,12.9,0.0,0.0,0.0
2018,10,15,20,45,0.0,0.0,1.1,12.75,0.0,0.0,0.0
2018,10,15,21,0,0.0,0.0,1.1,12.6,0.0,0.0,0.0
2018,10,15,21,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2018,10,15,21,30,0.0,0.0,1.1,12.4,0.0,0.0,0.0
2018,10,15,21,45,0.0,0.0,1.1,12.3,0.0,0.0,0.0
2018,10,15,22,0,0.0,0.0,1.1,12.2,0.0,0.0,0.0
2018,10,15,22,15,0.0,0.0,1.1,12.1,0.0,0.0,0.0
2018,10,15,22,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2018,10,15,22,45,0.0,0.0,1.1,11.9,0.0,0.0,0.0
2018,10,15,23,0,0.0,0.0,1.1,11.8,0.0,0.0,0.0
2018,10,15,23,15,0.0,0.0,1.15,11.7,0.0,0.0,0.0
2018,10,15,23,30,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,10,15,23,45,0.0,0.0,1.2,11.55,0.0,0.0,0.0
2018,10,16,0,0,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2018,10,16,0,15,0.0,0.0,1.15,11.45,0.0,0.0,0.0
2018,10,16,0,30,0.0,0.0,1.1,11.4,0.0,0.0,0.0
2018,10,16,0,45,0.0,0.0,1.1,11.35,0.0,0.0,0.0
2018,10,16,1,0,0.0,0.0,1.1,11.3,0.0,0.0,0.0
2018,10,16,1,15,0.0,0.0,1.05,11.3,0.0,0.0,0.0
2018,10,16,1,30,0.0,0.0,1.0,11.3,0.0,0.0,0.0
2018,10,16,1,45,0.0,0.0,1.0,11.25,0.0,0.0,0.0
2018,10,16,2,0,0.0,0.0,1.0,11.2,0.0,0.0,0.0
2018,10,16,2,15,0.0,0.0,0.95,11.25,0.0,0.0,0.0
2018,10,16,2,30,0.0,0.0,0.9,11.3,0.0,0.0,0.0
2018,10,16,2,45,0.0,0.0,0.9,11.35,0.0,0.0,0.0
2018,10,16,3,0,0.0,0.0,0.9,11.4,0.0,0.0,0.0
2018,10,16,3,15,0.0,0.0,0.85,11.45,0.0,0.0,0.0
2018,10,16,3,30,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2018,10,16,3,45,0.0,0.0,0.8,11.55,0.0,0.0,0.0
2018,10,16,4,0,0.0,0.0,0.8,11.6,0.0,0.0,0.0
2018,10,16,4,15,0.0,0.0,0.75,11.6,0.0,0.0,0.0
2018,10,16,4,30,0.0,0.0,0.7,11.6,0.0,0.0,0.0
2018,10,16,4,45,0.0,0.0,0.65,11.6,0.0,0.0,0.0
2018,10,16,5,0,0.0,0.0,0.6,11.6,0.0,0.0,0.0
2018,10,16,5,15,0.0,0.0,0.55,11.6,0.0,0.0,0.0
2018,10,16,5,30,0.0,0.0,0.5,11.6,0.0,0.0,0.0
2018,10,16,5,45,0.0,0.0,0.45,11.55,0.0,0.0,0.0
2018,10,16,6,0,0.0,0.0,0.4,11.5,0.0,0.0,0.0
2018,10,16,6,15,131.5,9.5,0.4,12.05,15.5,8.64,0.0
2018,10,16,6,30,263.0,19.0,0.4,12.6,31.0,200.18,0.0
2018,10,16,6,45,422.5,27.0,0.35,13.1,74.5,329.39,251.44
2018,10,16,7,0,582.0,35.0,0.3,13.6,118.0,457.43,364.66
2018,10,16,7,15,657.0,40.5,0.35,14.35,169.0,531.69,424.66
2018,10,16,7,30,732.0,46.0,0.4,15.1,220.0,607.29,481.76
2018,10,16,7,45,777.5,49.5,0.5,15.9,272.0,659.43,519.2
2018,10,16,8,0,823.0,53.0,0.6,16.7,324.0,703.65,549.39
2018,10,16,8,15,853.0,56.0,0.6,17.7,373.5,740.53,571.38
2018,10,16,8,30,883.0,59.0,0.6,18.7,423.0,775.25,591.05
2018,10,16,8,45,903.0,60.5,0.65,19.75,467.5,797.51,602.44
2018,10,16,9,0,923.0,62.0,0.7,20.8,512.0,816.77,611.77
2018,10,16,9,15,936.5,64.0,0.6,21.5,551.5,828.19,614.1
2018,10,16,9,30,950.0,66.0,0.5,22.2,591.0,836.08,614.16
2018,10,16,9,45,959.5,67.5,0.45,22.85,624.0,836.55,610.57
2018,10,16,10,0,969.0,69.0,0.4,23.5,657.0,833.3,604.86
2018,10,16,10,15,976.5,69.5,0.4,23.95,683.0,823.63,596.65
2018,10,16,10,30,984.0,70.0,0.4,24.4,709.0,810.24,586.32
2018,10,16,10,45,988.0,70.5,0.45,24.85,726.5,790.62,573.04
2018,10,16,11,0,992.0,71.0,0.5,25.3,744.0,767.46,557.61
2018,10,16,11,15,993.5,71.5,0.6,25.55,753.5,739.16,539.3
2018,10,16,11,30,995.0,72.0,0.7,25.8,763.0,707.63,517.52
2018,10,16,11,45,995.5,72.0,0.8,26.05,765.0,671.89,492.23
2018,10,16,12,0,996.0,72.0,0.9,26.3,767.0,633.26,464.13
2018,10,16,12,15,994.0,72.0,1.05,26.4,760.0,590.59,432.89
2018,10,16,12,30,992.0,72.0,1.2,26.5,753.0,545.55,398.64
2018,10,16,12,45,988.0,71.5,1.3,26.6,738.0,497.04,360.25
2018,10,16,13,0,984.0,71.0,1.4,26.7,723.0,446.75,319.19
2018,10,16,13,15,977.0,70.0,1.5,26.7,699.5,393.48,274.79
2018,10,16,13,30,970.0,69.0,1.6,26.7,676.0,339.19,228.55
2018,10,16,13,45,960.5,68.0,1.7,26.65,645.5,283.53,181.0
2018,10,16,14,0,951.0,67.0,1.8,26.6,615.0,227.58,134.24
2018,10,16,14,15,937.0,65.5,1.9,26.4,577.5,170.63,90.59
2018,10,16,14,30,923.0,64.0,2.0,26.2,540.0,114.36,55.77
2018,10,16,14,45,904.0,62.5,2.05,26.0,497.0,58.92,44.25
2018,10,16,15,0,885.0,61.0,2.1,25.8,454.0,53.72,40.08
2018,10,16,15,15,859.0,58.5,2.1,25.8,406.5,51.79,38.58
2018,10,16,15,30,833.0,56.0,2.1,25.8,359.0,49.78,36.98
2018,10,16,15,45,793.5,52.5,2.05,24.95,308.0,41.92,30.48
2018,10,16,16,0,754.0,49.0,2.0,24.1,257.0,39.91,28.88
2018,10,16,16,15,684.5,45.5,1.8,22.8,205.0,37.8,27.14
2018,10,16,16,30,615.0,42.0,1.6,21.5,153.0,35.87,25.37
2018,10,16,16,45,492.5,34.0,1.35,20.15,105.0,29.63,19.63
2018,10,16,17,0,370.0,26.0,1.1,18.8,57.0,21.38,10.92
2018,10,16,17,15,216.0,16.0,1.15,18.15,31.0,14.55,0.0
2018,10,16,17,30,62.0,6.0,1.2,17.5,5.0,0.0,0.0
2018,10,16,17,45,31.0,3.0,1.2,16.8,2.5,0.0,0.0
2018,10,16,18,0,0.0,0.0,1.2,16.1,0.0,0.0,0.0
2018,10,16,18,15,0.0,0.0,1.2,15.75,0.0,0.0,0.0
2018,10,16,18,30,0.0,0.0,1.2,15.4,0.0,0.0,0.0
2018,10,16,18,45,0.0,0.0,1.15,15.1,0.0,0.0,0.0
2018,10,16,19,0,0.0,0.0,1.1,14.8,0.0,0.0,0.0
2018,10,16,19,15,0.0,0.0,1.1,14.65,0.0,0.0,0.0
2018,10,16,19,30,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2018,10,16,19,45,0.0,0.0,1.1,14.35,0.0,0.0,0.0
2018,10,16,20,0,0.0,0.0,1.1,14.2,0.0,0.0,0.0
2018,10,16,20,15,0.0,0.0,1.05,14.1,0.0,0.0,0.0
2018,10,16,20,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2018,10,16,20,45,0.0,0.0,0.95,13.95,0.0,0.0,0.0
2018,10,16,21,0,0.0,0.0,0.9,13.9,0.0,0.0,0.0
2018,10,16,21,15,0.0,0.0,0.85,13.9,0.0,0.0,0.0
2018,10,16,21,30,0.0,0.0,0.8,13.9,0.0,0.0,0.0
2018,10,16,21,45,0.0,0.0,0.75,13.9,0.0,0.0,0.0
2018,10,16,22,0,0.0,0.0,0.7,13.9,0.0,0.0,0.0
2018,10,16,22,15,0.0,0.0,0.65,13.85,0.0,0.0,0.0
2018,10,16,22,30,0.0,0.0,0.6,13.8,0.0,0.0,0.0
2018,10,16,22,45,0.0,0.0,0.55,13.75,0.0,0.0,0.0
2018,10,16,23,0,0.0,0.0,0.5,13.7,0.0,0.0,0.0
2018,10,16,23,15,0.0,0.0,0.5,13.7,0.0,0.0,0.0
2018,10,16,23,30,0.0,0.0,0.5,13.7,0.0,0.0,0.0
2018,10,16,23,45,0.0,0.0,0.5,13.65,0.0,0.0,0.0
2018,10,17,0,0,0.0,0.0,0.5,13.6,0.0,0.0,0.0
2018,10,17,0,15,0.0,0.0,0.5,13.55,0.0,0.0,0.0
2018,10,17,0,30,0.0,0.0,0.5,13.5,0.0,0.0,0.0
2018,10,17,0,45,0.0,0.0,0.45,13.45,0.0,0.0,0.0
2018,10,17,1,0,0.0,0.0,0.4,13.4,0.0,0.0,0.0
2018,10,17,1,15,0.0,0.0,0.4,13.35,0.0,0.0,0.0
2018,10,17,1,30,0.0,0.0,0.4,13.3,0.0,0.0,0.0
2018,10,17,1,45,0.0,0.0,0.4,13.25,0.0,0.0,0.0
2018,10,17,2,0,0.0,0.0,0.4,13.2,0.0,0.0,0.0
2018,10,17,2,15,0.0,0.0,0.4,13.1,0.0,0.0,0.0
2018,10,17,2,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2018,10,17,2,45,0.0,0.0,0.35,12.9,0.0,0.0,0.0
2018,10,17,3,0,0.0,0.0,0.3,12.8,0.0,0.0,0.0
2018,10,17,3,15,0.0,0.0,0.3,12.75,0.0,0.0,0.0
2018,10,17,3,30,0.0,0.0,0.3,12.7,0.0,0.0,0.0
2018,10,17,3,45,0.0,0.0,0.3,12.6,0.0,0.0,0.0
2018,10,17,4,0,0.0,0.0,0.3,12.5,0.0,0.0,0.0
2018,10,17,4,15,0.0,0.0,0.35,12.45,0.0,0.0,0.0
2018,10,17,4,30,0.0,0.0,0.4,12.4,0.0,0.0,0.0
2018,10,17,4,45,0.0,0.0,0.4,12.4,0.0,0.0,0.0
2018,10,17,5,0,0.0,0.0,0.4,12.4,0.0,0.0,0.0
2018,10,17,5,15,0.0,0.0,0.4,12.3,0.0,0.0,0.0
2018,10,17,5,30,0.0,0.0,0.4,12.2,0.0,0.0,0.0
2018,10,17,5,45,0.0,0.0,0.4,12.1,0.0,0.0,0.0
2018,10,17,6,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2018,10,17,6,15,109.5,9.5,0.45,12.35,14.0,8.64,0.0
2018,10,17,6,30,219.0,19.0,0.5,12.7,28.0,146.87,0.0
2018,10,17,6,45,371.0,28.0,0.5,13.0,69.0,306.56,232.27
2018,10,17,7,0,523.0,37.0,0.5,13.3,110.0,426.5,342.06
2018,10,17,7,15,601.5,42.5,0.65,14.0,159.0,493.56,399.31
2018,10,17,7,30,680.0,48.0,0.8,14.7,208.0,570.18,459.68
2018,10,17,7,45,727.5,52.5,0.9,15.35,258.5,623.87,499.53
2018,10,17,8,0,775.0,57.0,1.0,16.0,309.0,676.73,537.05
2018,10,17,8,15,807.0,60.0,1.0,17.05,357.5,714.44,560.29
2018,10,17,8,30,839.0,63.0,1.0,18.1,406.0,749.96,581.19
2018,10,17,8,45,861.0,65.0,1.05,19.2,450.0,766.83,589.07
2018,10,17,9,0,883.0,67.0,1.1,20.3,494.0,787.85,599.87
2018,10,17,9,15,899.0,69.0,1.05,21.05,533.5,800.98,604.59
2018,10,17,9,30,915.0,71.0,1.0,21.8,573.0,810.7,607.09
2018,10,17,9,45,926.5,71.5,1.0,22.55,605.5,811.59,604.51
2018,10,17,10,0,938.0,72.0,1.0,23.3,638.0,808.9,599.82
2018,10,17,10,15,946.0,73.5,1.05,23.65,664.0,801.03,593.52
2018,10,17,10,30,954.0,75.0,1.1,24.0,690.0,789.5,584.96
2018,10,17,10,45,959.0,75.5,1.1,24.4,708.0,771.07,571.23
2018,10,17,11,0,964.0,76.0,1.1,24.8,726.0,749.16,555.37
2018,10,17,11,15,966.5,76.0,1.2,25.0,735.5,721.66,536.2
2018,10,17,11,30,969.0,76.0,1.3,25.2,745.0,690.98,514.02
2018,10,17,11,45,969.5,76.5,1.4,25.45,747.0,656.53,488.49
2018,10,17,12,0,970.0,77.0,1.5,25.7,749.0,619.24,460.23
2018,10,17,12,15,968.0,76.5,1.6,25.75,742.0,577.04,427.99
2018,10,17,12,30,966.0,76.0,1.7,25.8,735.0,532.58,393.04
2018,10,17,12,45,961.0,75.5,1.75,25.85,719.5,484.75,354.29
2018,10,17,13,0,956.0,75.0,1.8,25.9,704.0,435.3,313.18
2018,10,17,13,15,949.5,74.5,1.85,25.75,681.5,383.95,269.76
2018,10,17,13,30,943.0,74.0,1.9,25.6,659.0,331.57,224.64
2018,10,17,13,45,933.5,72.5,1.95,25.5,629.0,276.89,177.6
2018,10,17,14,0,924.0,71.0,2.0,25.4,599.0,221.97,131.6
2018,10,17,14,15,910.0,69.5,2.0,25.15,562.0,166.49,89.25
2018,10,17,14,30,896.0,68.0,2.0,24.9,525.0,111.71,56.01
2018,10,17,14,45,876.5,66.0,2.05,24.65,482.5,57.43,43.26
2018,10,17,15,0,857.0,64.0,2.1,24.4,440.0,55.65,41.99
2018,10,17,15,15,830.0,61.0,2.1,24.4,393.0,46.89,34.64
2018,10,17,15,30,803.0,58.0,2.1,24.4,346.0,45.43,33.5
2018,10,17,15,45,762.0,54.5,2.05,23.45,296.0,43.49,32.04
2018,10,17,16,0,721.0,51.0,2.0,22.5,246.0,41.57,30.52
2018,10,17,16,15,657.0,46.0,1.8,21.35,196.0,38.27,27.72
2018,10,17,16,30,593.0,41.0,1.6,20.2,146.0,35.02,24.75
2018,10,17,16,45,482.0,34.0,1.4,19.05,101.0,27.28,17.66
2018,10,17,17,0,371.0,27.0,1.2,17.9,56.0,22.51,11.26
2018,10,17,17,15,200.5,15.5,1.15,17.15,29.5,14.1,0.0
2018,10,17,17,30,30.0,4.0,1.1,16.4,3.0,0.0,0.0
2018,10,17,17,45,15.0,2.0,1.05,15.6,1.5,0.0,0.0
2018,10,17,18,0,0.0,0.0,1.0,14.8,0.0,0.0,0.0
2018,10,17,18,15,0.0,0.0,0.95,14.5,0.0,0.0,0.0
2018,10,17,18,30,0.0,0.0,0.9,14.2,0.0,0.0,0.0
2018,10,17,18,45,0.0,0.0,0.85,13.85,0.0,0.0,0.0
2018,10,17,19,0,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2018,10,17,19,15,0.0,0.0,0.8,13.3,0.0,0.0,0.0
2018,10,17,19,30,0.0,0.0,0.8,13.1,0.0,0.0,0.0
2018,10,17,19,45,0.0,0.0,0.75,12.95,0.0,0.0,0.0
2018,10,17,20,0,0.0,0.0,0.7,12.8,0.0,0.0,0.0
2018,10,17,20,15,0.0,0.0,0.65,12.75,0.0,0.0,0.0
2018,10,17,20,30,0.0,0.0,0.6,12.7,0.0,0.0,0.0
2018,10,17,20,45,0.0,0.0,0.55,12.6,0.0,0.0,0.0
2018,10,17,21,0,0.0,0.0,0.5,12.5,0.0,0.0,0.0
2018,10,17,21,15,0.0,0.0,0.45,12.5,0.0,0.0,0.0
2018,10,17,21,30,0.0,0.0,0.4,12.5,0.0,0.0,0.0
2018,10,17,21,45,0.0,0.0,0.35,12.5,0.0,0.0,0.0
2018,10,17,22,0,0.0,0.0,0.3,12.5,0.0,0.0,0.0
2018,10,17,22,15,0.0,0.0,0.3,12.5,0.0,0.0,0.0
2018,10,17,22,30,0.0,0.0,0.3,12.5,0.0,0.0,0.0
2018,10,17,22,45,0.0,0.0,0.3,12.5,0.0,0.0,0.0
2018,10,17,23,0,0.0,0.0,0.3,12.5,0.0,0.0,0.0
2018,10,17,23,15,0.0,0.0,0.3,12.5,0.0,0.0,0.0
2018,10,17,23,30,0.0,0.0,0.3,12.5,0.0,0.0,0.0
2018,10,17,23,45,0.0,0.0,0.35,12.5,0.0,0.0,0.0
2018,10,18,0,0,0.0,0.0,0.4,12.5,0.0,0.0,0.0
2018,10,18,0,15,0.0,0.0,0.45,12.4,0.0,0.0,0.0
2018,10,18,0,30,0.0,0.0,0.5,12.3,0.0,0.0,0.0
2018,10,18,0,45,0.0,0.0,0.5,12.25,0.0,0.0,0.0
2018,10,18,1,0,0.0,0.0,0.5,12.2,0.0,0.0,0.0
2018,10,18,1,15,0.0,0.0,0.5,12.1,0.0,0.0,0.0
2018,10,18,1,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2018,10,18,1,45,0.0,0.0,0.5,11.9,0.0,0.0,0.0
2018,10,18,2,0,0.0,0.0,0.5,11.8,0.0,0.0,0.0
2018,10,18,2,15,0.0,0.0,0.5,11.7,0.0,0.0,0.0
2018,10,18,2,30,0.0,0.0,0.5,11.6,0.0,0.0,0.0
2018,10,18,2,45,0.0,0.0,0.5,11.55,0.0,0.0,0.0
2018,10,18,3,0,0.0,0.0,0.5,11.5,0.0,0.0,0.0
2018,10,18,3,15,0.0,0.0,0.5,11.5,0.0,0.0,0.0
2018,10,18,3,30,0.0,0.0,0.5,11.5,0.0,0.0,0.0
2018,10,18,3,45,0.0,0.0,0.55,11.5,0.0,0.0,0.0
2018,10,18,4,0,0.0,0.0,0.6,11.5,0.0,0.0,0.0
2018,10,18,4,15,0.0,0.0,0.65,11.4,0.0,0.0,0.0
2018,10,18,4,30,0.0,0.0,0.7,11.3,0.0,0.0,0.0
2018,10,18,4,45,0.0,0.0,0.75,11.2,0.0,0.0,0.0
2018,10,18,5,0,0.0,0.0,0.8,11.1,0.0,0.0,0.0
2018,10,18,5,15,0.0,0.0,0.8,11.05,0.0,0.0,0.0
2018,10,18,5,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2018,10,18,5,45,0.0,0.0,0.85,10.95,0.0,0.0,0.0
2018,10,18,6,0,0.0,0.0,0.9,10.9,0.0,0.0,0.0
2018,10,18,6,15,107.0,9.0,0.9,11.35,13.0,0.0,0.0
2018,10,18,6,30,214.0,18.0,0.9,11.8,26.0,142.33,0.0
2018,10,18,6,45,367.0,27.0,0.95,12.25,66.5,301.77,227.16
2018,10,18,7,0,520.0,36.0,1.0,12.7,107.0,413.22,334.81
2018,10,18,7,15,599.0,42.0,1.15,13.35,156.0,489.05,399.9
2018,10,18,7,30,678.0,48.0,1.3,14.0,205.0,566.25,461.67
2018,10,18,7,45,726.5,52.0,1.5,14.7,255.0,619.8,502.76
2018,10,18,8,0,775.0,56.0,1.7,15.4,305.0,672.5,541.48
2018,10,18,8,15,806.5,58.5,1.7,16.3,353.0,709.0,564.94
2018,10,18,8,30,838.0,61.0,1.7,17.2,401.0,736.34,581.01
2018,10,18,8,45,860.0,64.0,1.7,18.15,445.5,761.41,594.94
2018,10,18,9,0,882.0,67.0,1.7,19.1,490.0,783.57,606.52
2018,10,18,9,15,898.0,68.5,1.7,19.95,529.0,795.96,611.39
2018,10,18,9,30,914.0,70.0,1.7,20.8,568.0,805.0,614.06
2018,10,18,9,45,925.0,71.0,1.75,21.7,600.5,806.03,611.72
2018,10,18,10,0,936.0,72.0,1.8,22.6,633.0,803.48,607.16
2018,10,18,10,15,944.0,73.0,1.75,23.15,658.5,795.01,598.66
2018,10,18,10,30,952.0,74.0,1.7,23.7,684.0,782.91,587.94
2018,10,18,10,45,957.0,75.0,1.65,24.25,702.0,765.05,573.52
2018,10,18,11,0,962.0,76.0,1.6,24.8,720.0,743.69,556.95
2018,10,18,11,15,964.5,76.5,1.55,25.05,730.0,716.73,535.96
2018,10,18,11,30,967.0,77.0,1.5,25.3,740.0,686.58,512.4
2018,10,18,11,45,967.5,77.0,1.45,25.6,741.5,651.68,485.1
2018,10,18,12,0,968.0,77.0,1.4,25.9,743.0,613.97,455.37
2018,10,18,12,15,966.0,77.0,1.3,26.05,736.5,572.34,422.2
2018,10,18,12,30,964.0,77.0,1.2,26.2,730.0,528.42,386.67
2018,10,18,12,45,960.0,76.5,1.15,26.35,715.0,481.12,348.12
2018,10,18,13,0,956.0,76.0,1.1,26.5,700.0,432.11,307.34
2018,10,18,13,15,949.5,74.5,1.05,26.5,677.0,379.95,263.49
2018,10,18,13,30,943.0,73.0,1.0,26.5,654.0,326.79,218.15
2018,10,18,13,45,933.0,72.0,0.95,26.5,624.0,272.48,171.97
2018,10,18,14,0,923.0,71.0,0.9,26.5,594.0,217.97,127.02
2018,10,18,14,15,909.5,69.0,0.85,26.3,557.0,162.31,85.48
2018,10,18,14,30,896.0,67.0,0.8,26.1,520.0,107.32,53.29
2018,10,18,14,45,876.5,65.5,0.8,25.9,478.0,56.74,42.44
2018,10,18,15,0,857.0,64.0,0.8,25.7,436.0,55.67,41.78
2018,10,18,15,15,829.5,61.0,0.8,25.7,389.0,47.01,34.57
2018,10,18,15,30,802.0,58.0,0.8,25.7,342.0,45.55,33.43
2018,10,18,15,45,761.0,54.5,0.85,24.75,292.0,43.61,31.98
2018,10,18,16,0,720.0,51.0,0.9,23.8,242.0,41.7,30.47
2018,10,18,16,15,654.5,46.0,0.9,22.6,192.0,38.41,27.67
2018,10,18,16,30,589.0,41.0,0.9,21.4,142.0,35.17,24.72
2018,10,18,16,45,475.0,33.0,0.95,20.15,97.0,26.53,16.86
2018,10,18,17,0,361.0,25.0,1.0,18.9,52.0,20.78,9.16
2018,10,18,17,15,194.5,14.0,1.05,18.15,27.0,12.73,0.0
2018,10,18,17,30,28.0,3.0,1.1,17.4,2.0,0.0,0.0
2018,10,18,17,45,14.0,1.5,1.1,16.6,1.0,0.0,0.0
2018,10,18,18,0,0.0,0.0,1.1,15.8,0.0,0.0,0.0
2018,10,18,18,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2018,10,18,18,30,0.0,0.0,1.1,15.2,0.0,0.0,0.0
2018,10,18,18,45,0.0,0.0,1.1,14.85,0.0,0.0,0.0
2018,10,18,19,0,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2018,10,18,19,15,0.0,0.0,1.05,14.35,0.0,0.0,0.0
2018,10,18,19,30,0.0,0.0,1.0,14.2,0.0,0.0,0.0
2018,10,18,19,45,0.0,0.0,1.0,14.1,0.0,0.0,0.0
2018,10,18,20,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2018,10,18,20,15,0.0,0.0,1.0,13.9,0.0,0.0,0.0
2018,10,18,20,30,0.0,0.0,1.0,13.8,0.0,0.0,0.0
2018,10,18,20,45,0.0,0.0,1.0,13.7,0.0,0.0,0.0
2018,10,18,21,0,0.0,0.0,1.0,13.6,0.0,0.0,0.0
2018,10,18,21,15,0.0,0.0,0.95,13.6,0.0,0.0,0.0
2018,10,18,21,30,0.0,0.0,0.9,13.6,0.0,0.0,0.0
2018,10,18,21,45,0.0,0.0,0.9,13.55,0.0,0.0,0.0
2018,10,18,22,0,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2018,10,18,22,15,0.0,0.0,0.85,13.5,0.0,0.0,0.0
2018,10,18,22,30,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2018,10,18,22,45,0.0,0.0,0.8,13.45,0.0,0.0,0.0
2018,10,18,23,0,0.0,0.0,0.8,13.4,0.0,0.0,0.0
2018,10,18,23,15,0.0,0.0,0.8,13.4,0.0,0.0,0.0
2018,10,18,23,30,0.0,0.0,0.8,13.4,0.0,0.0,0.0
2018,10,18,23,45,0.0,0.0,0.8,13.4,0.0,0.0,0.0
2018,10,19,0,0,0.0,0.0,0.8,13.4,0.0,0.0,0.0
2018,10,19,0,15,0.0,0.0,0.85,13.35,0.0,0.0,0.0
2018,10,19,0,30,0.0,0.0,0.9,13.3,0.0,0.0,0.0
2018,10,19,0,45,0.0,0.0,0.95,13.25,0.0,0.0,0.0
2018,10,19,1,0,0.0,0.0,1.0,13.2,0.0,0.0,0.0
2018,10,19,1,15,0.0,0.0,1.0,13.2,0.0,0.0,0.0
2018,10,19,1,30,0.0,0.0,1.0,13.2,0.0,0.0,0.0
2018,10,19,1,45,0.0,0.0,1.0,13.15,0.0,0.0,0.0
2018,10,19,2,0,0.0,0.0,1.0,13.1,0.0,0.0,0.0
2018,10,19,2,15,0.0,0.0,1.0,13.05,0.0,0.0,0.0
2018,10,19,2,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2018,10,19,2,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2018,10,19,3,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2018,10,19,3,15,0.0,0.0,1.1,12.9,0.0,0.0,0.0
2018,10,19,3,30,0.0,0.0,1.1,12.8,0.0,0.0,0.0
2018,10,19,3,45,0.0,0.0,1.1,12.75,0.0,0.0,0.0
2018,10,19,4,0,0.0,0.0,1.1,12.7,0.0,0.0,0.0
2018,10,19,4,15,0.0,0.0,1.1,12.65,0.0,0.0,0.0
2018,10,19,4,30,0.0,0.0,1.1,12.6,0.0,0.0,0.0
2018,10,19,4,45,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2018,10,19,5,0,0.0,0.0,1.1,12.4,0.0,0.0,0.0
2018,10,19,5,15,0.0,0.0,1.1,12.35,0.0,0.0,0.0
2018,10,19,5,30,0.0,0.0,1.1,12.3,0.0,0.0,0.0
2018,10,19,5,45,0.0,0.0,1.1,12.3,0.0,0.0,0.0
2018,10,19,6,0,0.0,0.0,1.1,12.3,0.0,0.0,0.0
2018,10,19,6,15,92.0,9.0,1.05,12.8,12.0,0.0,0.0
2018,10,19,6,30,184.0,18.0,1.0,13.3,24.0,124.09,0.0
2018,10,19,6,45,331.5,28.0,0.95,13.8,62.5,277.52,204.18
2018,10,19,7,0,479.0,38.0,0.9,14.3,101.0,395.47,317.67
2018,10,19,7,15,561.5,44.5,1.1,15.1,149.5,471.0,382.61
2018,10,19,7,30,644.0,51.0,1.3,15.9,198.0,543.26,440.99
2018,10,19,7,45,695.0,55.5,1.5,16.75,247.5,598.57,483.21
2018,10,19,8,0,746.0,60.0,1.7,17.6,297.0,653.08,522.96
2018,10,19,8,15,780.0,63.0,1.8,18.55,345.0,691.61,548.59
2018,10,19,8,30,814.0,66.0,1.9,19.5,393.0,728.02,571.94
2018,10,19,8,45,838.0,68.5,1.95,20.4,437.5,753.56,586.66
2018,10,19,9,0,862.0,71.0,2.0,21.3,482.0,769.43,594.39
2018,10,19,9,15,880.0,72.5,2.0,22.15,521.0,783.16,600.35
2018,10,19,9,30,898.0,74.0,2.0,23.0,560.0,793.6,604.05
2018,10,19,9,45,911.5,75.0,2.05,23.85,593.0,796.49,603.06
2018,10,19,10,0,925.0,76.0,2.1,24.7,626.0,795.8,599.82
2018,10,19,10,15,933.5,76.5,2.1,25.25,651.5,787.14,591.63
2018,10,19,10,30,942.0,77.0,2.1,25.8,677.0,774.91,581.26
2018,10,19,10,45,947.0,78.0,2.1,26.4,695.0,757.14,567.18
2018,10,19,11,0,952.0,79.0,2.1,27.0,713.0,735.92,550.75
2018,10,19,11,15,955.0,79.5,2.05,27.35,723.0,709.48,529.73
2018,10,19,11,30,958.0,80.0,2.0,27.7,733.0,679.86,506.28
2018,10,19,11,45,958.5,80.0,1.9,28.05,734.5,645.19,478.72
2018,10,19,12,0,959.0,80.0,1.8,28.4,736.0,607.76,448.8
2018,10,19,12,15,956.5,80.0,1.7,28.55,729.0,566.18,415.75
2018,10,19,12,30,954.0,80.0,1.6,28.7,722.0,522.39,380.39
2018,10,19,12,45,948.5,80.0,1.45,28.8,706.5,475.31,341.73
2018,10,19,13,0,943.0,80.0,1.3,28.9,691.0,426.68,301.08
2018,10,19,13,15,936.0,79.0,1.2,28.85,668.5,375.37,258.02
2018,10,19,13,30,929.0,78.0,1.1,28.8,646.0,323.14,213.65
2018,10,19,13,45,919.0,76.5,0.95,28.7,616.0,269.12,168.09
2018,10,19,14,0,909.0,75.0,0.8,28.6,586.0,214.93,123.98
2018,10,19,14,15,894.5,73.0,0.8,28.35,549.0,159.92,83.85
2018,10,19,14,30,880.0,71.0,0.8,28.1,512.0,105.68,53.29
2018,10,19,14,45,860.0,69.0,0.8,27.9,470.0,59.08,44.03
2018,10,19,15,0,840.0,67.0,0.8,27.7,428.0,50.7,37.25
2018,10,19,15,15,811.0,64.0,0.8,27.7,381.0,49.32,36.22
2018,10,19,15,30,782.0,61.0,0.8,27.7,334.0,47.95,35.16
2018,10,19,15,45,739.5,57.0,0.85,26.6,284.5,45.7,33.49
2018,10,19,16,0,697.0,53.0,0.9,25.5,235.0,43.47,31.74
2018,10,19,16,15,628.5,47.5,0.95,24.3,185.5,39.82,28.64
2018,10,19,16,30,560.0,42.0,1.0,23.1,136.0,33.15,22.75
2018,10,19,16,45,441.5,33.5,1.05,21.85,92.0,27.06,17.07
2018,10,19,17,0,323.0,25.0,1.1,20.6,48.0,20.91,8.16
2018,10,19,17,15,172.5,14.0,1.1,19.9,25.0,12.73,0.0
2018,10,19,17,30,22.0,3.0,1.1,19.2,2.0,0.0,0.0
2018,10,19,17,45,11.0,1.5,1.15,18.55,1.0,0.0,0.0
2018,10,19,18,0,0.0,0.0,1.2,17.9,0.0,0.0,0.0
2018,10,19,18,15,0.0,0.0,1.2,17.55,0.0,0.0,0.0
2018,10,19,18,30,0.0,0.0,1.2,17.2,0.0,0.0,0.0
2018,10,19,18,45,0.0,0.0,1.2,16.9,0.0,0.0,0.0
2018,10,19,19,0,0.0,0.0,1.2,16.6,0.0,0.0,0.0
2018,10,19,19,15,0.0,0.0,1.15,16.45,0.0,0.0,0.0
2018,10,19,19,30,0.0,0.0,1.1,16.3,0.0,0.0,0.0
2018,10,19,19,45,0.0,0.0,1.1,16.2,0.0,0.0,0.0
2018,10,19,20,0,0.0,0.0,1.1,16.1,0.0,0.0,0.0
2018,10,19,20,15,0.0,0.0,1.1,16.05,0.0,0.0,0.0
2018,10,19,20,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2018,10,19,20,45,0.0,0.0,1.1,15.9,0.0,0.0,0.0
