Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,10,19,21,0,0.0,0.0,1.1,15.8,0.0,0.0,0.0
2018,10,19,21,15,0.0,0.0,1.05,15.75,0.0,0.0,0.0
2018,10,19,21,30,0.0,0.0,1.0,15.7,0.0,0.0,0.0
2018,10,19,21,45,0.0,0.0,0.95,15.65,0.0,0.0,0.0
2018,10,19,22,0,0.0,0.0,0.9,15.6,0.0,0.0,0.0
2018,10,19,22,15,0.0,0.0,0.9,15.6,0.0,0.0,0.0
2018,10,19,22,30,0.0,0.0,0.9,15.6,0.0,0.0,0.0
2018,10,19,22,45,0.0,0.0,0.9,15.6,0.0,0.0,0.0
2018,10,19,23,0,0.0,0.0,0.9,15.6,0.0,0.0,0.0
2018,10,19,23,15,0.0,0.0,0.9,15.65,0.0,0.0,0.0
2018,10,19,23,30,0.0,0.0,0.9,15.7,0.0,0.0,0.0
2018,10,19,23,45,0.0,0.0,0.85,15.7,0.0,0.0,0.0
2018,10,20,0,0,0.0,0.0,0.8,15.7,0.0,0.0,0.0
2018,10,20,0,15,0.0,0.0,0.85,15.65,0.0,0.0,0.0
2018,10,20,0,30,0.0,0.0,0.9,15.6,0.0,0.0,0.0
2018,10,20,0,45,0.0,0.0,0.9,15.55,0.0,0.0,0.0
2018,10,20,1,0,0.0,0.0,0.9,15.5,0.0,0.0,0.0
2018,10,20,1,15,0.0,0.0,0.9,15.35,0.0,0.0,0.0
2018,10,20,1,30,0.0,0.0,0.9,15.2,0.0,0.0,0.0
2018,10,20,1,45,0.0,0.0,0.95,15.05,0.0,0.0,0.0
2018,10,20,2,0,0.0,0.0,1.0,14.9,0.0,0.0,0.0
2018,10,20,2,15,0.0,0.0,1.0,14.75,0.0,0.0,0.0
2018,10,20,2,30,0.0,0.0,1.0,14.6,0.0,0.0,0.0
2018,10,20,2,45,0.0,0.0,1.05,14.45,0.0,0.0,0.0
2018,10,20,3,0,0.0,0.0,1.1,14.3,0.0,0.0,0.0
2018,10,20,3,15,0.0,0.0,1.1,14.15,0.0,0.0,0.0
2018,10,20,3,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2018,10,20,3,45,0.0,0.0,1.1,13.9,0.0,0.0,0.0
2018,10,20,4,0,0.0,0.0,1.1,13.8,0.0,0.0,0.0
2018,10,20,4,15,0.0,0.0,1.1,13.7,0.0,0.0,0.0
2018,10,20,4,30,0.0,0.0,1.1,13.6,0.0,0.0,0.0
2018,10,20,4,45,0.0,0.0,1.1,13.45,0.0,0.0,0.0
2018,10,20,5,0,0.0,0.0,1.1,13.3,0.0,0.0,0.0
2018,10,20,5,15,0.0,0.0,1.1,13.25,0.0,0.0,0.0
2018,10,20,5,30,0.0,0.0,1.1,13.2,0.0,0.0,0.0
2018,10,20,5,45,0.0,0.0,1.05,13.15,0.0,0.0,0.0
2018,10,20,6,0,0.0,0.0,1.0,13.1,0.0,0.0,0.0
2018,10,20,6,15,84.5,8.0,1.0,13.6,10.5,0.0,0.0
2018,10,20,6,30,169.0,16.0,1.0,14.1,21.0,112.95,0.0
2018,10,20,6,45,331.0,26.0,0.95,14.65,60.5,272.34,195.37
2018,10,20,7,0,493.0,36.0,0.9,15.2,100.0,400.46,319.81
2018,10,20,7,15,575.5,42.0,1.05,16.1,148.0,468.6,378.96
2018,10,20,7,30,658.0,48.0,1.2,17.0,196.0,547.16,441.36
2018,10,20,7,45,708.5,52.5,1.4,17.9,246.0,601.98,482.94
2018,10,20,8,0,759.0,57.0,1.6,18.8,296.0,656.06,522.11
2018,10,20,8,15,792.5,60.0,1.6,19.8,344.0,694.18,546.43
2018,10,20,8,30,826.0,63.0,1.6,20.8,392.0,730.18,568.36
2018,10,20,8,45,849.0,65.5,1.65,21.75,436.0,748.11,577.46
2018,10,20,9,0,872.0,68.0,1.7,22.7,480.0,770.05,589.34
2018,10,20,9,15,888.5,70.0,1.6,23.65,519.0,783.19,593.55
2018,10,20,9,30,905.0,72.0,1.5,24.6,558.0,792.98,595.48
2018,10,20,9,45,916.5,73.5,1.45,25.55,590.5,794.82,592.61
2018,10,20,10,0,928.0,75.0,1.4,26.5,623.0,793.09,587.57
2018,10,20,10,15,936.0,76.0,1.3,26.95,648.5,784.54,578.78
2018,10,20,10,30,944.0,77.0,1.2,27.4,674.0,772.41,567.86
2018,10,20,10,45,949.5,77.5,1.1,27.85,691.5,754.37,553.22
2018,10,20,11,0,955.0,78.0,1.0,28.3,709.0,732.89,536.17
2018,10,20,11,15,957.5,78.5,1.0,28.45,719.0,706.05,516.3
2018,10,20,11,30,960.0,79.0,1.0,28.6,729.0,676.04,494.01
2018,10,20,11,45,960.5,79.0,1.0,28.75,730.5,641.33,468.11
2018,10,20,12,0,961.0,79.0,1.0,28.9,732.0,603.85,439.73
2018,10,20,12,15,959.5,78.5,1.05,28.9,725.0,562.28,408.41
2018,10,20,12,30,958.0,78.0,1.1,28.9,718.0,518.43,374.47
2018,10,20,12,45,953.5,77.5,1.15,28.85,703.0,471.23,337.08
2018,10,20,13,0,949.0,77.0,1.2,28.8,688.0,422.4,297.29
2018,10,20,13,15,941.5,76.5,1.25,28.65,665.0,371.18,254.77
2018,10,20,13,30,934.0,76.0,1.3,28.5,642.0,319.04,210.74
2018,10,20,13,45,924.0,74.0,1.35,28.35,611.5,264.48,164.91
2018,10,20,14,0,914.0,72.0,1.4,28.2,581.0,209.76,120.48
2018,10,20,14,15,899.0,70.5,1.4,27.95,544.5,154.95,80.63
2018,10,20,14,30,884.0,69.0,1.4,27.7,508.0,100.96,50.97
2018,10,20,14,45,863.5,67.0,1.45,27.45,465.5,57.73,43.04
2018,10,20,15,0,843.0,65.0,1.5,27.2,423.0,49.35,36.22
2018,10,20,15,15,814.0,61.5,1.5,27.2,376.0,47.53,34.8
2018,10,20,15,30,785.0,58.0,1.5,27.2,329.0,45.69,33.33
2018,10,20,15,45,741.5,54.5,1.45,26.2,279.5,43.76,31.89
2018,10,20,16,0,698.0,51.0,1.4,25.2,230.0,41.87,30.4
2018,10,20,16,15,629.0,45.5,1.3,23.95,180.5,38.15,27.23
2018,10,20,16,30,560.0,40.0,1.2,22.7,131.0,34.47,23.88
2018,10,20,16,45,434.5,32.0,1.1,21.45,87.5,25.85,15.99
2018,10,20,17,0,309.0,24.0,1.0,20.2,44.0,20.12,6.34
2018,10,20,17,15,159.5,12.5,1.05,19.6,22.5,11.37,0.0
2018,10,20,17,30,10.0,1.0,1.1,19.0,1.0,0.0,0.0
2018,10,20,17,45,5.0,0.5,1.1,18.35,0.5,0.0,0.0
2018,10,20,18,0,0.0,0.0,1.1,17.7,0.0,0.0,0.0
2018,10,20,18,15,0.0,0.0,1.1,17.45,0.0,0.0,0.0
2018,10,20,18,30,0.0,0.0,1.1,17.2,0.0,0.0,0.0
2018,10,20,18,45,0.0,0.0,1.1,16.9,0.0,0.0,0.0
2018,10,20,19,0,0.0,0.0,1.1,16.6,0.0,0.0,0.0
2018,10,20,19,15,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2018,10,20,19,30,0.0,0.0,1.1,16.4,0.0,0.0,0.0
2018,10,20,19,45,0.0,0.0,1.05,16.25,0.0,0.0,0.0
2018,10,20,20,0,0.0,0.0,1.0,16.1,0.0,0.0,0.0
2018,10,20,20,15,0.0,0.0,1.0,15.95,0.0,0.0,0.0
2018,10,20,20,30,0.0,0.0,1.0,15.8,0.0,0.0,0.0
2018,10,20,20,45,0.0,0.0,1.0,15.7,0.0,0.0,0.0
2018,10,20,21,0,0.0,0.0,1.0,15.6,0.0,0.0,0.0
2018,10,20,21,15,0.0,0.0,0.95,15.45,0.0,0.0,0.0
2018,10,20,21,30,0.0,0.0,0.9,15.3,0.0,0.0,0.0
2018,10,20,21,45,0.0,0.0,0.9,15.2,0.0,0.0,0.0
2018,10,20,22,0,0.0,0.0,0.9,15.1,0.0,0.0,0.0
2018,10,20,22,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2018,10,20,22,30,0.0,0.0,0.9,14.9,0.0,0.0,0.0
2018,10,20,22,45,0.0,0.0,0.85,14.8,0.0,0.0,0.0
2018,10,20,23,0,0.0,0.0,0.8,14.7,0.0,0.0,0.0
2018,10,20,23,15,0.0,0.0,0.8,14.6,0.0,0.0,0.0
2018,10,20,23,30,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2018,10,20,23,45,0.0,0.0,0.8,14.4,0.0,0.0,0.0
2018,10,21,0,0,0.0,0.0,0.8,14.3,0.0,0.0,0.0
2018,10,21,0,15,0.0,0.0,0.8,14.2,0.0,0.0,0.0
2018,10,21,0,30,0.0,0.0,0.8,14.1,0.0,0.0,0.0
2018,10,21,0,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2018,10,21,1,0,0.0,0.0,0.8,13.9,0.0,0.0,0.0
2018,10,21,1,15,0.0,0.0,0.8,13.75,0.0,0.0,0.0
2018,10,21,1,30,0.0,0.0,0.8,13.6,0.0,0.0,0.0
2018,10,21,1,45,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2018,10,21,2,0,0.0,0.0,0.8,13.4,0.0,0.0,0.0
2018,10,21,2,15,0.0,0.0,0.8,13.3,0.0,0.0,0.0
2018,10,21,2,30,0.0,0.0,0.8,13.2,0.0,0.0,0.0
2018,10,21,2,45,0.0,0.0,0.8,13.1,0.0,0.0,0.0
2018,10,21,3,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2018,10,21,3,15,0.0,0.0,0.8,12.9,0.0,0.0,0.0
2018,10,21,3,30,0.0,0.0,0.8,12.8,0.0,0.0,0.0
2018,10,21,3,45,0.0,0.0,0.8,12.75,0.0,0.0,0.0
2018,10,21,4,0,0.0,0.0,0.8,12.7,0.0,0.0,0.0
2018,10,21,4,15,0.0,0.0,0.85,12.6,0.0,0.0,0.0
2018,10,21,4,30,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2018,10,21,4,45,0.0,0.0,0.9,12.45,0.0,0.0,0.0
2018,10,21,5,0,0.0,0.0,0.9,12.4,0.0,0.0,0.0
2018,10,21,5,15,0.0,0.0,0.85,12.35,0.0,0.0,0.0
2018,10,21,5,30,0.0,0.0,0.8,12.3,0.0,0.0,0.0
2018,10,21,5,45,0.0,0.0,0.8,12.25,0.0,0.0,0.0
2018,10,21,6,0,0.0,0.0,0.8,12.2,0.0,0.0,0.0
2018,10,21,6,15,80.5,7.5,0.8,12.55,10.0,0.0,0.0
2018,10,21,6,30,161.0,15.0,0.8,12.9,20.0,106.88,0.0
2018,10,21,6,45,321.0,25.0,0.75,13.3,58.0,262.28,183.49
2018,10,21,7,0,481.0,35.0,0.7,13.7,96.0,389.8,311.74
2018,10,21,7,15,565.0,41.5,0.8,14.3,143.5,458.79,372.11
2018,10,21,7,30,649.0,48.0,0.9,14.9,191.0,538.39,435.97
2018,10,21,7,45,685.0,54.0,0.95,15.45,237.5,584.27,470.63
2018,10,21,8,0,721.0,60.0,1.0,16.0,284.0,628.94,502.76
2018,10,21,8,15,769.5,61.5,1.1,16.9,334.5,675.77,534.89
2018,10,21,8,30,818.0,63.0,1.2,17.8,385.0,720.84,564.63
2018,10,21,8,45,841.5,65.5,1.3,18.65,429.0,745.77,579.49
2018,10,21,9,0,865.0,68.0,1.4,19.5,473.0,761.17,587.63
2018,10,21,9,15,880.5,70.5,1.45,20.35,511.5,774.04,593.52
2018,10,21,9,30,896.0,73.0,1.5,21.2,550.0,783.57,597.13
2018,10,21,9,45,907.0,74.5,1.55,22.05,582.0,784.99,595.28
2018,10,21,10,0,918.0,76.0,1.6,22.9,614.0,782.88,591.24
2018,10,21,10,15,925.5,77.0,1.6,23.35,639.0,774.03,583.21
2018,10,21,10,30,933.0,78.0,1.6,23.8,664.0,761.64,573.01
2018,10,21,10,45,938.0,79.0,1.65,24.25,681.5,743.97,559.83
2018,10,21,11,0,943.0,80.0,1.7,24.7,699.0,722.89,543.75
2018,10,21,11,15,945.5,80.5,1.7,25.05,708.5,696.33,522.88
2018,10,21,11,30,948.0,81.0,1.7,25.4,718.0,666.64,499.58
2018,10,21,11,45,948.0,80.5,1.75,25.7,719.0,631.53,472.49
2018,10,21,12,0,948.0,80.0,1.8,26.0,720.0,593.75,442.91
2018,10,21,12,15,943.5,81.0,1.85,26.1,712.5,552.58,410.44
2018,10,21,12,30,939.0,82.0,1.9,26.2,705.0,509.35,375.57
2018,10,21,12,45,931.0,83.0,1.95,26.25,689.5,462.83,337.38
2018,10,21,13,0,923.0,84.0,2.0,26.3,674.0,414.98,297.16
2018,10,21,13,15,915.5,83.0,2.05,26.2,651.0,364.53,254.2
2018,10,21,13,30,908.0,82.0,2.1,26.1,628.0,313.22,209.94
2018,10,21,13,45,896.5,81.0,2.2,26.0,598.5,260.43,164.86
2018,10,21,14,0,885.0,80.0,2.3,25.9,569.0,207.63,121.54
2018,10,21,14,15,870.0,78.0,2.35,25.6,532.5,153.93,82.44
2018,10,21,14,30,855.0,76.0,2.4,25.3,496.0,93.7,47.91
2018,10,21,14,45,833.5,73.5,2.5,25.05,454.0,54.66,40.94
2018,10,21,15,0,812.0,71.0,2.6,24.8,412.0,53.82,40.42
2018,10,21,15,15,781.0,67.5,2.6,24.8,365.5,52.15,39.13
2018,10,21,15,30,750.0,64.0,2.6,24.8,319.0,50.5,37.81
2018,10,21,15,45,704.5,59.5,2.6,23.75,270.0,47.94,35.83
2018,10,21,16,0,659.0,55.0,2.6,22.7,221.0,45.39,33.76
2018,10,21,16,15,587.0,48.5,2.25,21.5,172.5,37.45,26.89
2018,10,21,16,30,515.0,42.0,1.9,20.3,124.0,33.34,23.11
2018,10,21,16,45,384.0,33.0,1.6,19.15,81.5,26.83,16.87
2018,10,21,17,0,253.0,24.0,1.3,18.0,39.0,20.26,4.71
2018,10,21,17,15,126.5,12.0,1.25,17.3,19.5,10.91,0.0
2018,10,21,17,30,0.0,0.0,1.2,16.6,0.0,0.0,0.0
2018,10,21,17,45,0.0,0.0,1.15,15.9,0.0,0.0,0.0
2018,10,21,18,0,0.0,0.0,1.1,15.2,0.0,0.0,0.0
2018,10,21,18,15,0.0,0.0,1.05,14.85,0.0,0.0,0.0
2018,10,21,18,30,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2018,10,21,18,45,0.0,0.0,0.95,14.15,0.0,0.0,0.0
2018,10,21,19,0,0.0,0.0,0.9,13.8,0.0,0.0,0.0
2018,10,21,19,15,0.0,0.0,0.9,13.55,0.0,0.0,0.0
2018,10,21,19,30,0.0,0.0,0.9,13.3,0.0,0.0,0.0
2018,10,21,19,45,0.0,0.0,0.85,13.1,0.0,0.0,0.0
2018,10,21,20,0,0.0,0.0,0.8,12.9,0.0,0.0,0.0
2018,10,21,20,15,0.0,0.0,0.8,12.75,0.0,0.0,0.0
2018,10,21,20,30,0.0,0.0,0.8,12.6,0.0,0.0,0.0
2018,10,21,20,45,0.0,0.0,0.8,12.4,0.0,0.0,0.0
2018,10,21,21,0,0.0,0.0,0.8,12.2,0.0,0.0,0.0
2018,10,21,21,15,0.0,0.0,0.8,12.1,0.0,0.0,0.0
2018,10,21,21,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2018,10,21,21,45,0.0,0.0,0.8,11.85,0.0,0.0,0.0
2018,10,21,22,0,0.0,0.0,0.8,11.7,0.0,0.0,0.0
2018,10,21,22,15,0.0,0.0,0.85,11.6,0.0,0.0,0.0
2018,10,21,22,30,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2018,10,21,22,45,0.0,0.0,0.9,11.4,0.0,0.0,0.0
2018,10,21,23,0,0.0,0.0,0.9,11.3,0.0,0.0,0.0
2018,10,21,23,15,0.0,0.0,0.9,11.2,0.0,0.0,0.0
2018,10,21,23,30,0.0,0.0,0.9,11.1,0.0,0.0,0.0
2018,10,21,23,45,0.0,0.0,0.9,11.05,0.0,0.0,0.0
2018,10,22,0,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2018,10,22,0,15,0.0,0.0,0.9,10.9,0.0,0.0,0.0
2018,10,22,0,30,0.0,0.0,0.9,10.8,0.0,0.0,0.0
2018,10,22,0,45,0.0,0.0,0.95,10.7,0.0,0.0,0.0
2018,10,22,1,0,0.0,0.0,1.0,10.6,0.0,0.0,0.0
2018,10,22,1,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2018,10,22,1,30,0.0,0.0,1.0,10.4,0.0,0.0,0.0
2018,10,22,1,45,0.0,0.0,1.0,10.3,0.0,0.0,0.0
2018,10,22,2,0,0.0,0.0,1.0,10.2,0.0,0.0,0.0
2018,10,22,2,15,0.0,0.0,1.0,10.15,0.0,0.0,0.0
2018,10,22,2,30,0.0,0.0,1.0,10.1,0.0,0.0,0.0
2018,10,22,2,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2018,10,22,3,0,0.0,0.0,1.0,9.9,0.0,0.0,0.0
2018,10,22,3,15,0.0,0.0,1.0,9.8,0.0,0.0,0.0
2018,10,22,3,30,0.0,0.0,1.0,9.7,0.0,0.0,0.0
2018,10,22,3,45,0.0,0.0,1.0,9.65,0.0,0.0,0.0
2018,10,22,4,0,0.0,0.0,1.0,9.6,0.0,0.0,0.0
2018,10,22,4,15,0.0,0.0,1.0,9.55,0.0,0.0,0.0
2018,10,22,4,30,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2018,10,22,4,45,0.0,0.0,1.0,9.45,0.0,0.0,0.0
2018,10,22,5,0,0.0,0.0,1.0,9.4,0.0,0.0,0.0
2018,10,22,5,15,0.0,0.0,0.95,9.35,0.0,0.0,0.0
2018,10,22,5,30,0.0,0.0,0.9,9.3,0.0,0.0,0.0
2018,10,22,5,45,0.0,0.0,0.9,9.3,0.0,0.0,0.0
2018,10,22,6,0,0.0,0.0,0.9,9.3,0.0,0.0,0.0
2018,10,22,6,15,74.5,7.5,1.0,9.75,9.5,0.0,0.0
2018,10,22,6,30,149.0,15.0,1.1,10.2,19.0,99.47,0.0
2018,10,22,6,45,307.0,25.0,1.25,10.7,55.5,250.81,171.24
2018,10,22,7,0,465.0,35.0,1.4,11.2,92.0,377.87,306.85
2018,10,22,7,15,485.0,42.0,1.45,11.75,125.5,410.68,339.79
2018,10,22,7,30,505.0,49.0,1.5,12.3,159.0,443.08,368.9
2018,10,22,7,45,381.5,69.5,1.55,12.8,164.0,382.85,320.2
2018,10,22,8,0,258.0,90.0,1.6,13.3,169.0,306.36,256.61
2018,10,22,8,15,290.5,106.0,1.65,14.0,208.5,367.42,305.38
2018,10,22,8,30,323.0,122.0,1.7,14.7,248.0,411.17,338.62
2018,10,22,8,45,355.5,134.0,1.7,15.4,287.0,448.99,366.44
2018,10,22,9,0,388.0,146.0,1.7,16.1,326.0,485.47,392.55
2018,10,22,9,15,485.0,143.5,1.75,16.85,387.5,553.29,443.13
2018,10,22,9,30,582.0,141.0,1.8,17.6,449.0,626.12,495.45
2018,10,22,9,45,718.5,117.0,1.85,18.35,520.0,695.3,544.42
2018,10,22,10,0,855.0,93.0,1.9,19.1,591.0,756.63,585.24
2018,10,22,10,15,895.0,85.0,1.9,19.65,625.5,756.68,582.5
2018,10,22,10,30,935.0,77.0,1.9,20.2,660.0,758.1,581.47
2018,10,22,10,45,940.5,77.5,1.9,20.8,677.5,740.2,566.93
2018,10,22,11,0,946.0,78.0,1.9,21.4,695.0,718.88,549.49
2018,10,22,11,15,948.5,78.5,1.9,21.9,704.5,692.26,527.88
2018,10,22,11,30,951.0,79.0,1.9,22.4,714.0,662.53,503.8
2018,10,22,11,45,952.0,79.0,1.9,22.9,716.0,628.42,476.23
2018,10,22,12,0,953.0,79.0,1.9,23.4,718.0,591.55,446.17
2018,10,22,12,15,951.0,79.0,1.9,23.65,711.0,550.55,412.89
2018,10,22,12,30,949.0,79.0,1.9,23.9,704.0,507.33,377.14
2018,10,22,12,45,945.0,78.0,1.95,24.15,689.0,460.36,337.86
2018,10,22,13,0,941.0,77.0,2.0,24.4,674.0,411.76,296.32
2018,10,22,13,15,934.0,76.0,2.1,24.35,651.0,360.79,252.49
2018,10,22,13,30,927.0,75.0,2.2,24.3,628.0,308.89,207.26
2018,10,22,13,45,916.5,73.5,2.25,24.2,598.0,255.15,160.96
2018,10,22,14,0,906.0,72.0,2.3,24.1,568.0,201.3,116.56
2018,10,22,14,15,890.5,70.5,2.4,23.85,531.5,147.06,77.25
2018,10,22,14,30,875.0,69.0,2.5,23.6,495.0,93.7,49.23
2018,10,22,14,45,853.5,66.5,2.6,23.35,452.5,57.34,43.55
2018,10,22,15,0,832.0,64.0,2.7,23.1,410.0,48.77,36.41
2018,10,22,15,15,802.0,61.5,2.7,23.1,364.0,47.7,35.6
2018,10,22,15,30,772.0,59.0,2.7,23.1,318.0,46.67,34.81
2018,10,22,15,45,725.0,55.0,2.85,22.0,268.5,44.35,33.01
2018,10,22,16,0,678.0,51.0,3.0,20.9,219.0,42.07,31.13
2018,10,22,16,15,567.0,47.5,2.9,19.85,166.5,36.69,26.4
2018,10,22,16,30,456.0,44.0,2.8,18.8,114.0,35.14,24.76
2018,10,22,16,45,355.5,33.0,2.75,17.75,75.5,26.96,16.94
2018,10,22,17,0,255.0,22.0,2.7,16.7,37.0,18.49,1.58
2018,10,22,17,15,127.5,11.0,2.7,16.0,18.5,10.01,0.0
2018,10,22,17,30,0.0,0.0,2.7,15.3,0.0,0.0,0.0
2018,10,22,17,45,0.0,0.0,2.65,14.6,0.0,0.0,0.0
2018,10,22,18,0,0.0,0.0,2.6,13.9,0.0,0.0,0.0
2018,10,22,18,15,0.0,0.0,2.55,13.5,0.0,0.0,0.0
2018,10,22,18,30,0.0,0.0,2.5,13.1,0.0,0.0,0.0
2018,10,22,18,45,0.0,0.0,2.4,12.75,0.0,0.0,0.0
2018,10,22,19,0,0.0,0.0,2.3,12.4,0.0,0.0,0.0
2018,10,22,19,15,0.0,0.0,2.2,12.1,0.0,0.0,0.0
2018,10,22,19,30,0.0,0.0,2.1,11.8,0.0,0.0,0.0
2018,10,22,19,45,0.0,0.0,2.05,11.55,0.0,0.0,0.0
2018,10,22,20,0,0.0,0.0,2.0,11.3,0.0,0.0,0.0
2018,10,22,20,15,0.0,0.0,1.9,11.1,0.0,0.0,0.0
2018,10,22,20,30,0.0,0.0,1.8,10.9,0.0,0.0,0.0
2018,10,22,20,45,0.0,0.0,1.75,10.75,0.0,0.0,0.0
2018,10,22,21,0,0.0,0.0,1.7,10.6,0.0,0.0,0.0
2018,10,22,21,15,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2018,10,22,21,30,0.0,0.0,1.5,10.4,0.0,0.0,0.0
2018,10,22,21,45,0.0,0.0,1.45,10.3,0.0,0.0,0.0
2018,10,22,22,0,0.0,0.0,1.4,10.2,0.0,0.0,0.0
2018,10,22,22,15,0.0,0.0,1.3,10.1,0.0,0.0,0.0
2018,10,22,22,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2018,10,22,22,45,0.0,0.0,1.1,9.9,0.0,0.0,0.0
2018,10,22,23,0,0.0,0.0,1.0,9.8,0.0,0.0,0.0
2018,10,22,23,15,0.0,0.0,0.95,9.65,0.0,0.0,0.0
2018,10,22,23,30,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2018,10,22,23,45,0.0,0.0,0.9,9.4,0.0,0.0,0.0
2018,10,23,0,0,0.0,0.0,0.9,9.3,0.0,0.0,0.0
2018,10,23,0,15,0.0,0.0,0.95,9.2,0.0,0.0,0.0
2018,10,23,0,30,0.0,0.0,1.0,9.1,0.0,0.0,0.0
2018,10,23,0,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2018,10,23,1,0,0.0,0.0,1.0,8.9,0.0,0.0,0.0
2018,10,23,1,15,0.0,0.0,1.1,8.95,0.0,0.0,0.0
2018,10,23,1,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2018,10,23,1,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2018,10,23,2,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2018,10,23,2,15,0.0,0.0,1.45,9.1,0.0,0.0,0.0
2018,10,23,2,30,0.0,0.0,1.6,9.2,0.0,0.0,0.0
2018,10,23,2,45,0.0,0.0,1.75,9.25,0.0,0.0,0.0
2018,10,23,3,0,0.0,0.0,1.9,9.3,0.0,0.0,0.0
2018,10,23,3,15,0.0,0.0,1.9,9.25,0.0,0.0,0.0
2018,10,23,3,30,0.0,0.0,1.9,9.2,0.0,0.0,0.0
2018,10,23,3,45,0.0,0.0,1.85,9.15,0.0,0.0,0.0
2018,10,23,4,0,0.0,0.0,1.8,9.1,0.0,0.0,0.0
2018,10,23,4,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2018,10,23,4,30,0.0,0.0,1.8,8.9,0.0,0.0,0.0
2018,10,23,4,45,0.0,0.0,1.75,8.85,0.0,0.0,0.0
2018,10,23,5,0,0.0,0.0,1.7,8.8,0.0,0.0,0.0
2018,10,23,5,15,0.0,0.0,1.65,8.75,0.0,0.0,0.0
2018,10,23,5,30,0.0,0.0,1.6,8.7,0.0,0.0,0.0
2018,10,23,5,45,0.0,0.0,1.55,8.65,0.0,0.0,0.0
2018,10,23,6,0,0.0,0.0,1.5,8.6,0.0,0.0,0.0
2018,10,23,6,15,70.5,7.0,1.6,8.95,8.5,0.0,0.0
2018,10,23,6,30,141.0,14.0,1.7,9.3,17.0,93.51,0.0
2018,10,23,6,45,297.0,24.5,1.75,9.65,53.0,241.38,157.74
2018,10,23,7,0,453.0,35.0,1.8,10.0,89.0,368.55,300.72
2018,10,23,7,15,497.0,39.5,1.75,10.6,124.5,413.52,344.16
2018,10,23,7,30,541.0,44.0,1.7,11.2,160.0,458.94,383.92
2018,10,23,7,45,336.5,56.0,1.7,11.75,134.0,339.0,285.74
2018,10,23,8,0,132.0,68.0,1.7,12.3,108.0,184.39,154.75
2018,10,23,8,15,199.5,94.5,1.65,13.1,166.0,267.55,224.68
2018,10,23,8,30,267.0,121.0,1.6,13.9,224.0,350.3,290.91
2018,10,23,8,45,385.5,129.0,1.6,14.65,296.5,464.48,380.24
2018,10,23,9,0,504.0,137.0,1.6,15.4,369.0,562.19,453.29
2018,10,23,9,15,675.0,110.5,1.6,16.2,448.5,666.57,529.33
2018,10,23,9,30,846.0,84.0,1.6,17.0,528.0,757.33,590.71
2018,10,23,9,45,875.5,81.5,1.65,17.75,565.0,761.9,590.51
2018,10,23,10,0,905.0,79.0,1.7,18.5,602.0,769.07,593.16
2018,10,23,10,15,900.0,84.5,1.7,19.1,623.0,756.08,581.67
2018,10,23,10,30,895.0,90.0,1.7,19.7,644.0,739.81,568.27
2018,10,23,10,45,829.5,115.5,1.75,20.3,640.0,703.44,539.82
2018,10,23,11,0,764.0,141.0,1.8,20.9,636.0,662.55,507.63
2018,10,23,11,15,731.0,155.0,1.9,21.2,634.0,629.14,481.98
2018,10,23,11,30,698.0,169.0,2.0,21.5,632.0,594.6,455.13
2018,10,23,11,45,690.0,172.0,2.1,21.8,630.5,563.6,430.76
2018,10,23,12,0,682.0,175.0,2.2,22.1,629.0,531.07,404.76
2018,10,23,12,15,698.0,167.0,2.35,22.1,627.5,499.33,379.45
2018,10,23,12,30,714.0,159.0,2.5,22.1,626.0,464.79,351.11
2018,10,23,12,45,623.0,184.5,2.65,22.1,585.5,412.65,309.57
2018,10,23,13,0,532.0,210.0,2.8,22.1,545.0,364.74,271.41
2018,10,23,13,15,530.5,200.5,2.9,21.95,524.5,325.23,238.14
2018,10,23,13,30,529.0,191.0,3.0,21.8,504.0,285.32,204.12
2018,10,23,13,45,450.5,203.5,3.1,21.6,461.0,245.53,173.34
2018,10,23,14,0,372.0,216.0,3.2,21.4,418.0,217.56,153.71
2018,10,23,14,15,383.5,197.5,3.2,21.15,393.5,180.57,125.7
2018,10,23,14,30,395.0,179.0,3.2,20.9,369.0,136.02,96.67
2018,10,23,14,45,273.5,173.0,3.15,20.65,299.0,121.41,98.8
2018,10,23,15,0,152.0,167.0,3.1,20.4,229.0,123.27,100.78
2018,10,23,15,15,389.0,122.0,3.1,20.4,256.5,85.21,68.43
2018,10,23,15,30,626.0,77.0,3.1,20.4,284.0,55.67,43.03
2018,10,23,15,45,535.5,75.5,2.8,19.65,233.0,56.12,43.62
2018,10,23,16,0,445.0,74.0,2.5,18.9,182.0,55.22,42.9
2018,10,23,16,15,339.0,61.5,2.2,18.0,133.0,46.46,35.13
2018,10,23,16,30,233.0,49.0,1.9,17.1,84.0,37.49,26.95
2018,10,23,16,45,173.0,34.0,1.6,16.15,54.5,26.43,16.47
2018,10,23,17,0,113.0,19.0,1.3,15.2,25.0,14.97,0.0
2018,10,23,17,15,56.5,9.5,1.25,14.6,12.5,8.64,0.0
2018,10,23,17,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2018,10,23,17,45,0.0,0.0,1.2,13.4,0.0,0.0,0.0
2018,10,23,18,0,0.0,0.0,1.2,12.8,0.0,0.0,0.0
2018,10,23,18,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2018,10,23,18,30,0.0,0.0,1.2,12.2,0.0,0.0,0.0
2018,10,23,18,45,0.0,0.0,1.2,11.9,0.0,0.0,0.0
2018,10,23,19,0,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,10,23,19,15,0.0,0.0,1.25,11.35,0.0,0.0,0.0
2018,10,23,19,30,0.0,0.0,1.3,11.1,0.0,0.0,0.0
2018,10,23,19,45,0.0,0.0,1.3,10.85,0.0,0.0,0.0
2018,10,23,20,0,0.0,0.0,1.3,10.6,0.0,0.0,0.0
2018,10,23,20,15,0.0,0.0,1.3,10.4,0.0,0.0,0.0
2018,10,23,20,30,0.0,0.0,1.3,10.2,0.0,0.0,0.0
2018,10,23,20,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2018,10,23,21,0,0.0,0.0,1.3,9.8,0.0,0.0,0.0
2018,10,23,21,15,0.0,0.0,1.25,9.7,0.0,0.0,0.0
2018,10,23,21,30,0.0,0.0,1.2,9.6,0.0,0.0,0.0
2018,10,23,21,45,0.0,0.0,1.15,9.45,0.0,0.0,0.0
2018,10,23,22,0,0.0,0.0,1.1,9.3,0.0,0.0,0.0
2018,10,23,22,15,0.0,0.0,1.05,9.25,0.0,0.0,0.0
2018,10,23,22,30,0.0,0.0,1.0,9.2,0.0,0.0,0.0
2018,10,23,22,45,0.0,0.0,0.95,9.15,0.0,0.0,0.0
2018,10,23,23,0,0.0,0.0,0.9,9.1,0.0,0.0,0.0
2018,10,23,23,15,0.0,0.0,0.95,9.05,0.0,0.0,0.0
2018,10,23,23,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2018,10,23,23,45,0.0,0.0,1.0,8.95,0.0,0.0,0.0
2018,10,24,0,0,0.0,0.0,1.0,8.9,0.0,0.0,0.0
2018,10,24,0,15,0.0,0.0,1.0,8.85,0.0,0.0,0.0
2018,10,24,0,30,0.0,0.0,1.0,8.8,0.0,0.0,0.0
2018,10,24,0,45,0.0,0.0,1.0,8.75,0.0,0.0,0.0
2018,10,24,1,0,0.0,0.0,1.0,8.7,0.0,0.0,0.0
2018,10,24,1,15,0.0,0.0,1.0,8.65,0.0,0.0,0.0
2018,10,24,1,30,0.0,0.0,1.0,8.6,0.0,0.0,0.0
2018,10,24,1,45,0.0,0.0,1.0,8.6,0.0,0.0,0.0
2018,10,24,2,0,0.0,0.0,1.0,8.6,0.0,0.0,0.0
2018,10,24,2,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2018,10,24,2,30,0.0,0.0,1.0,8.4,0.0,0.0,0.0
2018,10,24,2,45,0.0,0.0,1.0,8.35,0.0,0.0,0.0
2018,10,24,3,0,0.0,0.0,1.0,8.3,0.0,0.0,0.0
2018,10,24,3,15,0.0,0.0,1.0,8.35,0.0,0.0,0.0
2018,10,24,3,30,0.0,0.0,1.0,8.4,0.0,0.0,0.0
2018,10,24,3,45,0.0,0.0,0.95,8.45,0.0,0.0,0.0
2018,10,24,4,0,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2018,10,24,4,15,0.0,0.0,0.9,8.6,0.0,0.0,0.0
2018,10,24,4,30,0.0,0.0,0.9,8.7,0.0,0.0,0.0
2018,10,24,4,45,0.0,0.0,0.85,8.75,0.0,0.0,0.0
2018,10,24,5,0,0.0,0.0,0.8,8.8,0.0,0.0,0.0
2018,10,24,5,15,0.0,0.0,0.8,8.9,0.0,0.0,0.0
2018,10,24,5,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2018,10,24,5,45,0.0,0.0,0.8,9.1,0.0,0.0,0.0
2018,10,24,6,0,0.0,0.0,0.8,9.2,0.0,0.0,0.0
2018,10,24,6,15,39.5,5.0,0.7,9.65,6.0,0.0,0.0
2018,10,24,6,30,79.0,10.0,0.6,10.1,12.0,54.1,0.0
2018,10,24,6,45,177.5,25.0,0.55,10.6,42.0,167.51,100.44
2018,10,24,7,0,276.0,40.0,0.5,11.1,72.0,260.33,209.46
2018,10,24,7,15,279.0,55.0,0.55,11.9,100.5,285.2,234.48
2018,10,24,7,30,282.0,70.0,0.6,12.7,129.0,309.68,256.26
2018,10,24,7,45,428.5,72.5,0.6,13.5,188.5,417.7,344.18
2018,10,24,8,0,575.0,75.0,0.6,14.3,248.0,538.31,436.21
2018,10,24,8,15,707.5,65.5,0.55,15.2,312.5,625.88,497.14
2018,10,24,8,30,840.0,56.0,0.5,16.1,377.0,711.86,553.91
2018,10,24,8,45,862.0,58.0,0.4,16.95,420.5,734.97,563.98
2018,10,24,9,0,884.0,60.0,0.3,17.8,464.0,755.25,572.58
2018,10,24,9,15,898.0,62.5,0.4,18.9,502.0,766.92,577.98
2018,10,24,9,30,912.0,65.0,0.5,20.0,540.0,775.2,581.28
2018,10,24,9,45,920.0,67.5,0.55,21.05,571.0,775.43,578.58
2018,10,24,10,0,928.0,70.0,0.6,22.1,602.0,772.1,573.75
2018,10,24,10,15,934.5,71.0,0.8,22.6,626.5,762.38,568.28
2018,10,24,10,30,941.0,72.0,1.0,23.1,651.0,749.15,560.27
2018,10,24,10,45,945.5,73.0,1.15,23.65,668.0,731.03,548.05
2018,10,24,11,0,950.0,74.0,1.3,24.2,685.0,709.51,532.28
2018,10,24,11,15,952.5,74.5,1.5,24.3,694.5,682.86,513.58
2018,10,24,11,30,955.0,75.0,1.7,24.4,704.0,653.1,491.96
2018,10,24,11,45,954.0,75.0,1.85,24.55,704.5,617.83,465.26
2018,10,24,12,0,953.0,75.0,2.0,24.7,705.0,579.95,435.84
2018,10,24,12,15,951.0,74.0,2.2,24.65,697.5,538.17,403.15
2018,10,24,12,30,949.0,73.0,2.4,24.6,690.0,494.21,367.63
2018,10,24,12,45,943.5,73.0,2.55,24.55,674.5,447.75,328.9
2018,10,24,13,0,938.0,73.0,2.7,24.5,659.0,399.75,287.83
2018,10,24,13,15,930.0,71.5,2.85,24.35,635.5,348.41,243.39
2018,10,24,13,30,922.0,70.0,3.0,24.2,612.0,296.27,197.76
2018,10,24,13,45,910.0,69.0,3.2,24.05,581.5,243.16,151.94
2018,10,24,14,0,898.0,68.0,3.4,23.9,551.0,190.09,108.46
2018,10,24,14,15,882.0,66.5,3.4,23.75,514.5,136.54,70.43
2018,10,24,14,30,866.0,65.0,3.4,23.6,478.0,83.92,44.67
2018,10,24,14,45,813.5,69.0,3.4,23.4,430.0,51.58,38.66
2018,10,24,15,0,761.0,73.0,3.4,23.2,382.0,55.48,42.17
2018,10,24,15,15,701.0,72.0,3.4,23.2,331.0,55.77,42.54
2018,10,24,15,30,641.0,71.0,3.4,23.2,280.0,51.29,38.78
2018,10,24,15,45,565.0,67.0,3.1,22.4,230.0,49.53,37.42
2018,10,24,16,0,489.0,63.0,2.8,21.6,180.0,47.92,36.08
2018,10,24,16,15,436.0,52.0,2.4,20.55,138.5,40.42,29.49
2018,10,24,16,30,383.0,41.0,2.0,19.5,97.0,32.61,22.42
2018,10,24,16,45,316.0,30.5,1.65,18.45,64.5,24.92,14.84
2018,10,24,17,0,249.0,20.0,1.3,17.4,32.0,16.88,0.0
2018,10,24,17,15,124.5,10.0,1.3,16.9,16.0,9.1,0.0
2018,10,24,17,30,0.0,0.0,1.3,16.4,0.0,0.0,0.0
2018,10,24,17,45,0.0,0.0,1.25,15.85,0.0,0.0,0.0
2018,10,24,18,0,0.0,0.0,1.2,15.3,0.0,0.0,0.0
2018,10,24,18,15,0.0,0.0,1.2,15.05,0.0,0.0,0.0
2018,10,24,18,30,0.0,0.0,1.2,14.8,0.0,0.0,0.0
2018,10,24,18,45,0.0,0.0,1.2,14.55,0.0,0.0,0.0
2018,10,24,19,0,0.0,0.0,1.2,14.3,0.0,0.0,0.0
2018,10,24,19,15,0.0,0.0,1.2,14.05,0.0,0.0,0.0
2018,10,24,19,30,0.0,0.0,1.2,13.8,0.0,0.0,0.0
2018,10,24,19,45,0.0,0.0,1.15,13.55,0.0,0.0,0.0
2018,10,24,20,0,0.0,0.0,1.1,13.3,0.0,0.0,0.0
2018,10,24,20,15,0.0,0.0,1.1,13.15,0.0,0.0,0.0
2018,10,24,20,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2018,10,24,20,45,0.0,0.0,1.1,12.8,0.0,0.0,0.0
2018,10,24,21,0,0.0,0.0,1.1,12.6,0.0,0.0,0.0
2018,10,24,21,15,0.0,0.0,1.1,12.45,0.0,0.0,0.0
2018,10,24,21,30,0.0,0.0,1.1,12.3,0.0,0.0,0.0
2018,10,24,21,45,0.0,0.0,1.1,12.1,0.0,0.0,0.0
2018,10,24,22,0,0.0,0.0,1.1,11.9,0.0,0.0,0.0
2018,10,24,22,15,0.0,0.0,1.1,11.75,0.0,0.0,0.0
2018,10,24,22,30,0.0,0.0,1.1,11.6,0.0,0.0,0.0
2018,10,24,22,45,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2018,10,24,23,0,0.0,0.0,1.1,11.4,0.0,0.0,0.0
2018,10,24,23,15,0.0,0.0,1.1,11.35,0.0,0.0,0.0
2018,10,24,23,30,0.0,0.0,1.1,11.3,0.0,0.0,0.0
2018,10,24,23,45,0.0,0.0,1.1,11.25,0.0,0.0,0.0
2018,10,25,0,0,0.0,0.0,1.1,11.2,0.0,0.0,0.0
2018,10,25,0,15,0.0,0.0,1.1,11.15,0.0,0.0,0.0
2018,10,25,0,30,0.0,0.0,1.1,11.1,0.0,0.0,0.0
2018,10,25,0,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2018,10,25,1,0,0.0,0.0,1.1,10.9,0.0,0.0,0.0
2018,10,25,1,15,0.0,0.0,1.1,10.85,0.0,0.0,0.0
2018,10,25,1,30,0.0,0.0,1.1,10.8,0.0,0.0,0.0
2018,10,25,1,45,0.0,0.0,1.1,10.8,0.0,0.0,0.0
2018,10,25,2,0,0.0,0.0,1.1,10.8,0.0,0.0,0.0
2018,10,25,2,15,0.0,0.0,1.1,10.75,0.0,0.0,0.0
2018,10,25,2,30,0.0,0.0,1.1,10.7,0.0,0.0,0.0
2018,10,25,2,45,0.0,0.0,1.05,10.65,0.0,0.0,0.0
2018,10,25,3,0,0.0,0.0,1.0,10.6,0.0,0.0,0.0
2018,10,25,3,15,0.0,0.0,1.0,10.6,0.0,0.0,0.0
2018,10,25,3,30,0.0,0.0,1.0,10.6,0.0,0.0,0.0
2018,10,25,3,45,0.0,0.0,0.95,10.55,0.0,0.0,0.0
2018,10,25,4,0,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2018,10,25,4,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2018,10,25,4,30,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2018,10,25,4,45,0.0,0.0,0.85,10.45,0.0,0.0,0.0
2018,10,25,5,0,0.0,0.0,0.8,10.4,0.0,0.0,0.0
2018,10,25,5,15,0.0,0.0,0.8,10.4,0.0,0.0,0.0
2018,10,25,5,30,0.0,0.0,0.8,10.4,0.0,0.0,0.0
2018,10,25,5,45,0.0,0.0,0.8,10.4,0.0,0.0,0.0
2018,10,25,6,0,0.0,0.0,0.8,10.4,0.0,0.0,0.0
2018,10,25,6,15,62.0,6.0,0.9,10.75,7.0,0.0,0.0
2018,10,25,6,30,124.0,12.0,1.0,11.1,14.0,81.17,0.0
2018,10,25,6,45,298.0,22.0,1.05,11.45,49.5,234.14,128.97
2018,10,25,7,0,472.0,32.0,1.1,11.8,85.0,373.76,299.0
2018,10,25,7,15,561.0,38.0,1.05,12.3,131.5,443.65,362.61
2018,10,25,7,30,650.0,44.0,1.0,12.8,178.0,524.45,428.69
2018,10,25,7,45,702.5,47.5,0.9,13.35,226.5,577.99,468.99
2018,10,25,8,0,755.0,51.0,0.8,13.9,275.0,630.87,506.25
2018,10,25,8,15,789.5,54.0,0.9,14.8,322.0,668.78,532.18
2018,10,25,8,30,824.0,57.0,1.0,15.7,369.0,698.03,551.07
2018,10,25,8,45,848.0,58.5,1.05,16.55,412.0,721.71,565.06
2018,10,25,9,0,872.0,60.0,1.1,17.4,455.0,742.66,576.87
2018,10,25,9,15,886.0,63.0,1.25,18.4,493.0,754.86,583.26
2018,10,25,9,30,900.0,66.0,1.4,19.4,531.0,763.69,587.32
2018,10,25,9,45,908.0,68.5,1.5,20.35,562.0,763.93,585.02
2018,10,25,10,0,916.0,71.0,1.6,21.3,593.0,760.65,580.47
2018,10,25,10,15,924.5,71.5,1.7,22.0,617.5,751.92,572.84
2018,10,25,10,30,933.0,72.0,1.8,22.7,642.0,739.68,562.91
2018,10,25,10,45,938.5,72.5,1.9,23.4,659.0,721.86,549.21
2018,10,25,11,0,944.0,73.0,2.0,24.1,676.0,700.64,531.9
2018,10,25,11,15,947.0,73.0,2.0,24.45,685.5,673.99,510.58
2018,10,25,11,30,950.0,73.0,2.0,24.8,695.0,644.23,486.77
2018,10,25,11,45,950.0,72.5,2.05,25.15,695.5,609.28,459.1
2018,10,25,12,0,950.0,72.0,2.1,25.5,696.0,571.67,428.91
2018,10,25,12,15,947.5,72.0,2.2,25.7,689.0,530.8,396.02
2018,10,25,12,30,945.0,72.0,2.3,25.9,682.0,487.77,360.57
2018,10,25,12,45,939.5,72.0,2.35,26.1,667.0,441.56,321.65
2018,10,25,13,0,934.0,72.0,2.4,26.3,652.0,393.83,280.63
2018,10,25,13,15,926.5,71.5,2.5,26.3,629.5,343.77,237.34
2018,10,25,13,30,919.0,71.0,2.6,26.3,607.0,292.83,192.93
2018,10,25,13,45,908.5,69.5,2.7,26.3,577.0,239.84,147.62
2018,10,25,14,0,898.0,68.0,2.8,26.3,547.0,186.75,104.72
2018,10,25,14,15,883.0,66.0,2.85,26.1,511.0,133.01,67.47
2018,10,25,14,30,868.0,64.0,2.9,25.9,475.0,80.12,42.75
2018,10,25,14,45,846.5,62.0,2.95,25.7,433.5,54.15,40.46
2018,10,25,15,0,825.0,60.0,3.0,25.5,392.0,52.63,39.35
2018,10,25,15,15,794.0,57.5,3.0,25.5,346.5,44.87,32.84
2018,10,25,15,30,763.0,55.0,3.0,25.5,301.0,43.73,31.94
2018,10,25,15,45,717.0,51.0,2.75,24.55,252.5,41.31,30.02
2018,10,25,16,0,671.0,47.0,2.5,23.6,204.0,38.91,28.0
2018,10,25,16,15,595.5,42.0,2.15,22.3,157.0,35.55,25.05
2018,10,25,16,30,520.0,37.0,1.8,21.0,110.0,29.57,19.61
2018,10,25,16,45,371.0,28.0,1.5,19.7,69.5,22.85,12.84
2018,10,25,17,0,222.0,19.0,1.2,18.4,29.0,16.05,0.0
2018,10,25,17,15,111.0,9.5,1.15,17.8,14.5,8.64,0.0
2018,10,25,17,30,0.0,0.0,1.1,17.2,0.0,0.0,0.0
2018,10,25,17,45,0.0,0.0,1.1,16.6,0.0,0.0,0.0
2018,10,25,18,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2018,10,25,18,15,0.0,0.0,1.1,15.7,0.0,0.0,0.0
2018,10,25,18,30,0.0,0.0,1.1,15.4,0.0,0.0,0.0
2018,10,25,18,45,0.0,0.0,1.1,15.15,0.0,0.0,0.0
2018,10,25,19,0,0.0,0.0,1.1,14.9,0.0,0.0,0.0
2018,10,25,19,15,0.0,0.0,1.05,14.75,0.0,0.0,0.0
2018,10,25,19,30,0.0,0.0,1.0,14.6,0.0,0.0,0.0
2018,10,25,19,45,0.0,0.0,1.0,14.45,0.0,0.0,0.0
2018,10,25,20,0,0.0,0.0,1.0,14.3,0.0,0.0,0.0
2018,10,25,20,15,0.0,0.0,0.95,14.3,0.0,0.0,0.0
2018,10,25,20,30,0.0,0.0,0.9,14.3,0.0,0.0,0.0
2018,10,25,20,45,0.0,0.0,0.9,14.25,0.0,0.0,0.0
2018,10,25,21,0,0.0,0.0,0.9,14.2,0.0,0.0,0.0
2018,10,25,21,15,0.0,0.0,0.85,14.2,0.0,0.0,0.0
2018,10,25,21,30,0.0,0.0,0.8,14.2,0.0,0.0,0.0
2018,10,25,21,45,0.0,0.0,0.75,14.15,0.0,0.0,0.0
2018,10,25,22,0,0.0,0.0,0.7,14.1,0.0,0.0,0.0
2018,10,25,22,15,0.0,0.0,0.7,14.05,0.0,0.0,0.0
2018,10,25,22,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2018,10,25,22,45,0.0,0.0,0.65,13.95,0.0,0.0,0.0
2018,10,25,23,0,0.0,0.0,0.6,13.9,0.0,0.0,0.0
2018,10,25,23,15,0.0,0.0,0.6,13.8,0.0,0.0,0.0
2018,10,25,23,30,0.0,0.0,0.6,13.7,0.0,0.0,0.0
2018,10,25,23,45,0.0,0.0,0.6,13.6,0.0,0.0,0.0
2018,10,26,0,0,0.0,0.0,0.6,13.5,0.0,0.0,0.0
2018,10,26,0,15,0.0,0.0,0.6,13.45,0.0,0.0,0.0
2018,10,26,0,30,0.0,0.0,0.6,13.4,0.0,0.0,0.0
2018,10,26,0,45,0.0,0.0,0.6,13.4,0.0,0.0,0.0
2018,10,26,1,0,0.0,0.0,0.6,13.4,0.0,0.0,0.0
2018,10,26,1,15,0.0,0.0,0.6,13.4,0.0,0.0,0.0
2018,10,26,1,30,0.0,0.0,0.6,13.4,0.0,0.0,0.0
2018,10,26,1,45,0.0,0.0,0.6,13.4,0.0,0.0,0.0
2018,10,26,2,0,0.0,0.0,0.6,13.4,0.0,0.0,0.0
2018,10,26,2,15,0.0,0.0,0.65,13.4,0.0,0.0,0.0
2018,10,26,2,30,0.0,0.0,0.7,13.4,0.0,0.0,0.0
2018,10,26,2,45,0.0,0.0,0.7,13.4,0.0,0.0,0.0
2018,10,26,3,0,0.0,0.0,0.7,13.4,0.0,0.0,0.0
2018,10,26,3,15,0.0,0.0,0.75,13.4,0.0,0.0,0.0
2018,10,26,3,30,0.0,0.0,0.8,13.4,0.0,0.0,0.0
2018,10,26,3,45,0.0,0.0,0.8,13.35,0.0,0.0,0.0
2018,10,26,4,0,0.0,0.0,0.8,13.3,0.0,0.0,0.0
2018,10,26,4,15,0.0,0.0,0.85,13.25,0.0,0.0,0.0
2018,10,26,4,30,0.0,0.0,0.9,13.2,0.0,0.0,0.0
2018,10,26,4,45,0.0,0.0,0.9,13.15,0.0,0.0,0.0
2018,10,26,5,0,0.0,0.0,0.9,13.1,0.0,0.0,0.0
2018,10,26,5,15,0.0,0.0,0.95,13.05,0.0,0.0,0.0
2018,10,26,5,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2018,10,26,5,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2018,10,26,6,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2018,10,26,6,15,59.5,5.5,0.95,13.4,6.5,0.0,0.0
2018,10,26,6,30,119.0,11.0,0.9,13.8,13.0,77.04,0.0
2018,10,26,6,45,290.0,21.0,0.85,14.15,47.0,225.69,107.13
2018,10,26,7,0,461.0,31.0,0.8,14.5,81.0,354.83,279.54
2018,10,26,7,15,550.5,37.0,0.9,15.4,127.0,433.54,349.53
2018,10,26,7,30,640.0,43.0,1.0,16.3,173.0,513.98,415.09
2018,10,26,7,45,693.0,47.0,1.15,17.25,221.0,568.04,456.82
2018,10,26,8,0,746.0,51.0,1.3,18.2,269.0,621.53,496.07
2018,10,26,8,15,779.5,54.0,1.3,19.15,315.5,658.41,520.23
2018,10,26,8,30,813.0,57.0,1.3,20.1,362.0,686.7,537.28
2018,10,26,8,45,837.0,59.0,1.3,21.0,404.5,710.81,550.92
2018,10,26,9,0,861.0,61.0,1.3,21.9,447.0,732.21,562.33
2018,10,26,9,15,874.5,63.5,1.3,22.75,484.0,743.29,566.53
2018,10,26,9,30,888.0,66.0,1.3,23.6,521.0,751.09,568.57
2018,10,26,9,45,866.5,77.0,1.35,24.45,543.5,739.4,557.89
2018,10,26,10,0,845.0,88.0,1.4,25.3,566.0,729.53,548.83
2018,10,26,10,15,759.5,120.5,1.45,25.85,564.0,690.43,519.5
2018,10,26,10,30,674.0,153.0,1.5,26.4,562.0,646.91,486.13
2018,10,26,10,45,689.0,154.0,1.6,26.9,582.0,638.93,479.4
2018,10,26,11,0,704.0,155.0,1.7,27.4,602.0,627.79,469.97
2018,10,26,11,15,763.5,136.0,1.75,27.65,627.0,621.59,464.61
2018,10,26,11,30,823.0,117.0,1.8,27.9,652.0,610.03,454.96
2018,10,26,11,45,838.0,112.0,1.85,28.1,657.5,581.79,432.81
2018,10,26,12,0,853.0,107.0,1.9,28.3,663.0,550.27,407.82
2018,10,26,12,15,862.5,101.5,1.95,28.35,659.0,512.4,377.79
2018,10,26,12,30,872.0,96.0,2.0,28.4,655.0,473.58,346.11
2018,10,26,12,45,872.5,93.0,2.05,28.4,641.5,429.95,310.05
2018,10,26,13,0,873.0,90.0,2.1,28.4,628.0,384.5,271.65
2018,10,26,13,15,882.5,83.5,2.15,28.25,610.5,337.21,230.91
2018,10,26,13,30,892.0,77.0,2.2,28.1,593.0,287.63,187.82
2018,10,26,13,45,871.5,77.5,2.25,28.0,560.5,235.61,144.37
2018,10,26,14,0,851.0,78.0,2.3,27.9,528.0,184.5,104.19
2018,10,26,14,15,832.5,75.5,2.3,27.65,491.0,125.61,63.63
2018,10,26,14,30,814.0,73.0,2.3,27.4,454.0,74.48,40.51
2018,10,26,14,45,802.0,69.0,2.3,27.15,416.5,51.77,38.22
2018,10,26,15,0,790.0,65.0,2.3,26.9,379.0,49.74,36.67
2018,10,26,15,15,738.5,63.5,2.3,26.9,329.5,49.4,36.49
2018,10,26,15,30,687.0,62.0,2.3,26.9,280.0,49.23,36.42
2018,10,26,15,45,631.5,56.5,2.05,25.85,232.0,41.84,30.3
2018,10,26,16,0,576.0,51.0,1.8,24.8,184.0,38.64,27.62
2018,10,26,16,15,433.5,48.0,1.6,23.65,134.5,37.3,26.36
2018,10,26,16,30,291.0,45.0,1.4,22.5,85.0,34.76,23.81
2018,10,26,16,45,173.0,30.0,1.2,21.35,51.0,23.43,12.92
2018,10,26,17,0,55.0,15.0,1.0,20.2,17.0,13.64,0.0
2018,10,26,17,15,27.5,7.5,1.0,19.7,8.5,6.82,0.0
2018,10,26,17,30,0.0,0.0,1.0,19.2,0.0,0.0,0.0
2018,10,26,17,45,0.0,0.0,1.0,18.7,0.0,0.0,0.0
2018,10,26,18,0,0.0,0.0,1.0,18.2,0.0,0.0,0.0
2018,10,26,18,15,0.0,0.0,1.0,17.95,0.0,0.0,0.0
2018,10,26,18,30,0.0,0.0,1.0,17.7,0.0,0.0,0.0
2018,10,26,18,45,0.0,0.0,0.95,17.45,0.0,0.0,0.0
2018,10,26,19,0,0.0,0.0,0.9,17.2,0.0,0.0,0.0
2018,10,26,19,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2018,10,26,19,30,0.0,0.0,0.9,16.8,0.0,0.0,0.0
2018,10,26,19,45,0.0,0.0,0.9,16.6,0.0,0.0,0.0
2018,10,26,20,0,0.0,0.0,0.9,16.4,0.0,0.0,0.0
2018,10,26,20,15,0.0,0.0,0.85,16.3,0.0,0.0,0.0
2018,10,26,20,30,0.0,0.0,0.8,16.2,0.0,0.0,0.0
2018,10,26,20,45,0.0,0.0,0.8,16.1,0.0,0.0,0.0
2018,10,26,21,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2018,10,26,21,15,0.0,0.0,0.8,15.9,0.0,0.0,0.0
2018,10,26,21,30,0.0,0.0,0.8,15.8,0.0,0.0,0.0
2018,10,26,21,45,0.0,0.0,0.8,15.7,0.0,0.0,0.0
2018,10,26,22,0,0.0,0.0,0.8,15.6,0.0,0.0,0.0
2018,10,26,22,15,0.0,0.0,0.75,15.45,0.0,0.0,0.0
2018,10,26,22,30,0.0,0.0,0.7,15.3,0.0,0.0,0.0
2018,10,26,22,45,0.0,0.0,0.7,15.2,0.0,0.0,0.0
2018,10,26,23,0,0.0,0.0,0.7,15.1,0.0,0.0,0.0
2018,10,26,23,15,0.0,0.0,0.7,14.95,0.0,0.0,0.0
2018,10,26,23,30,0.0,0.0,0.7,14.8,0.0,0.0,0.0
2018,10,26,23,45,0.0,0.0,0.7,14.65,0.0,0.0,0.0
2018,10,27,0,0,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2018,10,27,0,15,0.0,0.0,0.7,14.45,0.0,0.0,0.0
2018,10,27,0,30,0.0,0.0,0.7,14.4,0.0,0.0,0.0
2018,10,27,0,45,0.0,0.0,0.7,14.3,0.0,0.0,0.0
2018,10,27,1,0,0.0,0.0,0.7,14.2,0.0,0.0,0.0
2018,10,27,1,15,0.0,0.0,0.65,14.25,0.0,0.0,0.0
2018,10,27,1,30,0.0,0.0,0.6,14.3,0.0,0.0,0.0
2018,10,27,1,45,0.0,0.0,0.6,14.3,0.0,0.0,0.0
2018,10,27,2,0,0.0,0.0,0.6,14.3,0.0,0.0,0.0
2018,10,27,2,15,0.0,0.0,0.55,14.35,0.0,0.0,0.0
2018,10,27,2,30,0.0,0.0,0.5,14.4,0.0,0.0,0.0
2018,10,27,2,45,0.0,0.0,0.5,14.4,0.0,0.0,0.0
2018,10,27,3,0,0.0,0.0,0.5,14.4,0.0,0.0,0.0
2018,10,27,3,15,0.0,0.0,0.5,14.45,0.0,0.0,0.0
2018,10,27,3,30,0.0,0.0,0.5,14.5,0.0,0.0,0.0
2018,10,27,3,45,0.0,0.0,0.5,14.5,0.0,0.0,0.0
2018,10,27,4,0,0.0,0.0,0.5,14.5,0.0,0.0,0.0
2018,10,27,4,15,0.0,0.0,0.55,14.55,0.0,0.0,0.0
2018,10,27,4,30,0.0,0.0,0.6,14.6,0.0,0.0,0.0
2018,10,27,4,45,0.0,0.0,0.6,14.6,0.0,0.0,0.0
2018,10,27,5,0,0.0,0.0,0.6,14.6,0.0,0.0,0.0
2018,10,27,5,15,0.0,0.0,0.6,14.55,0.0,0.0,0.0
2018,10,27,5,30,0.0,0.0,0.6,14.5,0.0,0.0,0.0
2018,10,27,5,45,0.0,0.0,0.6,14.45,0.0,0.0,0.0
2018,10,27,6,0,0.0,0.0,0.6,14.4,0.0,0.0,0.0
2018,10,27,6,15,47.5,5.0,0.55,14.7,5.5,0.0,0.0
2018,10,27,6,30,95.0,10.0,0.5,15.0,11.0,62.31,0.0
2018,10,27,6,45,255.5,21.0,0.5,15.35,43.5,202.54,77.08
2018,10,27,7,0,416.0,32.0,0.5,15.7,76.0,335.53,260.85
2018,10,27,7,15,510.5,39.0,0.55,16.4,121.5,414.65,331.03
2018,10,27,7,30,605.0,46.0,0.6,17.1,167.0,491.32,393.6
2018,10,27,7,45,632.5,53.5,0.65,17.85,209.5,536.38,428.26
2018,10,27,8,0,660.0,61.0,0.7,18.6,252.0,574.41,455.71
2018,10,27,8,15,679.0,69.0,0.7,19.5,294.0,605.34,475.87
2018,10,27,8,30,698.0,77.0,0.7,20.4,336.0,634.07,493.56
2018,10,27,8,45,769.5,71.5,0.7,21.3,388.0,679.47,522.32
2018,10,27,9,0,841.0,66.0,0.7,22.2,440.0,720.16,546.75
2018,10,27,9,15,837.5,73.5,0.8,23.0,472.5,730.49,551.57
2018,10,27,9,30,834.0,81.0,0.9,23.8,505.0,731.04,550.11
2018,10,27,9,45,872.0,75.0,1.0,24.6,542.5,737.66,552.94
2018,10,27,10,0,910.0,69.0,1.1,25.4,580.0,746.59,557.3
2018,10,27,10,15,913.0,72.5,1.2,25.85,603.5,737.37,550.17
2018,10,27,10,30,916.0,76.0,1.3,26.3,627.0,724.71,540.96
2018,10,27,10,45,906.0,81.5,1.45,26.7,639.5,702.01,524.75
2018,10,27,11,0,896.0,87.0,1.6,27.1,652.0,676.48,505.76
2018,10,27,11,15,915.5,81.5,1.65,27.35,666.0,655.54,489.52
2018,10,27,11,30,935.0,76.0,1.7,27.6,680.0,630.81,470.17
2018,10,27,11,45,913.0,84.5,1.75,27.85,675.0,592.91,440.78
2018,10,27,12,0,891.0,93.0,1.8,28.1,670.0,553.49,409.86
2018,10,27,12,15,900.5,88.5,1.85,28.15,666.5,516.23,380.14
2018,10,27,12,30,910.0,84.0,1.9,28.2,663.0,476.1,347.35
2018,10,27,12,45,916.5,80.0,2.0,28.2,651.5,432.47,311.13
2018,10,27,13,0,923.0,76.0,2.1,28.2,640.0,386.43,271.97
2018,10,27,13,15,915.0,75.0,2.15,28.1,617.5,336.38,229.19
2018,10,27,13,30,907.0,74.0,2.2,28.0,595.0,285.55,185.48
2018,10,27,13,45,895.5,72.5,2.25,27.9,565.0,233.09,141.35
2018,10,27,14,0,884.0,71.0,2.3,27.8,535.0,180.65,99.95
2018,10,27,14,15,868.5,69.0,2.3,27.55,499.0,127.74,64.69
2018,10,27,14,30,853.0,67.0,2.3,27.3,463.0,75.74,42.58
2018,10,27,14,45,831.0,65.0,2.3,27.05,422.0,49.13,36.02
2018,10,27,15,0,809.0,63.0,2.3,26.8,381.0,48.45,35.62
2018,10,27,15,15,774.0,59.5,2.3,26.8,334.5,46.55,34.1
2018,10,27,15,30,739.0,56.0,2.3,26.8,288.0,44.65,32.55
2018,10,27,15,45,693.5,51.5,2.15,25.7,241.0,41.86,30.33
2018,10,27,16,0,648.0,47.0,2.0,24.6,194.0,39.07,27.99
2018,10,27,16,15,568.5,41.5,1.8,23.4,147.5,35.28,24.63
2018,10,27,16,30,489.0,36.0,1.6,22.2,101.0,28.89,18.82
2018,10,27,16,45,340.0,27.0,1.4,21.0,63.0,22.18,11.62
2018,10,27,17,0,191.0,18.0,1.2,19.8,25.0,16.37,0.0
2018,10,27,17,15,95.5,9.0,1.2,19.2,12.5,0.0,0.0
2018,10,27,17,30,0.0,0.0,1.2,18.6,0.0,0.0,0.0
2018,10,27,17,45,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2018,10,27,18,0,0.0,0.0,1.1,17.4,0.0,0.0,0.0
2018,10,27,18,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2018,10,27,18,30,0.0,0.0,1.1,16.6,0.0,0.0,0.0
2018,10,27,18,45,0.0,0.0,1.05,16.25,0.0,0.0,0.0
2018,10,27,19,0,0.0,0.0,1.0,15.9,0.0,0.0,0.0
2018,10,27,19,15,0.0,0.0,1.0,15.65,0.0,0.0,0.0
2018,10,27,19,30,0.0,0.0,1.0,15.4,0.0,0.0,0.0
2018,10,27,19,45,0.0,0.0,1.0,15.1,0.0,0.0,0.0
2018,10,27,20,0,0.0,0.0,1.0,14.8,0.0,0.0,0.0
2018,10,27,20,15,0.0,0.0,1.0,14.6,0.0,0.0,0.0
2018,10,27,20,30,0.0,0.0,1.0,14.4,0.0,0.0,0.0
2018,10,27,20,45,0.0,0.0,1.0,14.2,0.0,0.0,0.0
2018,10,27,21,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2018,10,27,21,15,0.0,0.0,1.05,13.85,0.0,0.0,0.0
2018,10,27,21,30,0.0,0.0,1.1,13.7,0.0,0.0,0.0
2018,10,27,21,45,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2018,10,27,22,0,0.0,0.0,1.1,13.3,0.0,0.0,0.0
2018,10,27,22,15,0.0,0.0,1.2,13.2,0.0,0.0,0.0
2018,10,27,22,30,0.0,0.0,1.3,13.1,0.0,0.0,0.0
2018,10,27,22,45,0.0,0.0,1.35,12.95,0.0,0.0,0.0
2018,10,27,23,0,0.0,0.0,1.4,12.8,0.0,0.0,0.0
2018,10,27,23,15,0.0,0.0,1.55,12.8,0.0,0.0,0.0
2018,10,27,23,30,0.0,0.0,1.7,12.8,0.0,0.0,0.0
2018,10,27,23,45,0.0,0.0,1.85,12.8,0.0,0.0,0.0
2018,10,28,0,0,0.0,0.0,2.0,12.8,0.0,0.0,0.0
2018,10,28,0,15,0.0,0.0,2.0,12.75,0.0,0.0,0.0
2018,10,28,0,30,0.0,0.0,2.0,12.7,0.0,0.0,0.0
2018,10,28,0,45,0.0,0.0,2.0,12.65,0.0,0.0,0.0
2018,10,28,1,0,0.0,0.0,2.0,12.6,0.0,0.0,0.0
2018,10,28,1,15,0.0,0.0,1.95,12.55,0.0,0.0,0.0
2018,10,28,1,30,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2018,10,28,1,45,0.0,0.0,1.85,12.4,0.0,0.0,0.0
2018,10,28,2,0,0.0,0.0,1.8,12.3,0.0,0.0,0.0
2018,10,28,2,15,0.0,0.0,1.75,12.25,0.0,0.0,0.0
2018,10,28,2,30,0.0,0.0,1.7,12.2,0.0,0.0,0.0
2018,10,28,2,45,0.0,0.0,1.65,12.15,0.0,0.0,0.0
2018,10,28,3,0,0.0,0.0,1.6,12.1,0.0,0.0,0.0
2018,10,28,3,15,0.0,0.0,1.5,12.05,0.0,0.0,0.0
2018,10,28,3,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2018,10,28,3,45,0.0,0.0,1.35,11.95,0.0,0.0,0.0
2018,10,28,4,0,0.0,0.0,1.3,11.9,0.0,0.0,0.0
2018,10,28,4,15,0.0,0.0,1.3,11.85,0.0,0.0,0.0
2018,10,28,4,30,0.0,0.0,1.3,11.8,0.0,0.0,0.0
2018,10,28,4,45,0.0,0.0,1.25,11.75,0.0,0.0,0.0
2018,10,28,5,0,0.0,0.0,1.2,11.7,0.0,0.0,0.0
2018,10,28,5,15,0.0,0.0,1.25,11.65,0.0,0.0,0.0
2018,10,28,5,30,0.0,0.0,1.3,11.6,0.0,0.0,0.0
2018,10,28,5,45,0.0,0.0,1.3,11.55,0.0,0.0,0.0
2018,10,28,6,0,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2018,10,28,6,15,14.5,3.5,1.5,11.85,3.5,0.0,0.0
2018,10,28,6,30,29.0,7.0,1.7,12.2,7.0,22.52,0.0
2018,10,28,6,45,68.0,22.0,1.9,12.55,27.5,82.21,19.04
2018,10,28,7,0,107.0,37.0,2.1,12.9,48.0,135.58,105.55
2018,10,28,7,15,137.5,55.0,2.25,13.35,77.0,177.95,145.57
2018,10,28,7,30,168.0,73.0,2.4,13.8,106.0,220.84,183.58
2018,10,28,7,45,206.5,90.0,2.6,14.3,141.5,268.2,224.23
2018,10,28,8,0,245.0,107.0,2.8,14.8,177.0,316.12,264.12
2018,10,28,8,15,308.5,118.5,2.85,15.35,222.0,374.93,311.99
2018,10,28,8,30,372.0,130.0,2.9,15.9,267.0,449.18,370.32
2018,10,28,8,45,418.0,138.5,3.0,16.45,309.0,492.1,402.74
2018,10,28,9,0,464.0,147.0,3.1,17.0,351.0,533.77,433.6
2018,10,28,9,15,497.0,152.5,3.15,17.6,388.0,560.57,452.21
2018,10,28,9,30,530.0,158.0,3.2,18.2,425.0,585.22,468.95
2018,10,28,9,45,666.0,130.5,3.2,18.75,487.5,653.69,519.87
2018,10,28,10,0,802.0,103.0,3.2,19.3,550.0,708.17,558.84
2018,10,28,10,15,861.5,89.0,3.3,19.85,587.5,720.18,565.55
2018,10,28,10,30,921.0,75.0,3.4,20.4,625.0,723.41,566.26
2018,10,28,10,45,931.0,74.0,3.45,20.9,643.5,707.12,552.2
2018,10,28,11,0,941.0,73.0,3.5,21.4,662.0,687.34,535.13
2018,10,28,11,15,906.5,86.5,3.55,21.75,660.5,651.42,505.87
2018,10,28,11,30,872.0,100.0,3.6,22.1,659.0,615.42,476.34
2018,10,28,11,45,824.5,116.5,3.65,22.5,646.0,572.02,440.97
2018,10,28,12,0,777.0,133.0,3.7,22.9,633.0,527.65,404.61
2018,10,28,12,15,729.0,148.0,3.75,23.1,613.0,483.09,368.12
2018,10,28,12,30,681.0,163.0,3.8,23.3,593.0,439.95,332.36
2018,10,28,12,45,633.0,173.5,3.85,23.5,566.0,395.02,295.08
2018,10,28,13,0,585.0,184.0,3.9,23.7,539.0,351.29,258.64
2018,10,28,13,15,719.5,134.5,3.9,23.65,555.5,317.67,225.46
2018,10,28,13,30,854.0,85.0,3.9,23.6,572.0,273.44,181.93
2018,10,28,13,45,844.0,81.5,3.95,23.6,542.0,221.6,137.31
2018,10,28,14,0,834.0,78.0,4.0,23.6,512.0,169.85,95.65
2018,10,28,14,15,839.0,71.0,4.0,23.35,482.0,123.86,64.62
2018,10,28,14,30,844.0,64.0,4.0,23.1,452.0,70.46,41.03
2018,10,28,14,45,830.0,62.0,3.95,22.9,414.5,54.06,40.93
2018,10,28,15,0,816.0,60.0,3.9,22.7,377.0,46.31,34.42
2018,10,28,15,15,784.0,56.5,3.9,22.7,331.5,44.34,32.82
2018,10,28,15,30,752.0,53.0,3.9,22.7,286.0,42.36,31.17
2018,10,28,15,45,702.0,49.5,3.7,21.85,238.5,40.31,29.5
2018,10,28,16,0,652.0,46.0,3.5,21.0,191.0,38.32,27.77
2018,10,28,16,15,569.0,40.0,3.15,20.15,144.0,34.01,23.86
2018,10,28,16,30,486.0,34.0,2.8,19.3,97.0,27.24,17.6
2018,10,28,16,45,336.0,25.5,2.4,18.45,60.0,20.92,10.39
2018,10,28,17,0,186.0,17.0,2.0,17.6,23.0,15.46,0.0
2018,10,28,17,15,93.0,8.5,2.0,17.15,11.5,0.0,0.0
2018,10,28,17,30,0.0,0.0,2.0,16.7,0.0,0.0,0.0
2018,10,28,17,45,0.0,0.0,2.0,16.25,0.0,0.0,0.0
2018,10,28,18,0,0.0,0.0,2.0,15.8,0.0,0.0,0.0
2018,10,28,18,15,0.0,0.0,2.15,15.55,0.0,0.0,0.0
2018,10,28,18,30,0.0,0.0,2.3,15.3,0.0,0.0,0.0
2018,10,28,18,45,0.0,0.0,2.4,15.1,0.0,0.0,0.0
2018,10,28,19,0,0.0,0.0,2.5,14.9,0.0,0.0,0.0
2018,10,28,19,15,0.0,0.0,2.55,14.7,0.0,0.0,0.0
2018,10,28,19,30,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2018,10,28,19,45,0.0,0.0,2.7,14.35,0.0,0.0,0.0
2018,10,28,20,0,0.0,0.0,2.8,14.2,0.0,0.0,0.0
2018,10,28,20,15,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2018,10,28,20,30,0.0,0.0,2.8,13.8,0.0,0.0,0.0
2018,10,28,20,45,0.0,0.0,2.8,13.6,0.0,0.0,0.0
2018,10,28,21,0,0.0,0.0,2.8,13.4,0.0,0.0,0.0
2018,10,28,21,15,0.0,0.0,2.7,13.15,0.0,0.0,0.0
2018,10,28,21,30,0.0,0.0,2.6,12.9,0.0,0.0,0.0
2018,10,28,21,45,0.0,0.0,2.5,12.7,0.0,0.0,0.0
2018,10,28,22,0,0.0,0.0,2.4,12.5,0.0,0.0,0.0
2018,10,28,22,15,0.0,0.0,2.35,12.25,0.0,0.0,0.0
2018,10,28,22,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2018,10,28,22,45,0.0,0.0,2.2,11.75,0.0,0.0,0.0
2018,10,28,23,0,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2018,10,28,23,15,0.0,0.0,2.1,11.35,0.0,0.0,0.0
2018,10,28,23,30,0.0,0.0,2.1,11.2,0.0,0.0,0.0
2018,10,28,23,45,0.0,0.0,2.05,11.1,0.0,0.0,0.0
2018,10,29,0,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2018,10,29,0,15,0.0,0.0,2.05,10.9,0.0,0.0,0.0
2018,10,29,0,30,0.0,0.0,2.1,10.8,0.0,0.0,0.0
2018,10,29,0,45,0.0,0.0,2.15,10.75,0.0,0.0,0.0
2018,10,29,1,0,0.0,0.0,2.2,10.7,0.0,0.0,0.0
2018,10,29,1,15,0.0,0.0,2.3,10.6,0.0,0.0,0.0
2018,10,29,1,30,0.0,0.0,2.4,10.5,0.0,0.0,0.0
2018,10,29,1,45,0.0,0.0,2.45,10.45,0.0,0.0,0.0
2018,10,29,2,0,0.0,0.0,2.5,10.4,0.0,0.0,0.0
2018,10,29,2,15,0.0,0.0,2.4,10.2,0.0,0.0,0.0
2018,10,29,2,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2018,10,29,2,45,0.0,0.0,2.15,9.8,0.0,0.0,0.0
2018,10,29,3,0,0.0,0.0,2.0,9.6,0.0,0.0,0.0
2018,10,29,3,15,0.0,0.0,2.05,9.6,0.0,0.0,0.0
2018,10,29,3,30,0.0,0.0,2.1,9.6,0.0,0.0,0.0
2018,10,29,3,45,0.0,0.0,2.15,9.6,0.0,0.0,0.0
2018,10,29,4,0,0.0,0.0,2.2,9.6,0.0,0.0,0.0
2018,10,29,4,15,0.0,0.0,2.25,9.55,0.0,0.0,0.0
2018,10,29,4,30,0.0,0.0,2.3,9.5,0.0,0.0,0.0
2018,10,29,4,45,0.0,0.0,2.35,9.5,0.0,0.0,0.0
2018,10,29,5,0,0.0,0.0,2.4,9.5,0.0,0.0,0.0
2018,10,29,5,15,0.0,0.0,2.4,9.45,0.0,0.0,0.0
2018,10,29,5,30,0.0,0.0,2.4,9.4,0.0,0.0,0.0
2018,10,29,5,45,0.0,0.0,2.4,9.4,0.0,0.0,0.0
2018,10,29,6,0,0.0,0.0,2.4,9.4,0.0,0.0,0.0
2018,10,29,6,15,19.0,3.5,2.5,9.7,3.5,0.0,0.0
2018,10,29,6,30,38.0,7.0,2.6,10.0,7.0,27.42,0.0
2018,10,29,6,45,78.0,21.5,2.75,10.3,27.5,86.7,7.35
2018,10,29,7,0,118.0,36.0,2.9,10.6,48.0,140.99,110.24
2018,10,29,7,15,160.5,53.0,3.15,11.3,78.5,189.46,156.6
2018,10,29,7,30,203.0,70.0,3.4,12.0,109.0,239.35,201.12
2018,10,29,7,45,215.5,88.0,3.65,12.65,139.5,271.12,228.68
2018,10,29,8,0,228.0,106.0,3.9,13.3,170.0,302.17,254.54
2018,10,29,8,15,204.5,125.5,4.1,14.05,190.5,308.47,258.31
2018,10,29,8,30,181.0,145.0,4.3,14.8,211.0,299.43,249.35
2018,10,29,8,45,207.5,163.5,4.55,15.5,247.5,337.74,279.9
2018,10,29,9,0,234.0,182.0,4.8,16.2,284.0,388.44,319.52
2018,10,29,9,15,275.5,193.5,4.85,16.7,324.0,427.34,349.61
2018,10,29,9,30,317.0,205.0,4.9,17.2,364.0,464.89,378.14
2018,10,29,9,45,293.0,222.0,4.9,17.7,376.0,458.82,370.84
2018,10,29,10,0,269.0,239.0,4.9,18.2,388.0,451.49,362.81
2018,10,29,10,15,382.5,222.5,4.9,18.4,444.0,504.83,405.13
2018,10,29,10,30,496.0,206.0,4.9,18.6,500.0,564.77,451.08
2018,10,29,10,45,645.5,164.5,4.9,18.8,558.5,611.87,487.17
2018,10,29,11,0,795.0,123.0,4.9,19.0,617.0,644.26,511.31
2018,10,29,11,15,842.0,109.0,4.9,18.95,639.0,633.2,501.43
2018,10,29,11,30,889.0,95.0,4.9,18.9,661.0,615.5,486.28
2018,10,29,11,45,742.0,144.5,4.9,18.9,617.5,549.64,432.65
2018,10,29,12,0,595.0,194.0,4.9,18.9,574.0,484.57,379.96
2018,10,29,12,15,540.5,209.0,4.9,18.6,551.5,443.11,346.1
2018,10,29,12,30,486.0,224.0,4.9,18.3,529.0,404.0,313.86
2018,10,29,12,45,642.0,170.0,4.9,18.05,563.0,393.14,300.89
2018,10,29,13,0,798.0,116.0,4.9,17.8,597.0,368.63,274.58
2018,10,29,13,15,733.5,130.5,4.9,17.6,560.0,315.82,229.32
2018,10,29,13,30,669.0,145.0,4.9,17.4,523.0,271.14,191.27
2018,10,29,13,45,775.0,108.5,4.85,17.25,525.0,228.01,148.9
2018,10,29,14,0,881.0,72.0,4.8,17.1,527.0,174.9,100.49
2018,10,29,14,15,778.0,89.5,4.8,17.1,470.5,123.81,69.22
2018,10,29,14,30,675.0,107.0,4.8,17.1,414.0,82.66,56.1
2018,10,29,14,45,724.5,87.0,4.8,17.05,389.5,59.69,46.9
2018,10,29,15,0,774.0,67.0,4.8,17.0,365.0,51.59,39.93
2018,10,29,15,15,762.0,61.0,4.8,17.0,324.5,47.92,36.8
2018,10,29,15,30,750.0,55.0,4.8,17.0,284.0,44.12,33.5
2018,10,29,15,45,704.5,50.0,4.5,16.75,236.5,40.86,30.65
2018,10,29,16,0,659.0,45.0,4.2,16.5,189.0,37.57,27.65
2018,10,29,16,15,582.5,39.5,3.7,15.75,143.0,33.72,24.05
2018,10,29,16,30,506.0,34.0,3.2,15.0,97.0,29.94,20.24
2018,10,29,16,45,339.0,24.5,2.7,14.3,58.5,20.13,9.54
2018,10,29,17,0,172.0,15.0,2.2,13.6,20.0,13.64,0.0
2018,10,29,17,15,86.0,7.5,2.1,13.15,10.0,0.0,0.0
2018,10,29,17,30,0.0,0.0,2.0,12.7,0.0,0.0,0.0
2018,10,29,17,45,0.0,0.0,1.85,12.25,0.0,0.0,0.0
2018,10,29,18,0,0.0,0.0,1.7,11.8,0.0,0.0,0.0
2018,10,29,18,15,0.0,0.0,1.75,11.55,0.0,0.0,0.0
2018,10,29,18,30,0.0,0.0,1.8,11.3,0.0,0.0,0.0
2018,10,29,18,45,0.0,0.0,1.8,11.1,0.0,0.0,0.0
2018,10,29,19,0,0.0,0.0,1.8,10.9,0.0,0.0,0.0
