Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,11,29,5,30,0.0,0.0,4.6,10.9,0.0,0.0,0.0
2018,11,29,5,45,0.0,0.0,4.6,10.85,0.0,0.0,0.0
2018,11,29,6,0,0.0,0.0,4.6,10.8,0.0,0.0,0.0
2018,11,29,6,15,0.0,0.0,4.65,10.8,0.0,0.0,0.0
2018,11,29,6,30,0.0,0.0,4.7,10.8,0.0,0.0,0.0
2018,11,29,6,45,0.0,1.5,4.7,10.85,1.5,0.0,0.0
2018,11,29,7,0,0.0,3.0,4.7,10.9,3.0,2.73,0.0
2018,11,29,7,15,1.5,14.0,4.8,11.0,14.0,13.15,0.0
2018,11,29,7,30,3.0,25.0,4.9,11.1,25.0,25.17,14.03
2018,11,29,7,45,20.5,30.5,5.0,11.2,34.0,41.78,29.9
2018,11,29,8,0,38.0,36.0,5.1,11.3,43.0,64.87,50.64
2018,11,29,8,15,21.5,26.5,5.25,11.4,30.5,36.99,26.8
2018,11,29,8,30,5.0,17.0,5.4,11.5,18.0,18.37,10.42
2018,11,29,8,45,2.5,15.0,5.6,11.6,15.5,14.77,7.24
2018,11,29,9,0,0.0,13.0,5.8,11.7,13.0,11.43,4.26
2018,11,29,9,15,0.0,19.5,5.9,11.75,19.5,17.16,9.21
2018,11,29,9,30,0.0,26.0,6.0,11.8,26.0,22.9,14.14
2018,11,29,9,45,17.5,48.5,6.05,11.8,56.0,55.16,42.25
2018,11,29,10,0,35.0,71.0,6.1,11.8,86.0,87.26,69.91
2018,11,29,10,15,43.0,95.5,6.0,11.8,115.0,115.06,93.43
2018,11,29,10,30,51.0,120.0,5.9,11.8,144.0,142.31,116.24
2018,11,29,10,45,31.5,88.0,5.85,11.75,103.0,98.78,79.01
2018,11,29,11,0,12.0,56.0,5.8,11.7,62.0,57.37,43.53
2018,11,29,11,15,16.0,69.0,5.55,11.7,77.0,70.94,55.02
2018,11,29,11,30,20.0,82.0,5.3,11.7,92.0,84.1,66.06
2018,11,29,11,45,72.0,117.5,5.1,11.65,155.0,142.42,114.99
2018,11,29,12,0,124.0,153.0,4.9,11.6,218.0,192.56,155.94
2018,11,29,12,15,78.5,123.0,4.85,11.6,164.0,141.76,113.42
2018,11,29,12,30,33.0,93.0,4.8,11.6,110.0,94.21,73.89
2018,11,29,12,45,41.0,115.5,4.75,11.6,136.0,114.09,90.27
2018,11,29,13,0,49.0,138.0,4.7,11.6,162.0,132.18,104.96
2018,11,29,13,15,39.5,119.0,4.7,11.55,138.0,111.29,87.57
2018,11,29,13,30,30.0,100.0,4.7,11.5,114.0,91.54,71.27
2018,11,29,13,45,32.0,97.0,4.65,11.5,111.0,87.15,67.58
2018,11,29,14,0,34.0,94.0,4.6,11.5,108.0,82.47,63.94
2018,11,29,14,15,46.0,71.5,4.5,11.45,89.0,59.36,45.05
2018,11,29,14,30,58.0,49.0,4.4,11.4,70.0,41.34,31.71
2018,11,29,14,45,93.0,67.0,4.25,11.35,96.5,55.41,44.46
2018,11,29,15,0,128.0,85.0,4.1,11.3,123.0,68.37,56.15
2018,11,29,15,15,158.0,83.0,4.1,11.3,122.5,63.37,51.62
2018,11,29,15,30,188.0,81.0,4.1,11.3,122.0,62.03,50.24
2018,11,29,15,45,195.0,64.5,3.65,11.0,99.0,50.28,39.42
2018,11,29,16,0,202.0,48.0,3.2,10.7,76.0,36.84,26.94
2018,11,29,16,15,135.0,33.0,3.15,10.55,49.0,26.57,16.71
2018,11,29,16,30,68.0,18.0,3.1,10.4,22.0,14.77,0.0
2018,11,29,16,45,34.0,9.0,3.05,10.25,11.0,8.19,0.0
2018,11,29,17,0,0.0,0.0,3.0,10.1,0.0,0.0,0.0
2018,11,29,17,15,0.0,0.0,3.1,10.1,0.0,0.0,0.0
2018,11,29,17,30,0.0,0.0,3.2,10.1,0.0,0.0,0.0
2018,11,29,17,45,0.0,0.0,3.3,10.1,0.0,0.0,0.0
2018,11,29,18,0,0.0,0.0,3.4,10.1,0.0,0.0,0.0
2018,11,29,18,15,0.0,0.0,3.5,9.95,0.0,0.0,0.0
2018,11,29,18,30,0.0,0.0,3.6,9.8,0.0,0.0,0.0
2018,11,29,18,45,0.0,0.0,3.7,9.7,0.0,0.0,0.0
2018,11,29,19,0,0.0,0.0,3.8,9.6,0.0,0.0,0.0
2018,11,29,19,15,0.0,0.0,3.9,9.55,0.0,0.0,0.0
2018,11,29,19,30,0.0,0.0,4.0,9.5,0.0,0.0,0.0
2018,11,29,19,45,0.0,0.0,4.05,9.45,0.0,0.0,0.0
2018,11,29,20,0,0.0,0.0,4.1,9.4,0.0,0.0,0.0
2018,11,29,20,15,0.0,0.0,4.15,9.35,0.0,0.0,0.0
2018,11,29,20,30,0.0,0.0,4.2,9.3,0.0,0.0,0.0
2018,11,29,20,45,0.0,0.0,4.25,9.3,0.0,0.0,0.0
2018,11,29,21,0,0.0,0.0,4.3,9.3,0.0,0.0,0.0
2018,11,29,21,15,0.0,0.0,4.4,9.3,0.0,0.0,0.0
2018,11,29,21,30,0.0,0.0,4.5,9.3,0.0,0.0,0.0
2018,11,29,21,45,0.0,0.0,4.55,9.3,0.0,0.0,0.0
2018,11,29,22,0,0.0,0.0,4.6,9.3,0.0,0.0,0.0
2018,11,29,22,15,0.0,0.0,4.65,9.3,0.0,0.0,0.0
2018,11,29,22,30,0.0,0.0,4.7,9.3,0.0,0.0,0.0
2018,11,29,22,45,0.0,0.0,4.75,9.3,0.0,0.0,0.0
2018,11,29,23,0,0.0,0.0,4.8,9.3,0.0,0.0,0.0
2018,11,29,23,15,0.0,0.0,4.75,9.3,0.0,0.0,0.0
2018,11,29,23,30,0.0,0.0,4.7,9.3,0.0,0.0,0.0
2018,11,29,23,45,0.0,0.0,4.65,9.3,0.0,0.0,0.0
2018,11,30,0,0,0.0,0.0,4.6,9.3,0.0,0.0,0.0
2018,11,30,0,15,0.0,0.0,4.5,9.25,0.0,0.0,0.0
2018,11,30,0,30,0.0,0.0,4.4,9.2,0.0,0.0,0.0
2018,11,30,0,45,0.0,0.0,4.35,9.2,0.0,0.0,0.0
2018,11,30,1,0,0.0,0.0,4.3,9.2,0.0,0.0,0.0
2018,11,30,1,15,0.0,0.0,4.25,9.15,0.0,0.0,0.0
2018,11,30,1,30,0.0,0.0,4.2,9.1,0.0,0.0,0.0
2018,11,30,1,45,0.0,0.0,4.1,9.1,0.0,0.0,0.0
2018,11,30,2,0,0.0,0.0,4.0,9.1,0.0,0.0,0.0
2018,11,30,2,15,0.0,0.0,4.0,9.05,0.0,0.0,0.0
2018,11,30,2,30,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2018,11,30,2,45,0.0,0.0,3.95,8.95,0.0,0.0,0.0
2018,11,30,3,0,0.0,0.0,3.9,8.9,0.0,0.0,0.0
2018,11,30,3,15,0.0,0.0,3.8,8.85,0.0,0.0,0.0
2018,11,30,3,30,0.0,0.0,3.7,8.8,0.0,0.0,0.0
2018,11,30,3,45,0.0,0.0,3.55,8.75,0.0,0.0,0.0
2018,11,30,4,0,0.0,0.0,3.4,8.7,0.0,0.0,0.0
2018,11,30,4,15,0.0,0.0,3.3,8.6,0.0,0.0,0.0
2018,11,30,4,30,0.0,0.0,3.2,8.5,0.0,0.0,0.0
2018,11,30,4,45,0.0,0.0,3.1,8.4,0.0,0.0,0.0
2018,11,30,5,0,0.0,0.0,3.0,8.3,0.0,0.0,0.0
2018,11,30,5,15,0.0,0.0,2.95,8.3,0.0,0.0,0.0
2018,11,30,5,30,0.0,0.0,2.9,8.3,0.0,0.0,0.0
2018,11,30,5,45,0.0,0.0,2.85,8.3,0.0,0.0,0.0
2018,11,30,6,0,0.0,0.0,2.8,8.3,0.0,0.0,0.0
2018,11,30,6,15,0.0,0.0,2.8,8.3,0.0,0.0,0.0
2018,11,30,6,30,0.0,0.0,2.8,8.3,0.0,0.0,0.0
2018,11,30,6,45,8.5,2.0,2.8,8.35,2.0,0.0,0.0
2018,11,30,7,0,17.0,4.0,2.8,8.4,4.0,12.33,0.0
2018,11,30,7,15,139.5,18.0,3.0,8.7,29.0,90.85,0.0
2018,11,30,7,30,262.0,32.0,3.2,9.0,54.0,216.32,162.4
2018,11,30,7,45,320.0,42.5,3.45,9.3,85.5,267.76,220.87
2018,11,30,8,0,378.0,53.0,3.7,9.6,117.0,319.0,268.34
2018,11,30,8,15,398.5,65.0,3.85,9.85,149.0,346.55,293.86
2018,11,30,8,30,419.0,77.0,4.0,10.1,181.0,375.27,318.96
2018,11,30,8,45,495.0,81.0,4.15,10.4,224.5,432.65,367.13
2018,11,30,9,0,571.0,85.0,4.3,10.7,268.0,485.58,410.41
2018,11,30,9,15,571.5,95.5,4.35,11.0,296.5,495.59,417.13
2018,11,30,9,30,572.0,106.0,4.4,11.3,325.0,503.13,421.68
2018,11,30,9,45,517.0,126.0,4.45,11.65,336.0,478.67,399.7
2018,11,30,10,0,462.0,146.0,4.5,12.0,347.0,457.68,380.5
2018,11,30,10,15,569.5,132.0,4.5,12.2,393.5,502.89,416.24
2018,11,30,10,30,677.0,118.0,4.5,12.4,440.0,539.24,443.87
2018,11,30,10,45,747.5,105.5,4.5,12.65,472.5,549.51,450.04
2018,11,30,11,0,818.0,93.0,4.5,12.9,505.0,554.15,451.39
2018,11,30,11,15,776.5,104.0,4.55,13.0,501.5,519.46,421.39
2018,11,30,11,30,735.0,115.0,4.6,13.1,498.0,483.78,390.55
2018,11,30,11,45,762.0,108.0,4.65,13.25,506.5,462.21,370.4
2018,11,30,12,0,789.0,101.0,4.7,13.4,515.0,438.4,347.68
2018,11,30,12,15,759.0,108.0,4.7,13.4,503.0,398.86,312.47
2018,11,30,12,30,729.0,115.0,4.7,13.4,491.0,360.81,278.15
2018,11,30,12,45,577.0,144.5,4.75,13.4,437.5,305.31,232.66
2018,11,30,13,0,425.0,174.0,4.8,13.4,384.0,257.42,194.93
2018,11,30,13,15,423.0,160.5,4.8,13.3,362.5,221.89,163.55
2018,11,30,13,30,421.0,147.0,4.8,13.2,341.0,186.31,132.67
2018,11,30,13,45,307.0,146.5,4.75,13.1,283.5,150.62,108.24
2018,11,30,14,0,193.0,146.0,4.7,13.0,226.0,122.73,91.83
2018,11,30,14,15,311.5,112.0,4.6,12.8,229.5,82.08,61.42
2018,11,30,14,30,430.0,78.0,4.5,12.6,233.0,53.85,42.74
2018,11,30,14,45,470.0,75.5,4.4,12.4,228.0,53.7,42.74
2018,11,30,15,0,510.0,73.0,4.3,12.2,223.0,53.62,42.73
2018,11,30,15,15,490.5,62.0,4.3,12.2,188.5,46.22,36.06
2018,11,30,15,30,471.0,51.0,4.3,12.2,154.0,38.6,29.1
2018,11,30,15,45,356.0,45.5,3.55,11.3,113.5,35.08,25.81
2018,11,30,16,0,241.0,40.0,2.8,10.4,73.0,30.75,21.6
2018,11,30,16,15,238.5,30.5,2.5,9.8,53.0,23.87,14.46
2018,11,30,16,30,236.0,21.0,2.2,9.2,33.0,17.75,0.0
2018,11,30,16,45,118.0,10.5,1.9,8.6,16.5,9.55,0.0
2018,11,30,17,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2018,11,30,17,15,0.0,0.0,1.6,7.85,0.0,0.0,0.0
2018,11,30,17,30,0.0,0.0,1.6,7.7,0.0,0.0,0.0
2018,11,30,17,45,0.0,0.0,1.55,7.5,0.0,0.0,0.0
2018,11,30,18,0,0.0,0.0,1.5,7.3,0.0,0.0,0.0
2018,11,30,18,15,0.0,0.0,1.5,7.25,0.0,0.0,0.0
2018,11,30,18,30,0.0,0.0,1.5,7.2,0.0,0.0,0.0
2018,11,30,18,45,0.0,0.0,1.45,7.15,0.0,0.0,0.0
2018,11,30,19,0,0.0,0.0,1.4,7.1,0.0,0.0,0.0
2018,11,30,19,15,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2018,11,30,19,30,0.0,0.0,1.5,6.9,0.0,0.0,0.0
2018,11,30,19,45,0.0,0.0,1.5,6.85,0.0,0.0,0.0
2018,11,30,20,0,0.0,0.0,1.5,6.8,0.0,0.0,0.0
2018,11,30,20,15,0.0,0.0,1.5,6.7,0.0,0.0,0.0
2018,11,30,20,30,0.0,0.0,1.5,6.6,0.0,0.0,0.0
2018,11,30,20,45,0.0,0.0,1.5,6.55,0.0,0.0,0.0
2018,11,30,21,0,0.0,0.0,1.5,6.5,0.0,0.0,0.0
2018,11,30,21,15,0.0,0.0,1.5,6.45,0.0,0.0,0.0
2018,11,30,21,30,0.0,0.0,1.5,6.4,0.0,0.0,0.0
2018,11,30,21,45,0.0,0.0,1.5,6.35,0.0,0.0,0.0
2018,11,30,22,0,0.0,0.0,1.5,6.3,0.0,0.0,0.0
2018,11,30,22,15,0.0,0.0,1.5,6.3,0.0,0.0,0.0
2018,11,30,22,30,0.0,0.0,1.5,6.3,0.0,0.0,0.0
2018,11,30,22,45,0.0,0.0,1.5,6.3,0.0,0.0,0.0
2018,11,30,23,0,0.0,0.0,1.5,6.3,0.0,0.0,0.0
2018,11,30,23,15,0.0,0.0,1.5,6.3,0.0,0.0,0.0
2018,11,30,23,30,0.0,0.0,1.5,6.3,0.0,0.0,0.0
2018,11,30,23,45,0.0,0.0,1.5,6.3,0.0,0.0,0.0
2018,12,1,0,0,0.0,0.0,1.5,6.3,0.0,0.0,0.0
2018,12,1,0,15,0.0,0.0,1.5,6.35,0.0,0.0,0.0
2018,12,1,0,30,0.0,0.0,1.5,6.4,0.0,0.0,0.0
2018,12,1,0,45,0.0,0.0,1.5,6.45,0.0,0.0,0.0
2018,12,1,1,0,0.0,0.0,1.5,6.5,0.0,0.0,0.0
2018,12,1,1,15,0.0,0.0,1.45,6.55,0.0,0.0,0.0
2018,12,1,1,30,0.0,0.0,1.4,6.6,0.0,0.0,0.0
2018,12,1,1,45,0.0,0.0,1.4,6.65,0.0,0.0,0.0
2018,12,1,2,0,0.0,0.0,1.4,6.7,0.0,0.0,0.0
2018,12,1,2,15,0.0,0.0,1.4,6.75,0.0,0.0,0.0
2018,12,1,2,30,0.0,0.0,1.4,6.8,0.0,0.0,0.0
2018,12,1,2,45,0.0,0.0,1.45,6.85,0.0,0.0,0.0
2018,12,1,3,0,0.0,0.0,1.5,6.9,0.0,0.0,0.0
2018,12,1,3,15,0.0,0.0,1.45,6.95,0.0,0.0,0.0
2018,12,1,3,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2018,12,1,3,45,0.0,0.0,1.4,7.05,0.0,0.0,0.0
2018,12,1,4,0,0.0,0.0,1.4,7.1,0.0,0.0,0.0
2018,12,1,4,15,0.0,0.0,1.4,7.25,0.0,0.0,0.0
2018,12,1,4,30,0.0,0.0,1.4,7.4,0.0,0.0,0.0
2018,12,1,4,45,0.0,0.0,1.4,7.55,0.0,0.0,0.0
2018,12,1,5,0,0.0,0.0,1.4,7.7,0.0,0.0,0.0
2018,12,1,5,15,0.0,0.0,1.45,7.8,0.0,0.0,0.0
2018,12,1,5,30,0.0,0.0,1.5,7.9,0.0,0.0,0.0
2018,12,1,5,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2018,12,1,6,0,0.0,0.0,1.6,8.1,0.0,0.0,0.0
2018,12,1,6,15,0.0,0.0,1.7,8.25,0.0,0.0,0.0
2018,12,1,6,30,0.0,0.0,1.8,8.4,0.0,0.0,0.0
2018,12,1,6,45,2.0,1.0,1.9,8.55,1.0,0.0,0.0
2018,12,1,7,0,4.0,2.0,2.0,8.7,2.0,1.82,0.0
2018,12,1,7,15,51.5,11.5,2.2,8.9,15.5,37.83,0.0
2018,12,1,7,30,99.0,21.0,2.4,9.1,29.0,107.0,76.48
2018,12,1,7,45,147.0,30.5,2.65,9.3,50.5,147.6,120.1
2018,12,1,8,0,195.0,40.0,2.9,9.5,72.0,187.93,157.4
2018,12,1,8,15,212.0,39.5,3.0,9.65,83.5,195.45,165.77
2018,12,1,8,30,229.0,39.0,3.1,9.8,95.0,203.94,174.17
2018,12,1,8,45,115.0,41.5,3.25,9.95,69.5,123.8,104.1
2018,12,1,9,0,1.0,44.0,3.4,10.1,44.0,39.44,28.73
2018,12,1,9,15,1.0,43.0,3.55,10.15,43.0,38.55,27.95
2018,12,1,9,30,1.0,42.0,3.7,10.2,42.0,37.67,27.12
2018,12,1,9,45,0.5,42.0,3.85,10.3,42.0,37.36,26.76
2018,12,1,10,0,0.0,42.0,4.0,10.4,42.0,37.05,26.41
2018,12,1,10,15,0.5,63.0,4.2,10.5,63.0,55.98,42.62
2018,12,1,10,30,1.0,84.0,4.4,10.6,84.0,74.97,58.75
2018,12,1,10,45,0.5,71.0,4.55,10.65,71.0,63.08,48.5
2018,12,1,11,0,0.0,58.0,4.7,10.7,58.0,51.26,38.35
2018,12,1,11,15,19.5,99.0,4.75,10.75,109.0,100.35,80.22
2018,12,1,11,30,39.0,140.0,4.8,10.8,160.0,146.49,118.94
2018,12,1,11,45,29.0,136.0,4.8,10.8,151.0,136.02,109.89
2018,12,1,12,0,19.0,132.0,4.8,10.8,142.0,126.27,101.6
2018,12,1,12,15,9.5,101.0,4.85,10.85,106.0,93.01,73.57
2018,12,1,12,30,0.0,70.0,4.9,10.9,70.0,61.92,47.34
2018,12,1,12,45,14.0,119.0,4.9,10.95,126.0,108.83,86.81
2018,12,1,13,0,28.0,168.0,4.9,11.0,182.0,150.79,121.55
2018,12,1,13,15,46.5,178.0,4.95,11.05,200.0,159.09,127.66
2018,12,1,13,30,65.0,188.0,5.0,11.1,218.0,164.49,131.3
2018,12,1,13,45,44.0,141.5,5.0,11.15,161.5,122.49,97.07
2018,12,1,14,0,23.0,95.0,5.0,11.2,105.0,82.42,64.37
2018,12,1,14,15,14.5,74.5,4.9,11.05,80.5,64.39,49.8
2018,12,1,14,30,6.0,54.0,4.8,10.9,56.0,47.71,37.52
2018,12,1,14,45,181.0,45.5,4.7,10.75,98.5,32.02,23.43
2018,12,1,15,0,356.0,37.0,4.6,10.6,141.0,25.57,17.62
2018,12,1,15,15,468.5,42.5,4.6,10.6,158.0,30.81,22.35
2018,12,1,15,30,581.0,48.0,4.6,10.6,175.0,36.6,27.48
2018,12,1,15,45,516.5,45.5,3.95,9.8,140.0,35.64,26.46
2018,12,1,16,0,452.0,43.0,3.3,9.0,105.0,35.02,25.5
2018,12,1,16,15,310.5,33.0,3.1,8.7,68.5,27.44,17.49
2018,12,1,16,30,169.0,23.0,2.9,8.4,32.0,18.28,0.0
2018,12,1,16,45,84.5,11.5,2.7,8.1,16.0,10.46,0.0
2018,12,1,17,0,0.0,0.0,2.5,7.8,0.0,0.0,0.0
2018,12,1,17,15,0.0,0.0,2.5,7.8,0.0,0.0,0.0
2018,12,1,17,30,0.0,0.0,2.5,7.8,0.0,0.0,0.0
2018,12,1,17,45,0.0,0.0,2.45,7.85,0.0,0.0,0.0
2018,12,1,18,0,0.0,0.0,2.4,7.9,0.0,0.0,0.0
2018,12,1,18,15,0.0,0.0,2.35,7.85,0.0,0.0,0.0
2018,12,1,18,30,0.0,0.0,2.3,7.8,0.0,0.0,0.0
2018,12,1,18,45,0.0,0.0,2.25,7.75,0.0,0.0,0.0
2018,12,1,19,0,0.0,0.0,2.2,7.7,0.0,0.0,0.0
2018,12,1,19,15,0.0,0.0,2.2,7.65,0.0,0.0,0.0
2018,12,1,19,30,0.0,0.0,2.2,7.6,0.0,0.0,0.0
2018,12,1,19,45,0.0,0.0,2.2,7.55,0.0,0.0,0.0
2018,12,1,20,0,0.0,0.0,2.2,7.5,0.0,0.0,0.0
2018,12,1,20,15,0.0,0.0,2.2,7.45,0.0,0.0,0.0
2018,12,1,20,30,0.0,0.0,2.2,7.4,0.0,0.0,0.0
2018,12,1,20,45,0.0,0.0,2.2,7.35,0.0,0.0,0.0
2018,12,1,21,0,0.0,0.0,2.2,7.3,0.0,0.0,0.0
2018,12,1,21,15,0.0,0.0,2.2,7.2,0.0,0.0,0.0
2018,12,1,21,30,0.0,0.0,2.2,7.1,0.0,0.0,0.0
2018,12,1,21,45,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2018,12,1,22,0,0.0,0.0,2.2,6.9,0.0,0.0,0.0
2018,12,1,22,15,0.0,0.0,2.2,6.8,0.0,0.0,0.0
2018,12,1,22,30,0.0,0.0,2.2,6.7,0.0,0.0,0.0
2018,12,1,22,45,0.0,0.0,2.15,6.55,0.0,0.0,0.0
2018,12,1,23,0,0.0,0.0,2.1,6.4,0.0,0.0,0.0
2018,12,1,23,15,0.0,0.0,2.0,6.2,0.0,0.0,0.0
2018,12,1,23,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2018,12,1,23,45,0.0,0.0,1.8,5.75,0.0,0.0,0.0
2018,12,2,0,0,0.0,0.0,1.7,5.5,0.0,0.0,0.0
2018,12,2,0,15,0.0,0.0,1.7,5.5,0.0,0.0,0.0
2018,12,2,0,30,0.0,0.0,1.7,5.5,0.0,0.0,0.0
2018,12,2,0,45,0.0,0.0,1.75,5.5,0.0,0.0,0.0
2018,12,2,1,0,0.0,0.0,1.8,5.5,0.0,0.0,0.0
2018,12,2,1,15,0.0,0.0,1.85,5.5,0.0,0.0,0.0
2018,12,2,1,30,0.0,0.0,1.9,5.5,0.0,0.0,0.0
2018,12,2,1,45,0.0,0.0,2.0,5.5,0.0,0.0,0.0
2018,12,2,2,0,0.0,0.0,2.1,5.5,0.0,0.0,0.0
2018,12,2,2,15,0.0,0.0,2.05,5.45,0.0,0.0,0.0
2018,12,2,2,30,0.0,0.0,2.0,5.4,0.0,0.0,0.0
2018,12,2,2,45,0.0,0.0,2.0,5.35,0.0,0.0,0.0
2018,12,2,3,0,0.0,0.0,2.0,5.3,0.0,0.0,0.0
2018,12,2,3,15,0.0,0.0,1.95,5.2,0.0,0.0,0.0
2018,12,2,3,30,0.0,0.0,1.9,5.1,0.0,0.0,0.0
2018,12,2,3,45,0.0,0.0,1.85,5.05,0.0,0.0,0.0
2018,12,2,4,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2018,12,2,4,15,0.0,0.0,1.75,4.95,0.0,0.0,0.0
2018,12,2,4,30,0.0,0.0,1.7,4.9,0.0,0.0,0.0
2018,12,2,4,45,0.0,0.0,1.65,4.9,0.0,0.0,0.0
2018,12,2,5,0,0.0,0.0,1.6,4.9,0.0,0.0,0.0
2018,12,2,5,15,0.0,0.0,1.5,4.8,0.0,0.0,0.0
2018,12,2,5,30,0.0,0.0,1.4,4.7,0.0,0.0,0.0
2018,12,2,5,45,0.0,0.0,1.35,4.65,0.0,0.0,0.0
2018,12,2,6,0,0.0,0.0,1.3,4.6,0.0,0.0,0.0
2018,12,2,6,15,0.0,0.0,1.25,4.6,0.0,0.0,0.0
2018,12,2,6,30,0.0,0.0,1.2,4.6,0.0,0.0,0.0
2018,12,2,6,45,29.0,3.5,1.1,4.6,3.0,0.0,0.0
2018,12,2,7,0,58.0,7.0,1.0,4.6,6.0,0.0,0.0
2018,12,2,7,15,224.0,17.5,1.1,5.0,32.5,134.43,0.0
2018,12,2,7,30,390.0,28.0,1.2,5.4,59.0,280.0,203.2
2018,12,2,7,45,497.0,34.5,1.25,5.8,99.5,359.66,295.16
2018,12,2,8,0,604.0,41.0,1.3,6.2,140.0,431.24,359.72
2018,12,2,8,15,667.0,45.0,1.35,6.55,183.0,482.37,404.25
2018,12,2,8,30,730.0,49.0,1.4,6.9,226.0,532.23,445.6
2018,12,2,8,45,771.0,51.5,1.45,7.2,267.5,564.94,471.75
2018,12,2,9,0,812.0,54.0,1.5,7.5,309.0,595.31,495.02
2018,12,2,9,15,838.0,56.5,1.5,7.85,346.5,613.51,507.55
2018,12,2,9,30,864.0,59.0,1.5,8.2,384.0,624.06,513.91
2018,12,2,9,45,882.0,60.0,1.5,8.5,415.5,629.43,516.01
2018,12,2,10,0,900.0,61.0,1.5,8.8,447.0,631.54,515.43
2018,12,2,10,15,912.0,62.0,1.5,9.1,472.0,626.63,509.33
2018,12,2,10,30,924.0,63.0,1.5,9.4,497.0,618.32,500.54
2018,12,2,10,45,932.0,63.5,1.5,9.7,515.0,603.74,486.83
2018,12,2,11,0,940.0,64.0,1.5,10.0,533.0,585.85,470.39
2018,12,2,11,15,944.0,64.0,1.5,10.35,543.0,562.06,449.08
2018,12,2,11,30,948.0,64.0,1.5,10.7,553.0,535.23,425.07
2018,12,2,11,45,949.5,64.0,1.55,11.05,556.0,504.31,397.63
2018,12,2,12,0,951.0,64.0,1.6,11.4,559.0,470.68,367.42
2018,12,2,12,15,948.5,63.5,1.65,11.5,553.0,432.44,333.21
2018,12,2,12,30,946.0,63.0,1.7,11.6,547.0,392.09,296.47
2018,12,2,12,45,941.0,62.5,1.8,11.75,534.0,349.03,256.89
2018,12,2,13,0,936.0,62.0,1.9,11.9,521.0,304.4,215.5
2018,12,2,13,15,927.0,61.0,1.9,11.9,500.5,257.11,172.18
2018,12,2,13,30,918.0,60.0,1.9,11.9,480.0,209.04,129.57
2018,12,2,13,45,836.0,71.0,1.9,11.85,436.5,156.18,89.68
2018,12,2,14,0,754.0,82.0,1.9,11.8,393.0,114.9,65.58
2018,12,2,14,15,585.5,100.5,1.85,11.65,330.5,79.04,56.38
2018,12,2,14,30,417.0,119.0,1.8,11.5,268.0,83.91,69.8
2018,12,2,14,45,453.5,100.5,1.75,11.4,246.5,72.21,59.49
2018,12,2,15,0,490.0,82.0,1.7,11.3,225.0,61.11,49.62
2018,12,2,15,15,409.0,77.5,1.7,11.3,184.5,57.35,46.22
2018,12,2,15,30,328.0,73.0,1.7,11.3,144.0,54.62,43.6
2018,12,2,15,45,275.0,60.5,1.3,10.25,111.0,45.9,35.62
2018,12,2,16,0,222.0,48.0,0.9,9.2,78.0,36.94,27.21
2018,12,2,16,15,156.0,33.0,0.9,8.8,50.5,25.72,16.04
2018,12,2,16,30,90.0,18.0,0.9,8.4,23.0,14.18,0.0
2018,12,2,16,45,45.0,9.0,0.95,8.0,11.5,8.19,0.0
2018,12,2,17,0,0.0,0.0,1.0,7.6,0.0,0.0,0.0
2018,12,2,17,15,0.0,0.0,0.95,7.5,0.0,0.0,0.0
2018,12,2,17,30,0.0,0.0,0.9,7.4,0.0,0.0,0.0
2018,12,2,17,45,0.0,0.0,0.9,7.35,0.0,0.0,0.0
2018,12,2,18,0,0.0,0.0,0.9,7.3,0.0,0.0,0.0
2018,12,2,18,15,0.0,0.0,0.85,7.25,0.0,0.0,0.0
2018,12,2,18,30,0.0,0.0,0.8,7.2,0.0,0.0,0.0
2018,12,2,18,45,0.0,0.0,0.8,7.15,0.0,0.0,0.0
2018,12,2,19,0,0.0,0.0,0.8,7.1,0.0,0.0,0.0
2018,12,2,19,15,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2018,12,2,19,30,0.0,0.0,0.7,6.9,0.0,0.0,0.0
2018,12,2,19,45,0.0,0.0,0.7,6.8,0.0,0.0,0.0
2018,12,2,20,0,0.0,0.0,0.7,6.7,0.0,0.0,0.0
2018,12,2,20,15,0.0,0.0,0.7,6.6,0.0,0.0,0.0
2018,12,2,20,30,0.0,0.0,0.7,6.5,0.0,0.0,0.0
2018,12,2,20,45,0.0,0.0,0.65,6.4,0.0,0.0,0.0
2018,12,2,21,0,0.0,0.0,0.6,6.3,0.0,0.0,0.0
2018,12,2,21,15,0.0,0.0,0.6,6.25,0.0,0.0,0.0
2018,12,2,21,30,0.0,0.0,0.6,6.2,0.0,0.0,0.0
2018,12,2,21,45,0.0,0.0,0.65,6.15,0.0,0.0,0.0
2018,12,2,22,0,0.0,0.0,0.7,6.1,0.0,0.0,0.0
2018,12,2,22,15,0.0,0.0,0.7,5.95,0.0,0.0,0.0
2018,12,2,22,30,0.0,0.0,0.7,5.8,0.0,0.0,0.0
2018,12,2,22,45,0.0,0.0,0.7,5.7,0.0,0.0,0.0
2018,12,2,23,0,0.0,0.0,0.7,5.6,0.0,0.0,0.0
2018,12,2,23,15,0.0,0.0,0.75,5.55,0.0,0.0,0.0
2018,12,2,23,30,0.0,0.0,0.8,5.5,0.0,0.0,0.0
2018,12,2,23,45,0.0,0.0,0.85,5.4,0.0,0.0,0.0
2018,12,3,0,0,0.0,0.0,0.9,5.3,0.0,0.0,0.0
2018,12,3,0,15,0.0,0.0,0.9,5.35,0.0,0.0,0.0
2018,12,3,0,30,0.0,0.0,0.9,5.4,0.0,0.0,0.0
2018,12,3,0,45,0.0,0.0,0.9,5.4,0.0,0.0,0.0
2018,12,3,1,0,0.0,0.0,0.9,5.4,0.0,0.0,0.0
2018,12,3,1,15,0.0,0.0,0.9,5.4,0.0,0.0,0.0
2018,12,3,1,30,0.0,0.0,0.9,5.4,0.0,0.0,0.0
2018,12,3,1,45,0.0,0.0,0.9,5.35,0.0,0.0,0.0
2018,12,3,2,0,0.0,0.0,0.9,5.3,0.0,0.0,0.0
2018,12,3,2,15,0.0,0.0,0.9,5.25,0.0,0.0,0.0
2018,12,3,2,30,0.0,0.0,0.9,5.2,0.0,0.0,0.0
2018,12,3,2,45,0.0,0.0,0.9,5.15,0.0,0.0,0.0
2018,12,3,3,0,0.0,0.0,0.9,5.1,0.0,0.0,0.0
2018,12,3,3,15,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2018,12,3,3,30,0.0,0.0,0.9,4.9,0.0,0.0,0.0
2018,12,3,3,45,0.0,0.0,0.9,4.8,0.0,0.0,0.0
2018,12,3,4,0,0.0,0.0,0.9,4.7,0.0,0.0,0.0
2018,12,3,4,15,0.0,0.0,0.95,4.5,0.0,0.0,0.0
2018,12,3,4,30,0.0,0.0,1.0,4.3,0.0,0.0,0.0
2018,12,3,4,45,0.0,0.0,1.05,4.1,0.0,0.0,0.0
2018,12,3,5,0,0.0,0.0,1.1,3.9,0.0,0.0,0.0
2018,12,3,5,15,0.0,0.0,1.15,3.7,0.0,0.0,0.0
2018,12,3,5,30,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2018,12,3,5,45,0.0,0.0,1.2,3.3,0.0,0.0,0.0
2018,12,3,6,0,0.0,0.0,1.2,3.1,0.0,0.0,0.0
2018,12,3,6,15,0.0,0.0,1.2,3.1,0.0,0.0,0.0
2018,12,3,6,30,0.0,0.0,1.2,3.1,0.0,0.0,0.0
2018,12,3,6,45,33.5,3.0,1.2,3.15,2.5,0.0,0.0
2018,12,3,7,0,67.0,6.0,1.2,3.2,5.0,0.0,0.0
2018,12,3,7,15,237.5,15.5,1.3,4.0,30.5,139.21,0.0
2018,12,3,7,30,408.0,25.0,1.4,4.8,56.0,276.02,195.61
2018,12,3,7,45,507.5,31.5,1.5,5.55,95.5,353.89,290.91
2018,12,3,8,0,607.0,38.0,1.6,6.3,135.0,428.55,358.17
2018,12,3,8,15,667.0,42.5,1.75,6.95,178.0,477.99,401.68
2018,12,3,8,30,727.0,47.0,1.9,7.6,221.0,526.4,442.23
2018,12,3,8,45,765.0,50.0,2.05,8.25,262.0,557.75,467.47
2018,12,3,9,0,803.0,53.0,2.2,8.9,303.0,586.81,489.79
2018,12,3,9,15,828.5,55.0,2.2,9.45,339.5,599.27,497.93
2018,12,3,9,30,854.0,57.0,2.2,10.0,376.0,613.78,507.09
2018,12,3,9,45,872.0,58.5,2.2,10.5,407.5,619.91,509.45
2018,12,3,10,0,890.0,60.0,2.2,11.0,439.0,622.8,509.12
2018,12,3,10,15,884.0,64.0,2.2,11.35,458.5,610.76,497.35
2018,12,3,10,30,878.0,68.0,2.2,11.7,478.0,595.75,483.29
2018,12,3,10,45,868.0,72.5,2.2,12.0,490.5,576.17,465.66
2018,12,3,11,0,858.0,77.0,2.2,12.3,503.0,556.08,447.42
2018,12,3,11,15,899.0,70.0,2.2,12.4,524.5,544.03,435.6
2018,12,3,11,30,940.0,63.0,2.2,12.5,546.0,529.37,421.06
2018,12,3,11,45,941.0,63.5,2.2,12.65,549.0,499.09,393.9
2018,12,3,12,0,942.0,64.0,2.2,12.8,552.0,466.14,364.11
2018,12,3,12,15,939.0,64.0,2.15,12.75,546.5,428.62,330.22
2018,12,3,12,30,936.0,64.0,2.1,12.7,541.0,389.02,293.94
2018,12,3,12,45,899.0,70.0,2.05,12.7,519.5,342.53,252.32
2018,12,3,13,0,862.0,76.0,2.0,12.7,498.0,293.62,208.75
2018,12,3,13,15,709.5,106.0,1.95,12.7,444.0,240.62,166.79
2018,12,3,13,30,557.0,136.0,1.9,12.7,390.0,200.67,138.02
2018,12,3,13,45,453.0,135.5,1.85,12.7,334.5,156.29,106.26
2018,12,3,14,0,349.0,135.0,1.8,12.7,279.0,121.49,85.15
2018,12,3,14,15,233.5,140.0,1.65,12.55,233.0,105.19,81.74
2018,12,3,14,30,118.0,145.0,1.5,12.4,187.0,108.41,91.13
2018,12,3,14,45,120.5,131.0,1.4,12.3,170.0,98.97,82.96
2018,12,3,15,0,123.0,117.0,1.3,12.2,153.0,89.27,74.47
2018,12,3,15,15,114.0,100.0,1.3,12.2,129.5,77.36,63.85
2018,12,3,15,30,105.0,83.0,1.3,12.2,106.0,65.13,52.78
2018,12,3,15,45,151.5,65.0,1.1,11.15,90.0,50.46,39.54
2018,12,3,16,0,198.0,47.0,0.9,10.1,74.0,36.11,26.36
2018,12,3,16,15,136.0,32.5,0.95,9.75,48.0,25.3,15.58
2018,12,3,16,30,74.0,18.0,1.0,9.4,22.0,14.76,0.0
2018,12,3,16,45,37.0,9.0,1.05,9.05,11.0,8.19,0.0
2018,12,3,17,0,0.0,0.0,1.1,8.7,0.0,0.0,0.0
2018,12,3,17,15,0.0,0.0,1.1,8.6,0.0,0.0,0.0
2018,12,3,17,30,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2018,12,3,17,45,0.0,0.0,1.1,8.4,0.0,0.0,0.0
2018,12,3,18,0,0.0,0.0,1.1,8.3,0.0,0.0,0.0
2018,12,3,18,15,0.0,0.0,1.1,8.2,0.0,0.0,0.0
2018,12,3,18,30,0.0,0.0,1.1,8.1,0.0,0.0,0.0
2018,12,3,18,45,0.0,0.0,1.1,7.95,0.0,0.0,0.0
2018,12,3,19,0,0.0,0.0,1.1,7.8,0.0,0.0,0.0
2018,12,3,19,15,0.0,0.0,1.15,7.7,0.0,0.0,0.0
2018,12,3,19,30,0.0,0.0,1.2,7.6,0.0,0.0,0.0
2018,12,3,19,45,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2018,12,3,20,0,0.0,0.0,1.2,7.4,0.0,0.0,0.0
2018,12,3,20,15,0.0,0.0,1.2,7.35,0.0,0.0,0.0
2018,12,3,20,30,0.0,0.0,1.2,7.3,0.0,0.0,0.0
2018,12,3,20,45,0.0,0.0,1.25,7.25,0.0,0.0,0.0
2018,12,3,21,0,0.0,0.0,1.3,7.2,0.0,0.0,0.0
2018,12,3,21,15,0.0,0.0,1.3,7.2,0.0,0.0,0.0
2018,12,3,21,30,0.0,0.0,1.3,7.2,0.0,0.0,0.0
2018,12,3,21,45,0.0,0.0,1.35,7.2,0.0,0.0,0.0
2018,12,3,22,0,0.0,0.0,1.4,7.2,0.0,0.0,0.0
2018,12,3,22,15,0.0,0.0,1.45,7.15,0.0,0.0,0.0
2018,12,3,22,30,0.0,0.0,1.5,7.1,0.0,0.0,0.0
2018,12,3,22,45,0.0,0.0,1.5,7.1,0.0,0.0,0.0
2018,12,3,23,0,0.0,0.0,1.5,7.1,0.0,0.0,0.0
2018,12,3,23,15,0.0,0.0,1.55,7.05,0.0,0.0,0.0
2018,12,3,23,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2018,12,3,23,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2018,12,4,0,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2018,12,4,0,15,0.0,0.0,1.55,6.85,0.0,0.0,0.0
2018,12,4,0,30,0.0,0.0,1.5,6.7,0.0,0.0,0.0
2018,12,4,0,45,0.0,0.0,1.5,6.6,0.0,0.0,0.0
2018,12,4,1,0,0.0,0.0,1.5,6.5,0.0,0.0,0.0
2018,12,4,1,15,0.0,0.0,1.45,6.4,0.0,0.0,0.0
2018,12,4,1,30,0.0,0.0,1.4,6.3,0.0,0.0,0.0
2018,12,4,1,45,0.0,0.0,1.35,6.25,0.0,0.0,0.0
2018,12,4,2,0,0.0,0.0,1.3,6.2,0.0,0.0,0.0
2018,12,4,2,15,0.0,0.0,1.35,6.15,0.0,0.0,0.0
2018,12,4,2,30,0.0,0.0,1.4,6.1,0.0,0.0,0.0
2018,12,4,2,45,0.0,0.0,1.4,6.1,0.0,0.0,0.0
2018,12,4,3,0,0.0,0.0,1.4,6.1,0.0,0.0,0.0
2018,12,4,3,15,0.0,0.0,1.45,6.1,0.0,0.0,0.0
2018,12,4,3,30,0.0,0.0,1.5,6.1,0.0,0.0,0.0
2018,12,4,3,45,0.0,0.0,1.55,6.1,0.0,0.0,0.0
2018,12,4,4,0,0.0,0.0,1.6,6.1,0.0,0.0,0.0
2018,12,4,4,15,0.0,0.0,1.65,6.1,0.0,0.0,0.0
2018,12,4,4,30,0.0,0.0,1.7,6.1,0.0,0.0,0.0
2018,12,4,4,45,0.0,0.0,1.8,6.1,0.0,0.0,0.0
2018,12,4,5,0,0.0,0.0,1.9,6.1,0.0,0.0,0.0
2018,12,4,5,15,0.0,0.0,1.95,6.1,0.0,0.0,0.0
2018,12,4,5,30,0.0,0.0,2.0,6.1,0.0,0.0,0.0
2018,12,4,5,45,0.0,0.0,2.1,6.1,0.0,0.0,0.0
2018,12,4,6,0,0.0,0.0,2.2,6.1,0.0,0.0,0.0
2018,12,4,6,15,0.0,0.0,2.2,6.1,0.0,0.0,0.0
2018,12,4,6,30,0.0,0.0,2.2,6.1,0.0,0.0,0.0
2018,12,4,6,45,0.0,0.0,2.25,6.1,0.0,0.0,0.0
2018,12,4,7,0,0.0,0.0,2.3,6.1,0.0,0.0,0.0
2018,12,4,7,15,1.0,3.0,2.5,6.55,3.0,3.25,0.0
2018,12,4,7,30,2.0,6.0,2.7,7.0,6.0,6.46,0.0
2018,12,4,7,45,1.0,6.5,2.9,7.45,6.5,6.27,0.0
2018,12,4,8,0,0.0,7.0,3.1,7.9,7.0,6.14,0.0
2018,12,4,8,15,0.0,8.5,3.3,8.5,8.5,7.46,0.86
2018,12,4,8,30,0.0,10.0,3.5,9.1,10.0,8.78,2.03
2018,12,4,8,45,0.0,14.0,3.65,9.7,14.0,12.3,5.12
2018,12,4,9,0,0.0,18.0,3.8,10.3,18.0,15.83,8.17
2018,12,4,9,15,0.0,50.0,4.05,10.9,50.0,44.12,32.66
2018,12,4,9,30,0.0,82.0,4.3,11.5,82.0,73.33,57.6
2018,12,4,9,45,0.0,90.0,4.55,12.1,90.0,80.62,63.54
2018,12,4,10,0,0.0,98.0,4.8,12.7,98.0,87.87,69.42
2018,12,4,10,15,0.0,104.5,4.9,13.05,104.5,93.66,74.08
2018,12,4,10,30,0.0,111.0,5.0,13.4,111.0,99.41,78.71
2018,12,4,10,45,0.0,116.5,5.05,13.7,116.5,104.2,82.52
2018,12,4,11,0,0.0,122.0,5.1,14.0,122.0,108.95,86.3
2018,12,4,11,15,0.0,125.5,4.9,14.0,125.5,111.83,88.62
2018,12,4,11,30,0.0,129.0,4.7,14.0,129.0,114.68,90.92
2018,12,4,11,45,3.5,139.5,4.5,14.0,141.5,125.31,99.72
2018,12,4,12,0,7.0,150.0,4.3,14.0,154.0,135.49,108.09
2018,12,4,12,15,14.5,171.5,3.8,13.75,179.0,156.19,125.11
2018,12,4,12,30,22.0,193.0,3.3,13.5,204.0,175.5,140.84
2018,12,4,12,45,20.5,187.5,2.8,13.2,197.5,168.24,134.87
2018,12,4,13,0,19.0,182.0,2.3,12.9,191.0,161.1,129.07
2018,12,4,13,15,16.0,173.5,2.25,12.8,181.0,151.35,121.21
2018,12,4,13,30,13.0,165.0,2.2,12.7,171.0,141.91,113.67
2018,12,4,13,45,9.0,141.0,2.2,12.6,145.0,120.84,96.53
2018,12,4,14,0,5.0,117.0,2.2,12.5,119.0,100.44,79.86
2018,12,4,14,15,2.5,96.5,2.25,12.35,97.5,83.36,65.78
2018,12,4,14,30,0.0,76.0,2.3,12.2,76.0,66.67,54.29
2018,12,4,14,45,0.0,74.5,2.35,12.0,74.5,65.05,52.98
2018,12,4,15,0,0.0,73.0,2.4,11.8,73.0,63.3,51.49
2018,12,4,15,15,0.0,69.0,2.4,11.8,69.0,59.48,48.03
2018,12,4,15,30,0.0,65.0,2.4,11.8,65.0,55.51,44.29
2018,12,4,15,45,0.0,50.5,2.45,10.95,50.5,43.53,33.37
2018,12,4,16,0,0.0,36.0,2.5,10.1,36.0,31.41,22.17
2018,12,4,16,15,8.0,24.0,2.6,9.9,24.5,21.07,11.98
2018,12,4,16,30,16.0,12.0,2.7,9.7,13.0,10.53,0.0
2018,12,4,16,45,8.0,6.0,2.85,9.5,6.5,5.46,0.0
2018,12,4,17,0,0.0,0.0,3.0,9.3,0.0,0.0,0.0
2018,12,4,17,15,0.0,0.0,3.05,9.25,0.0,0.0,0.0
2018,12,4,17,30,0.0,0.0,3.1,9.2,0.0,0.0,0.0
2018,12,4,17,45,0.0,0.0,3.2,9.15,0.0,0.0,0.0
2018,12,4,18,0,0.0,0.0,3.3,9.1,0.0,0.0,0.0
2018,12,4,18,15,0.0,0.0,3.3,9.05,0.0,0.0,0.0
2018,12,4,18,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2018,12,4,18,45,0.0,0.0,3.3,8.95,0.0,0.0,0.0
2018,12,4,19,0,0.0,0.0,3.3,8.9,0.0,0.0,0.0
2018,12,4,19,15,0.0,0.0,3.5,8.9,0.0,0.0,0.0
2018,12,4,19,30,0.0,0.0,3.7,8.9,0.0,0.0,0.0
2018,12,4,19,45,0.0,0.0,3.9,8.95,0.0,0.0,0.0
2018,12,4,20,0,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2018,12,4,20,15,0.0,0.0,4.2,9.05,0.0,0.0,0.0
2018,12,4,20,30,0.0,0.0,4.3,9.1,0.0,0.0,0.0
2018,12,4,20,45,0.0,0.0,4.45,9.15,0.0,0.0,0.0
2018,12,4,21,0,0.0,0.0,4.6,9.2,0.0,0.0,0.0
2018,12,4,21,15,0.0,0.0,4.5,9.15,0.0,0.0,0.0
2018,12,4,21,30,0.0,0.0,4.4,9.1,0.0,0.0,0.0
2018,12,4,21,45,0.0,0.0,4.35,9.1,0.0,0.0,0.0
2018,12,4,22,0,0.0,0.0,4.3,9.1,0.0,0.0,0.0
2018,12,4,22,15,0.0,0.0,4.25,9.1,0.0,0.0,0.0
2018,12,4,22,30,0.0,0.0,4.2,9.1,0.0,0.0,0.0
2018,12,4,22,45,0.0,0.0,4.15,9.05,0.0,0.0,0.0
2018,12,4,23,0,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2018,12,4,23,15,0.0,0.0,4.05,9.0,0.0,0.0,0.0
2018,12,4,23,30,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2018,12,4,23,45,0.0,0.0,3.95,9.0,0.0,0.0,0.0
2018,12,5,0,0,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2018,12,5,0,15,0.0,0.0,3.9,8.95,0.0,0.0,0.0
2018,12,5,0,30,0.0,0.0,3.9,8.9,0.0,0.0,0.0
2018,12,5,0,45,0.0,0.0,3.85,8.9,0.0,0.0,0.0
2018,12,5,1,0,0.0,0.0,3.8,8.9,0.0,0.0,0.0
2018,12,5,1,15,0.0,0.0,3.8,8.9,0.0,0.0,0.0
2018,12,5,1,30,0.0,0.0,3.8,8.9,0.0,0.0,0.0
2018,12,5,1,45,0.0,0.0,3.8,8.9,0.0,0.0,0.0
2018,12,5,2,0,0.0,0.0,3.8,8.9,0.0,0.0,0.0
2018,12,5,2,15,0.0,0.0,3.75,8.9,0.0,0.0,0.0
2018,12,5,2,30,0.0,0.0,3.7,8.9,0.0,0.0,0.0
2018,12,5,2,45,0.0,0.0,3.6,8.95,0.0,0.0,0.0
2018,12,5,3,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2018,12,5,3,15,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2018,12,5,3,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2018,12,5,3,45,0.0,0.0,3.25,8.95,0.0,0.0,0.0
2018,12,5,4,0,0.0,0.0,3.2,8.9,0.0,0.0,0.0
2018,12,5,4,15,0.0,0.0,3.15,8.9,0.0,0.0,0.0
2018,12,5,4,30,0.0,0.0,3.1,8.9,0.0,0.0,0.0
2018,12,5,4,45,0.0,0.0,3.05,8.95,0.0,0.0,0.0
2018,12,5,5,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2018,12,5,5,15,0.0,0.0,2.9,8.95,0.0,0.0,0.0
2018,12,5,5,30,0.0,0.0,2.8,8.9,0.0,0.0,0.0
2018,12,5,5,45,0.0,0.0,2.7,8.9,0.0,0.0,0.0
2018,12,5,6,0,0.0,0.0,2.6,8.9,0.0,0.0,0.0
2018,12,5,6,15,0.0,0.0,2.5,8.85,0.0,0.0,0.0
2018,12,5,6,30,0.0,0.0,2.4,8.8,0.0,0.0,0.0
2018,12,5,6,45,0.0,0.0,2.3,8.75,0.0,0.0,0.0
2018,12,5,7,0,0.0,0.0,2.2,8.7,0.0,0.0,0.0
2018,12,5,7,15,0.0,4.0,2.3,8.95,4.0,3.64,0.0
2018,12,5,7,30,0.0,8.0,2.4,9.2,8.0,7.02,0.0
2018,12,5,7,45,0.0,14.0,2.5,9.4,14.0,12.3,4.65
2018,12,5,8,0,0.0,20.0,2.6,9.6,20.0,17.59,9.46
2018,12,5,8,15,8.0,34.0,2.65,9.85,36.0,34.76,24.68
2018,12,5,8,30,16.0,48.0,2.7,10.1,52.0,55.29,42.79
2018,12,5,8,45,83.5,80.5,2.7,10.3,105.5,142.93,119.51
2018,12,5,9,0,151.0,113.0,2.7,10.5,159.0,222.4,187.45
2018,12,5,9,15,129.0,122.5,2.7,10.7,165.0,216.03,181.09
2018,12,5,9,30,107.0,132.0,2.7,10.9,171.0,209.34,174.6
2018,12,5,9,45,225.5,142.5,2.7,11.1,234.5,300.91,251.56
2018,12,5,10,0,344.0,153.0,2.7,11.3,298.0,379.02,315.08
2018,12,5,10,15,344.0,157.5,2.65,11.45,309.5,375.83,310.9
2018,12,5,10,30,344.0,162.0,2.6,11.6,321.0,371.47,306.1
2018,12,5,10,45,184.0,168.5,2.55,11.75,254.0,270.15,221.74
2018,12,5,11,0,24.0,175.0,2.5,11.9,187.0,171.24,138.64
2018,12,5,11,15,12.0,139.0,2.45,12.0,145.0,130.33,104.62
2018,12,5,11,30,0.0,103.0,2.4,12.1,103.0,91.35,71.9
2018,12,5,11,45,0.0,99.0,2.4,12.2,99.0,87.7,68.83
2018,12,5,12,0,0.0,95.0,2.4,12.3,95.0,84.1,65.78
2018,12,5,12,15,39.5,127.5,2.35,12.3,147.5,128.65,102.59
2018,12,5,12,30,79.0,160.0,2.3,12.3,200.0,167.65,133.83
2018,12,5,12,45,122.5,183.0,2.25,12.3,243.5,195.16,154.73
2018,12,5,13,0,166.0,206.0,2.2,12.3,287.0,215.82,169.34
2018,12,5,13,15,117.5,178.5,2.15,12.2,234.5,173.13,135.35
2018,12,5,13,30,69.0,151.0,2.1,12.1,182.0,137.93,108.1
2018,12,5,13,45,48.5,151.5,2.1,12.0,172.5,130.2,102.83
2018,12,5,14,0,28.0,152.0,2.1,11.9,163.0,123.85,98.89
2018,12,5,14,15,16.0,121.0,2.0,11.75,127.0,102.08,81.62
2018,12,5,14,30,4.0,90.0,1.9,11.6,91.0,77.69,64.23
2018,12,5,14,45,6.0,87.0,1.85,11.4,88.5,74.78,61.8
2018,12,5,15,0,8.0,84.0,1.8,11.2,86.0,71.73,59.16
2018,12,5,15,15,4.0,68.0,1.8,11.2,69.0,58.72,47.45
2018,12,5,15,30,0.0,52.0,1.8,11.2,52.0,45.51,35.43
2018,12,5,15,45,0.0,41.0,1.6,10.6,41.0,36.1,26.8
2018,12,5,16,0,0.0,30.0,1.4,10.0,30.0,26.45,17.82
2018,12,5,16,15,4.5,20.5,1.4,9.8,20.5,18.07,9.48
2018,12,5,16,30,9.0,11.0,1.4,9.6,11.0,9.87,0.0
2018,12,5,16,45,4.5,5.5,1.4,9.35,5.5,5.0,0.0
2018,12,5,17,0,0.0,0.0,1.4,9.1,0.0,0.0,0.0
2018,12,5,17,15,0.0,0.0,1.5,8.95,0.0,0.0,0.0
2018,12,5,17,30,0.0,0.0,1.6,8.8,0.0,0.0,0.0
2018,12,5,17,45,0.0,0.0,1.65,8.65,0.0,0.0,0.0
2018,12,5,18,0,0.0,0.0,1.7,8.5,0.0,0.0,0.0
2018,12,5,18,15,0.0,0.0,1.7,8.35,0.0,0.0,0.0
2018,12,5,18,30,0.0,0.0,1.7,8.2,0.0,0.0,0.0
2018,12,5,18,45,0.0,0.0,1.75,8.1,0.0,0.0,0.0
2018,12,5,19,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2018,12,5,19,15,0.0,0.0,1.8,7.9,0.0,0.0,0.0
2018,12,5,19,30,0.0,0.0,1.8,7.8,0.0,0.0,0.0
2018,12,5,19,45,0.0,0.0,1.85,7.75,0.0,0.0,0.0
2018,12,5,20,0,0.0,0.0,1.9,7.7,0.0,0.0,0.0
2018,12,5,20,15,0.0,0.0,1.95,7.7,0.0,0.0,0.0
2018,12,5,20,30,0.0,0.0,2.0,7.7,0.0,0.0,0.0
2018,12,5,20,45,0.0,0.0,2.05,7.7,0.0,0.0,0.0
2018,12,5,21,0,0.0,0.0,2.1,7.7,0.0,0.0,0.0
2018,12,5,21,15,0.0,0.0,2.1,7.75,0.0,0.0,0.0
2018,12,5,21,30,0.0,0.0,2.1,7.8,0.0,0.0,0.0
2018,12,5,21,45,0.0,0.0,2.15,7.8,0.0,0.0,0.0
2018,12,5,22,0,0.0,0.0,2.2,7.8,0.0,0.0,0.0
2018,12,5,22,15,0.0,0.0,2.15,7.75,0.0,0.0,0.0
2018,12,5,22,30,0.0,0.0,2.1,7.7,0.0,0.0,0.0
2018,12,5,22,45,0.0,0.0,2.0,7.7,0.0,0.0,0.0
2018,12,5,23,0,0.0,0.0,1.9,7.7,0.0,0.0,0.0
2018,12,5,23,15,0.0,0.0,1.85,7.65,0.0,0.0,0.0
2018,12,5,23,30,0.0,0.0,1.8,7.6,0.0,0.0,0.0
2018,12,5,23,45,0.0,0.0,1.75,7.5,0.0,0.0,0.0
2018,12,6,0,0,0.0,0.0,1.7,7.4,0.0,0.0,0.0
2018,12,6,0,15,0.0,0.0,1.65,7.35,0.0,0.0,0.0
2018,12,6,0,30,0.0,0.0,1.6,7.3,0.0,0.0,0.0
2018,12,6,0,45,0.0,0.0,1.55,7.2,0.0,0.0,0.0
2018,12,6,1,0,0.0,0.0,1.5,7.1,0.0,0.0,0.0
2018,12,6,1,15,0.0,0.0,1.45,6.9,0.0,0.0,0.0
2018,12,6,1,30,0.0,0.0,1.4,6.7,0.0,0.0,0.0
2018,12,6,1,45,0.0,0.0,1.35,6.5,0.0,0.0,0.0
2018,12,6,2,0,0.0,0.0,1.3,6.3,0.0,0.0,0.0
2018,12,6,2,15,0.0,0.0,1.3,6.15,0.0,0.0,0.0
2018,12,6,2,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2018,12,6,2,45,0.0,0.0,1.25,5.85,0.0,0.0,0.0
2018,12,6,3,0,0.0,0.0,1.2,5.7,0.0,0.0,0.0
2018,12,6,3,15,0.0,0.0,1.2,5.65,0.0,0.0,0.0
2018,12,6,3,30,0.0,0.0,1.2,5.6,0.0,0.0,0.0
2018,12,6,3,45,0.0,0.0,1.2,5.55,0.0,0.0,0.0
2018,12,6,4,0,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2018,12,6,4,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2018,12,6,4,30,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2018,12,6,4,45,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2018,12,6,5,0,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2018,12,6,5,15,0.0,0.0,1.25,5.5,0.0,0.0,0.0
2018,12,6,5,30,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2018,12,6,5,45,0.0,0.0,1.35,5.5,0.0,0.0,0.0
2018,12,6,6,0,0.0,0.0,1.4,5.5,0.0,0.0,0.0
2018,12,6,6,15,0.0,0.0,1.45,5.55,0.0,0.0,0.0
2018,12,6,6,30,0.0,0.0,1.5,5.6,0.0,0.0,0.0
2018,12,6,6,45,12.5,1.5,1.55,5.6,1.0,0.0,0.0
2018,12,6,7,0,25.0,3.0,1.6,5.6,2.0,0.0,0.0
2018,12,6,7,15,174.5,14.0,1.75,5.95,24.5,103.51,0.0
2018,12,6,7,30,324.0,25.0,1.9,6.3,47.0,232.39,143.62
2018,12,6,7,45,400.5,33.5,2.1,6.6,81.0,299.59,244.33
2018,12,6,8,0,477.0,42.0,2.3,6.9,115.0,359.5,301.42
2018,12,6,8,15,551.0,47.0,2.35,7.3,156.0,414.77,350.66
2018,12,6,8,30,625.0,52.0,2.4,7.7,197.0,470.03,397.73
2018,12,6,8,45,685.0,54.5,2.5,8.15,240.0,509.36,430.3
2018,12,6,9,0,745.0,57.0,2.6,8.6,283.0,551.24,463.57
2018,12,6,9,15,771.5,60.0,2.6,9.15,319.0,570.39,477.11
2018,12,6,9,30,798.0,63.0,2.6,9.7,355.0,586.72,487.96
2018,12,6,9,45,815.0,65.5,2.65,10.25,385.5,593.51,491.11
2018,12,6,10,0,832.0,68.0,2.7,10.8,416.0,597.14,491.6
2018,12,6,10,15,748.5,88.0,2.6,11.25,415.0,558.37,457.85
2018,12,6,10,30,665.0,108.0,2.5,11.7,414.0,516.55,422.1
2018,12,6,10,45,595.5,130.0,2.4,12.15,412.0,483.69,393.41
2018,12,6,11,0,526.0,152.0,2.3,12.6,410.0,446.45,361.44
2018,12,6,11,15,482.5,162.5,2.15,12.8,403.0,416.77,335.88
2018,12,6,11,30,439.0,173.0,2.0,13.0,396.0,387.43,310.6
2018,12,6,11,45,479.5,166.0,1.85,13.25,410.5,381.12,303.17
2018,12,6,12,0,520.0,159.0,1.7,13.5,425.0,371.08,292.11
2018,12,6,12,15,396.5,165.0,1.7,13.55,367.0,305.37,239.34
2018,12,6,12,30,273.0,171.0,1.7,13.6,309.0,246.01,192.27
2018,12,6,12,45,331.0,175.0,1.65,13.7,338.0,252.03,193.94
2018,12,6,13,0,389.0,179.0,1.6,13.8,367.0,251.76,189.55
2018,12,6,13,15,292.0,173.5,1.6,13.75,311.5,205.06,153.44
2018,12,6,13,30,195.0,168.0,1.6,13.7,256.0,169.48,127.71
2018,12,6,13,45,165.0,153.0,1.6,13.7,224.5,142.16,106.81
2018,12,6,14,0,135.0,138.0,1.6,13.7,193.0,118.0,89.46
2018,12,6,14,15,404.5,105.0,1.55,13.55,251.5,79.55,57.94
2018,12,6,14,30,674.0,72.0,1.5,13.4,310.0,51.18,40.26
2018,12,6,14,45,698.0,65.0,1.5,13.25,288.0,51.67,40.81
2018,12,6,15,0,722.0,58.0,1.5,13.1,266.0,47.02,36.7
2018,12,6,15,15,656.0,55.0,1.5,13.1,222.5,45.34,35.17
2018,12,6,15,30,590.0,52.0,1.5,13.1,179.0,40.06,30.31
2018,12,6,15,45,500.5,45.0,1.1,12.35,136.0,35.26,25.86
2018,12,6,16,0,411.0,38.0,0.7,11.6,93.0,30.44,21.22
2018,12,6,16,15,322.5,29.0,0.65,11.35,62.5,23.74,14.13
2018,12,6,16,30,234.0,20.0,0.6,11.1,32.0,16.86,0.0
2018,12,6,16,45,117.0,10.0,0.6,10.8,16.0,9.1,0.0
2018,12,6,17,0,0.0,0.0,0.6,10.5,0.0,0.0,0.0
2018,12,6,17,15,0.0,0.0,0.55,10.3,0.0,0.0,0.0
2018,12,6,17,30,0.0,0.0,0.5,10.1,0.0,0.0,0.0
2018,12,6,17,45,0.0,0.0,0.5,9.9,0.0,0.0,0.0
2018,12,6,18,0,0.0,0.0,0.5,9.7,0.0,0.0,0.0
2018,12,6,18,15,0.0,0.0,0.6,9.45,0.0,0.0,0.0
2018,12,6,18,30,0.0,0.0,0.7,9.2,0.0,0.0,0.0
2018,12,6,18,45,0.0,0.0,0.8,8.95,0.0,0.0,0.0
2018,12,6,19,0,0.0,0.0,0.9,8.7,0.0,0.0,0.0
2018,12,6,19,15,0.0,0.0,0.9,8.45,0.0,0.0,0.0
2018,12,6,19,30,0.0,0.0,0.9,8.2,0.0,0.0,0.0
2018,12,6,19,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2018,12,6,20,0,0.0,0.0,1.0,7.8,0.0,0.0,0.0
2018,12,6,20,15,0.0,0.0,1.0,7.7,0.0,0.0,0.0
2018,12,6,20,30,0.0,0.0,1.0,7.6,0.0,0.0,0.0
2018,12,6,20,45,0.0,0.0,1.05,7.5,0.0,0.0,0.0
2018,12,6,21,0,0.0,0.0,1.1,7.4,0.0,0.0,0.0
2018,12,6,21,15,0.0,0.0,1.1,7.3,0.0,0.0,0.0
2018,12,6,21,30,0.0,0.0,1.1,7.2,0.0,0.0,0.0
2018,12,6,21,45,0.0,0.0,1.1,7.1,0.0,0.0,0.0
2018,12,6,22,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2018,12,6,22,15,0.0,0.0,1.1,7.05,0.0,0.0,0.0
2018,12,6,22,30,0.0,0.0,1.1,7.1,0.0,0.0,0.0
2018,12,6,22,45,0.0,0.0,1.05,7.1,0.0,0.0,0.0
2018,12,6,23,0,0.0,0.0,1.0,7.1,0.0,0.0,0.0
2018,12,6,23,15,0.0,0.0,0.9,7.25,0.0,0.0,0.0
2018,12,6,23,30,0.0,0.0,0.8,7.4,0.0,0.0,0.0
2018,12,6,23,45,0.0,0.0,0.75,7.5,0.0,0.0,0.0
2018,12,7,0,0,0.0,0.0,0.7,7.6,0.0,0.0,0.0
2018,12,7,0,15,0.0,0.0,0.65,7.65,0.0,0.0,0.0
2018,12,7,0,30,0.0,0.0,0.6,7.7,0.0,0.0,0.0
2018,12,7,0,45,0.0,0.0,0.55,7.7,0.0,0.0,0.0
2018,12,7,1,0,0.0,0.0,0.5,7.7,0.0,0.0,0.0
2018,12,7,1,15,0.0,0.0,0.55,7.6,0.0,0.0,0.0
2018,12,7,1,30,0.0,0.0,0.6,7.5,0.0,0.0,0.0
2018,12,7,1,45,0.0,0.0,0.6,7.45,0.0,0.0,0.0
2018,12,7,2,0,0.0,0.0,0.6,7.4,0.0,0.0,0.0
2018,12,7,2,15,0.0,0.0,0.7,7.4,0.0,0.0,0.0
2018,12,7,2,30,0.0,0.0,0.8,7.4,0.0,0.0,0.0
2018,12,7,2,45,0.0,0.0,0.9,7.35,0.0,0.0,0.0
2018,12,7,3,0,0.0,0.0,1.0,7.3,0.0,0.0,0.0
2018,12,7,3,15,0.0,0.0,1.0,7.25,0.0,0.0,0.0
2018,12,7,3,30,0.0,0.0,1.0,7.2,0.0,0.0,0.0
2018,12,7,3,45,0.0,0.0,1.0,7.15,0.0,0.0,0.0
2018,12,7,4,0,0.0,0.0,1.0,7.1,0.0,0.0,0.0
2018,12,7,4,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2018,12,7,4,30,0.0,0.0,0.9,6.9,0.0,0.0,0.0
2018,12,7,4,45,0.0,0.0,0.85,6.8,0.0,0.0,0.0
2018,12,7,5,0,0.0,0.0,0.8,6.7,0.0,0.0,0.0
2018,12,7,5,15,0.0,0.0,0.75,6.7,0.0,0.0,0.0
2018,12,7,5,30,0.0,0.0,0.7,6.7,0.0,0.0,0.0
2018,12,7,5,45,0.0,0.0,0.65,6.65,0.0,0.0,0.0
2018,12,7,6,0,0.0,0.0,0.6,6.6,0.0,0.0,0.0
2018,12,7,6,15,0.0,0.0,0.5,6.55,0.0,0.0,0.0
2018,12,7,6,30,0.0,0.0,0.4,6.5,0.0,0.0,0.0
2018,12,7,6,45,11.0,1.5,0.35,6.45,1.0,0.0,0.0
2018,12,7,7,0,22.0,3.0,0.3,6.4,2.0,0.0,0.0
2018,12,7,7,15,72.0,13.5,0.35,6.7,17.0,49.59,0.0
2018,12,7,7,30,122.0,24.0,0.4,7.0,32.0,120.43,67.1
2018,12,7,7,45,167.5,38.0,0.5,7.25,58.0,172.65,138.24
2018,12,7,8,0,213.0,52.0,0.6,7.5,84.0,215.75,178.76
2018,12,7,8,15,311.5,61.5,0.7,7.9,124.5,285.39,239.31
2018,12,7,8,30,410.0,71.0,0.8,8.3,165.0,357.03,299.56
2018,12,7,8,45,529.5,71.5,0.9,8.7,216.0,436.39,364.25
2018,12,7,9,0,649.0,72.0,1.0,9.1,267.0,511.67,423.59
2018,12,7,9,15,733.5,67.0,1.05,9.7,313.0,553.67,454.96
2018,12,7,9,30,818.0,62.0,1.1,10.3,359.0,596.85,486.42
2018,12,7,9,45,831.0,64.5,1.15,10.9,388.5,601.14,487.32
2018,12,7,10,0,844.0,67.0,1.2,11.5,418.0,602.29,485.99
2018,12,7,10,15,867.5,66.0,1.2,12.05,445.5,598.9,480.98
2018,12,7,10,30,891.0,65.0,1.2,12.6,473.0,596.0,476.06
2018,12,7,10,45,899.5,65.5,1.2,13.15,491.0,582.71,463.09
2018,12,7,11,0,908.0,66.0,1.2,13.7,509.0,566.21,447.59
2018,12,7,11,15,913.0,66.5,1.15,13.95,520.0,544.69,428.2
2018,12,7,11,30,918.0,67.0,1.1,14.2,531.0,520.16,406.21
2018,12,7,11,45,919.0,67.0,1.05,14.5,534.0,490.36,379.77
2018,12,7,12,0,920.0,67.0,1.0,14.8,537.0,457.97,350.85
2018,12,7,12,15,919.5,66.0,0.95,14.95,532.5,421.57,318.46
2018,12,7,12,30,919.0,65.0,0.9,15.1,528.0,382.99,283.71
2018,12,7,12,45,915.5,64.0,0.9,15.25,516.0,341.46,246.25
2018,12,7,13,0,912.0,63.0,0.9,15.4,504.0,298.3,207.05
2018,12,7,13,15,893.0,64.5,0.95,15.4,482.0,252.47,166.57
2018,12,7,13,30,874.0,66.0,1.0,15.4,460.0,206.68,127.34
2018,12,7,13,45,861.0,64.0,1.0,15.45,433.5,159.09,89.5
2018,12,7,14,0,848.0,62.0,1.0,15.5,407.0,111.6,58.31
2018,12,7,14,15,839.5,58.5,1.05,15.3,377.5,63.38,39.16
2018,12,7,14,30,831.0,55.0,1.1,15.1,348.0,49.01,38.08
2018,12,7,14,45,803.0,52.5,1.1,14.9,310.5,41.95,31.9
2018,12,7,15,0,775.0,50.0,1.1,14.7,273.0,40.53,30.7
2018,12,7,15,15,732.5,47.0,1.1,14.7,232.5,38.68,29.01
2018,12,7,15,30,690.0,44.0,1.1,14.7,192.0,36.89,27.3
2018,12,7,15,45,621.5,39.0,0.95,13.5,150.0,33.27,23.98
2018,12,7,16,0,553.0,34.0,0.8,12.3,108.0,29.7,20.49
2018,12,7,16,15,423.0,27.5,0.85,11.85,71.5,24.6,14.79
2018,12,7,16,30,293.0,21.0,0.9,11.4,35.0,17.9,0.0
2018,12,7,16,45,146.5,10.5,0.95,10.95,17.5,9.55,0.0
2018,12,7,17,0,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2018,12,7,17,15,0.0,0.0,1.0,10.35,0.0,0.0,0.0
2018,12,7,17,30,0.0,0.0,1.0,10.2,0.0,0.0,0.0
2018,12,7,17,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2018,12,7,18,0,0.0,0.0,1.0,9.8,0.0,0.0,0.0
2018,12,7,18,15,0.0,0.0,1.0,9.7,0.0,0.0,0.0
2018,12,7,18,30,0.0,0.0,1.0,9.6,0.0,0.0,0.0
2018,12,7,18,45,0.0,0.0,0.95,9.45,0.0,0.0,0.0
2018,12,7,19,0,0.0,0.0,0.9,9.3,0.0,0.0,0.0
2018,12,7,19,15,0.0,0.0,0.9,9.2,0.0,0.0,0.0
2018,12,7,19,30,0.0,0.0,0.9,9.1,0.0,0.0,0.0
2018,12,7,19,45,0.0,0.0,0.85,9.05,0.0,0.0,0.0
2018,12,7,20,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2018,12,7,20,15,0.0,0.0,0.75,8.9,0.0,0.0,0.0
2018,12,7,20,30,0.0,0.0,0.7,8.8,0.0,0.0,0.0
2018,12,7,20,45,0.0,0.0,0.7,8.7,0.0,0.0,0.0
2018,12,7,21,0,0.0,0.0,0.7,8.6,0.0,0.0,0.0
2018,12,7,21,15,0.0,0.0,0.7,8.5,0.0,0.0,0.0
2018,12,7,21,30,0.0,0.0,0.7,8.4,0.0,0.0,0.0
2018,12,7,21,45,0.0,0.0,0.7,8.3,0.0,0.0,0.0
2018,12,7,22,0,0.0,0.0,0.7,8.2,0.0,0.0,0.0
2018,12,7,22,15,0.0,0.0,0.7,8.1,0.0,0.0,0.0
2018,12,7,22,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2018,12,7,22,45,0.0,0.0,0.7,7.95,0.0,0.0,0.0
2018,12,7,23,0,0.0,0.0,0.7,7.9,0.0,0.0,0.0
2018,12,7,23,15,0.0,0.0,0.7,7.75,0.0,0.0,0.0
2018,12,7,23,30,0.0,0.0,0.7,7.6,0.0,0.0,0.0
2018,12,7,23,45,0.0,0.0,0.65,7.5,0.0,0.0,0.0
2018,12,8,0,0,0.0,0.0,0.6,7.4,0.0,0.0,0.0
2018,12,8,0,15,0.0,0.0,0.6,7.3,0.0,0.0,0.0
2018,12,8,0,30,0.0,0.0,0.6,7.2,0.0,0.0,0.0
2018,12,8,0,45,0.0,0.0,0.6,7.1,0.0,0.0,0.0
2018,12,8,1,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2018,12,8,1,15,0.0,0.0,0.6,6.9,0.0,0.0,0.0
2018,12,8,1,30,0.0,0.0,0.6,6.8,0.0,0.0,0.0
2018,12,8,1,45,0.0,0.0,0.6,6.7,0.0,0.0,0.0
2018,12,8,2,0,0.0,0.0,0.6,6.6,0.0,0.0,0.0
2018,12,8,2,15,0.0,0.0,0.65,6.5,0.0,0.0,0.0
2018,12,8,2,30,0.0,0.0,0.7,6.4,0.0,0.0,0.0
2018,12,8,2,45,0.0,0.0,0.75,6.3,0.0,0.0,0.0
2018,12,8,3,0,0.0,0.0,0.8,6.2,0.0,0.0,0.0
2018,12,8,3,15,0.0,0.0,0.8,6.05,0.0,0.0,0.0
2018,12,8,3,30,0.0,0.0,0.8,5.9,0.0,0.0,0.0
2018,12,8,3,45,0.0,0.0,0.85,5.7,0.0,0.0,0.0
2018,12,8,4,0,0.0,0.0,0.9,5.5,0.0,0.0,0.0
2018,12,8,4,15,0.0,0.0,0.95,5.3,0.0,0.0,0.0
2018,12,8,4,30,0.0,0.0,1.0,5.1,0.0,0.0,0.0
2018,12,8,4,45,0.0,0.0,1.0,4.95,0.0,0.0,0.0
2018,12,8,5,0,0.0,0.0,1.0,4.8,0.0,0.0,0.0
2018,12,8,5,15,0.0,0.0,1.0,4.65,0.0,0.0,0.0
2018,12,8,5,30,0.0,0.0,1.0,4.5,0.0,0.0,0.0
2018,12,8,5,45,0.0,0.0,1.0,4.4,0.0,0.0,0.0
2018,12,8,6,0,0.0,0.0,1.0,4.3,0.0,0.0,0.0
2018,12,8,6,15,0.0,0.0,1.0,4.3,0.0,0.0,0.0
2018,12,8,6,30,0.0,0.0,1.0,4.3,0.0,0.0,0.0
2018,12,8,6,45,14.5,1.5,0.95,4.35,1.0,0.0,0.0
2018,12,8,7,0,29.0,3.0,0.9,4.4,2.0,0.0,0.0
2018,12,8,7,15,122.0,12.0,0.95,5.05,18.5,73.91,0.0
2018,12,8,7,30,215.0,21.0,1.0,5.7,35.0,166.54,87.29
2018,12,8,7,45,370.0,31.0,1.0,6.4,76.5,278.21,224.31
2018,12,8,8,0,525.0,41.0,1.0,7.1,118.0,384.29,317.57
2018,12,8,8,15,617.0,43.5,1.05,7.7,162.5,442.55,368.02
2018,12,8,8,30,709.0,46.0,1.1,8.3,207.0,507.39,421.28
2018,12,8,8,45,749.0,49.0,1.2,8.9,247.5,539.85,447.24
2018,12,8,9,0,789.0,52.0,1.3,9.5,288.0,570.13,470.48
2018,12,8,9,15,822.5,54.0,1.3,10.25,326.5,592.56,485.78
2018,12,8,9,30,856.0,56.0,1.3,11.0,365.0,607.51,494.88
2018,12,8,9,45,873.5,57.5,1.35,11.8,396.5,613.62,497.04
2018,12,8,10,0,891.0,59.0,1.4,12.6,428.0,616.54,496.59
2018,12,8,10,15,902.5,60.5,1.4,13.0,453.5,612.52,491.09
2018,12,8,10,30,914.0,62.0,1.4,13.4,479.0,605.16,482.95
2018,12,8,10,45,921.5,63.0,1.4,13.75,497.5,591.6,470.1
2018,12,8,11,0,929.0,64.0,1.4,14.1,516.0,574.77,454.6
2018,12,8,11,15,933.0,64.5,1.35,14.3,526.5,552.36,434.57
2018,12,8,11,30,937.0,65.0,1.3,14.5,537.0,526.93,411.92
2018,12,8,11,45,937.0,66.0,1.25,14.65,540.5,497.24,385.67
2018,12,8,12,0,937.0,67.0,1.2,14.8,544.0,464.92,356.87
2018,12,8,12,15,933.5,67.0,1.15,14.9,539.0,427.8,323.88
2018,12,8,12,30,930.0,67.0,1.1,15.0,534.0,388.64,288.64
2018,12,8,12,45,923.0,67.0,1.05,15.05,521.5,346.53,250.6
2018,12,8,13,0,916.0,67.0,1.0,15.1,509.0,303.02,211.08
2018,12,8,13,15,905.5,66.0,0.95,15.05,488.5,256.69,169.68
2018,12,8,13,30,895.0,65.0,0.9,15.0,468.0,209.72,129.0
2018,12,8,13,45,879.5,64.0,0.85,14.95,441.0,161.7,90.9
2018,12,8,14,0,864.0,63.0,0.8,14.9,414.0,113.93,59.67
2018,12,8,14,15,843.0,61.5,0.7,14.7,381.5,60.36,36.31
2018,12,8,14,30,822.0,60.0,0.6,14.5,349.0,47.32,36.69
2018,12,8,14,45,791.0,57.0,0.55,14.35,311.0,45.55,35.22
2018,12,8,15,0,760.0,54.0,0.5,14.2,273.0,43.83,33.73
2018,12,8,15,15,694.5,52.5,0.5,14.2,229.5,43.32,33.24
2018,12,8,15,30,629.0,51.0,0.5,14.2,186.0,39.39,29.61
2018,12,8,15,45,505.5,46.0,0.35,13.3,139.0,36.16,26.6
2018,12,8,16,0,382.0,41.0,0.2,12.4,92.0,33.11,23.53
2018,12,8,16,15,295.5,31.0,0.25,12.0,61.5,25.59,15.64
2018,12,8,16,30,209.0,21.0,0.3,11.6,31.0,17.82,0.0
2018,12,8,16,45,104.5,10.5,0.4,11.25,15.5,9.55,0.0
2018,12,8,17,0,0.0,0.0,0.5,10.9,0.0,0.0,0.0
2018,12,8,17,15,0.0,0.0,0.55,10.65,0.0,0.0,0.0
2018,12,8,17,30,0.0,0.0,0.6,10.4,0.0,0.0,0.0
2018,12,8,17,45,0.0,0.0,0.7,10.15,0.0,0.0,0.0
2018,12,8,18,0,0.0,0.0,0.8,9.9,0.0,0.0,0.0
2018,12,8,18,15,0.0,0.0,0.8,9.7,0.0,0.0,0.0
2018,12,8,18,30,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2018,12,8,18,45,0.0,0.0,0.85,9.3,0.0,0.0,0.0
2018,12,8,19,0,0.0,0.0,0.9,9.1,0.0,0.0,0.0
2018,12,8,19,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2018,12,8,19,30,0.0,0.0,0.9,8.9,0.0,0.0,0.0
2018,12,8,19,45,0.0,0.0,0.95,8.85,0.0,0.0,0.0
2018,12,8,20,0,0.0,0.0,1.0,8.8,0.0,0.0,0.0
2018,12,8,20,15,0.0,0.0,1.0,8.7,0.0,0.0,0.0
2018,12,8,20,30,0.0,0.0,1.0,8.6,0.0,0.0,0.0
2018,12,8,20,45,0.0,0.0,1.0,8.45,0.0,0.0,0.0
2018,12,8,21,0,0.0,0.0,1.0,8.3,0.0,0.0,0.0
2018,12,8,21,15,0.0,0.0,1.05,8.2,0.0,0.0,0.0
2018,12,8,21,30,0.0,0.0,1.1,8.1,0.0,0.0,0.0
2018,12,8,21,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2018,12,8,22,0,0.0,0.0,1.1,7.9,0.0,0.0,0.0
2018,12,8,22,15,0.0,0.0,1.1,7.85,0.0,0.0,0.0
2018,12,8,22,30,0.0,0.0,1.1,7.8,0.0,0.0,0.0
2018,12,8,22,45,0.0,0.0,1.1,7.8,0.0,0.0,0.0
2018,12,8,23,0,0.0,0.0,1.1,7.8,0.0,0.0,0.0
2018,12,8,23,15,0.0,0.0,1.05,7.75,0.0,0.0,0.0
2018,12,8,23,30,0.0,0.0,1.0,7.7,0.0,0.0,0.0
2018,12,8,23,45,0.0,0.0,1.0,7.6,0.0,0.0,0.0
2018,12,9,0,0,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2018,12,9,0,15,0.0,0.0,1.05,7.4,0.0,0.0,0.0
2018,12,9,0,30,0.0,0.0,1.1,7.3,0.0,0.0,0.0
2018,12,9,0,45,0.0,0.0,1.1,7.2,0.0,0.0,0.0
2018,12,9,1,0,0.0,0.0,1.1,7.1,0.0,0.0,0.0
2018,12,9,1,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2018,12,9,1,30,0.0,0.0,1.1,6.9,0.0,0.0,0.0
2018,12,9,1,45,0.0,0.0,1.1,6.85,0.0,0.0,0.0
2018,12,9,2,0,0.0,0.0,1.1,6.8,0.0,0.0,0.0
2018,12,9,2,15,0.0,0.0,1.1,6.75,0.0,0.0,0.0
2018,12,9,2,30,0.0,0.0,1.1,6.7,0.0,0.0,0.0
2018,12,9,2,45,0.0,0.0,1.05,6.7,0.0,0.0,0.0
2018,12,9,3,0,0.0,0.0,1.0,6.7,0.0,0.0,0.0
2018,12,9,3,15,0.0,0.0,1.0,6.7,0.0,0.0,0.0
2018,12,9,3,30,0.0,0.0,1.0,6.7,0.0,0.0,0.0
2018,12,9,3,45,0.0,0.0,1.0,6.65,0.0,0.0,0.0
2018,12,9,4,0,0.0,0.0,1.0,6.6,0.0,0.0,0.0
2018,12,9,4,15,0.0,0.0,1.0,6.6,0.0,0.0,0.0
2018,12,9,4,30,0.0,0.0,1.0,6.6,0.0,0.0,0.0
2018,12,9,4,45,0.0,0.0,1.0,6.55,0.0,0.0,0.0
2018,12,9,5,0,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2018,12,9,5,15,0.0,0.0,1.0,6.45,0.0,0.0,0.0
2018,12,9,5,30,0.0,0.0,1.0,6.4,0.0,0.0,0.0
2018,12,9,5,45,0.0,0.0,1.0,6.4,0.0,0.0,0.0
2018,12,9,6,0,0.0,0.0,1.0,6.4,0.0,0.0,0.0
2018,12,9,6,15,0.0,0.0,1.0,6.45,0.0,0.0,0.0
2018,12,9,6,30,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2018,12,9,6,45,11.0,1.5,1.0,6.5,1.0,0.0,0.0
2018,12,9,7,0,22.0,3.0,1.0,6.5,2.0,0.0,0.0
2018,12,9,7,15,49.5,12.5,0.95,6.85,14.5,36.84,0.0
2018,12,9,7,30,77.0,22.0,0.9,7.2,27.0,81.38,35.22
2018,12,9,7,45,105.5,37.5,0.85,7.55,49.5,125.2,98.54
2018,12,9,8,0,134.0,53.0,0.8,7.9,72.0,159.56,131.34
2018,12,9,8,15,164.0,68.5,0.95,8.3,100.0,195.02,163.16
2018,12,9,8,30,194.0,84.0,1.1,8.7,128.0,230.43,194.07
2018,12,9,8,45,249.5,96.0,1.25,9.1,163.0,276.44,233.29
2018,12,9,9,0,305.0,108.0,1.4,9.5,198.0,322.42,271.45
2018,12,9,9,15,192.0,123.0,1.4,9.8,182.0,266.77,223.36
2018,12,9,9,30,79.0,138.0,1.4,10.1,166.0,189.29,156.99
2018,12,9,9,45,62.5,149.0,1.4,10.4,172.5,187.72,155.1
2018,12,9,10,0,46.0,160.0,1.4,10.7,179.0,186.14,152.94
2018,12,9,10,15,122.5,173.5,1.4,11.35,228.0,251.4,206.87
2018,12,9,10,30,199.0,187.0,1.4,12.0,277.0,304.41,249.07
2018,12,9,10,45,337.5,178.0,1.4,12.6,338.0,373.35,303.21
2018,12,9,11,0,476.0,169.0,1.4,13.2,399.0,435.48,349.78
2018,12,9,11,15,448.5,179.0,1.45,13.75,399.5,414.57,330.9
2018,12,9,11,30,421.0,189.0,1.5,14.3,400.0,393.26,312.3
2018,12,9,11,45,461.5,180.5,1.5,14.8,413.5,386.02,304.33
2018,12,9,12,0,502.0,172.0,1.5,15.3,427.0,375.11,292.88
2018,12,9,12,15,496.0,172.0,1.5,15.3,422.0,349.92,270.84
2018,12,9,12,30,490.0,172.0,1.5,15.3,417.0,323.9,247.91
2018,12,9,12,45,447.0,177.5,1.5,15.3,397.0,290.48,219.81
2018,12,9,13,0,404.0,183.0,1.5,15.3,377.0,259.43,193.91
2018,12,9,13,15,344.0,184.5,1.45,15.0,345.5,225.23,166.86
2018,12,9,13,30,284.0,186.0,1.4,14.7,314.0,195.4,144.33
2018,12,9,13,45,251.5,177.5,1.35,14.45,286.0,166.71,122.73
2018,12,9,14,0,219.0,169.0,1.3,14.2,258.0,144.93,108.44
2018,12,9,14,15,183.0,155.5,1.2,13.8,226.0,119.69,93.55
2018,12,9,14,30,147.0,142.0,1.1,13.4,194.0,106.66,89.17
