Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,12,9,14,45,176.0,125.5,1.0,13.0,181.0,95.8,79.9
2018,12,9,15,0,205.0,109.0,0.9,12.6,168.0,81.27,67.24
2018,12,9,15,15,131.5,95.0,0.9,12.6,130.5,74.16,60.9
2018,12,9,15,30,58.0,81.0,0.9,12.6,93.0,65.43,52.95
2018,12,9,15,45,52.5,65.0,0.9,11.7,74.0,53.09,41.76
2018,12,9,16,0,47.0,49.0,0.9,10.8,55.0,39.57,29.3
2018,12,9,16,15,39.0,33.0,0.9,10.55,37.0,27.16,17.02
2018,12,9,16,30,31.0,17.0,0.9,10.3,19.0,14.46,0.0
2018,12,9,16,45,15.5,8.5,0.9,10.05,9.5,7.73,0.0
2018,12,9,17,0,0.0,0.0,0.9,9.8,0.0,0.0,0.0
2018,12,9,17,15,0.0,0.0,0.85,9.7,0.0,0.0,0.0
2018,12,9,17,30,0.0,0.0,0.8,9.6,0.0,0.0,0.0
2018,12,9,17,45,0.0,0.0,0.8,9.45,0.0,0.0,0.0
2018,12,9,18,0,0.0,0.0,0.8,9.3,0.0,0.0,0.0
2018,12,9,18,15,0.0,0.0,0.8,9.25,0.0,0.0,0.0
2018,12,9,18,30,0.0,0.0,0.8,9.2,0.0,0.0,0.0
2018,12,9,18,45,0.0,0.0,0.75,9.1,0.0,0.0,0.0
2018,12,9,19,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2018,12,9,19,15,0.0,0.0,0.7,8.95,0.0,0.0,0.0
2018,12,9,19,30,0.0,0.0,0.7,8.9,0.0,0.0,0.0
2018,12,9,19,45,0.0,0.0,0.7,8.85,0.0,0.0,0.0
2018,12,9,20,0,0.0,0.0,0.7,8.8,0.0,0.0,0.0
2018,12,9,20,15,0.0,0.0,0.65,8.75,0.0,0.0,0.0
2018,12,9,20,30,0.0,0.0,0.6,8.7,0.0,0.0,0.0
2018,12,9,20,45,0.0,0.0,0.55,8.65,0.0,0.0,0.0
2018,12,9,21,0,0.0,0.0,0.5,8.6,0.0,0.0,0.0
2018,12,9,21,15,0.0,0.0,0.5,8.5,0.0,0.0,0.0
2018,12,9,21,30,0.0,0.0,0.5,8.4,0.0,0.0,0.0
2018,12,9,21,45,0.0,0.0,0.55,8.25,0.0,0.0,0.0
2018,12,9,22,0,0.0,0.0,0.6,8.1,0.0,0.0,0.0
2018,12,9,22,15,0.0,0.0,0.6,7.9,0.0,0.0,0.0
2018,12,9,22,30,0.0,0.0,0.6,7.7,0.0,0.0,0.0
2018,12,9,22,45,0.0,0.0,0.65,7.55,0.0,0.0,0.0
2018,12,9,23,0,0.0,0.0,0.7,7.4,0.0,0.0,0.0
2018,12,9,23,15,0.0,0.0,0.75,7.2,0.0,0.0,0.0
2018,12,9,23,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2018,12,9,23,45,0.0,0.0,0.85,6.8,0.0,0.0,0.0
2018,12,10,0,0,0.0,0.0,0.9,6.6,0.0,0.0,0.0
2018,12,10,0,15,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2018,12,10,0,30,0.0,0.0,0.9,6.4,0.0,0.0,0.0
2018,12,10,0,45,0.0,0.0,0.9,6.3,0.0,0.0,0.0
2018,12,10,1,0,0.0,0.0,0.9,6.2,0.0,0.0,0.0
2018,12,10,1,15,0.0,0.0,0.9,6.15,0.0,0.0,0.0
2018,12,10,1,30,0.0,0.0,0.9,6.1,0.0,0.0,0.0
2018,12,10,1,45,0.0,0.0,0.9,6.05,0.0,0.0,0.0
2018,12,10,2,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2018,12,10,2,15,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2018,12,10,2,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2018,12,10,2,45,0.0,0.0,0.8,5.95,0.0,0.0,0.0
2018,12,10,3,0,0.0,0.0,0.8,5.9,0.0,0.0,0.0
2018,12,10,3,15,0.0,0.0,0.8,5.9,0.0,0.0,0.0
2018,12,10,3,30,0.0,0.0,0.8,5.9,0.0,0.0,0.0
2018,12,10,3,45,0.0,0.0,0.8,5.9,0.0,0.0,0.0
2018,12,10,4,0,0.0,0.0,0.8,5.9,0.0,0.0,0.0
2018,12,10,4,15,0.0,0.0,0.85,5.9,0.0,0.0,0.0
2018,12,10,4,30,0.0,0.0,0.9,5.9,0.0,0.0,0.0
2018,12,10,4,45,0.0,0.0,0.95,5.85,0.0,0.0,0.0
2018,12,10,5,0,0.0,0.0,1.0,5.8,0.0,0.0,0.0
2018,12,10,5,15,0.0,0.0,1.05,5.8,0.0,0.0,0.0
2018,12,10,5,30,0.0,0.0,1.1,5.8,0.0,0.0,0.0
2018,12,10,5,45,0.0,0.0,1.1,5.75,0.0,0.0,0.0
2018,12,10,6,0,0.0,0.0,1.1,5.7,0.0,0.0,0.0
2018,12,10,6,15,0.0,0.0,1.15,5.7,0.0,0.0,0.0
2018,12,10,6,30,0.0,0.0,1.2,5.7,0.0,0.0,0.0
2018,12,10,6,45,0.0,0.0,1.25,5.7,0.0,0.0,0.0
2018,12,10,7,0,0.0,0.0,1.3,5.7,0.0,0.0,0.0
2018,12,10,7,15,26.5,10.5,1.35,5.95,12.0,23.14,0.0
2018,12,10,7,30,53.0,21.0,1.4,6.2,24.0,66.34,23.4
2018,12,10,7,45,91.5,36.5,1.45,6.45,47.5,115.99,90.96
2018,12,10,8,0,130.0,52.0,1.5,6.7,71.0,155.88,128.96
2018,12,10,8,15,158.0,68.5,1.6,7.05,98.5,191.62,161.32
2018,12,10,8,30,186.0,85.0,1.7,7.4,126.0,227.07,192.55
2018,12,10,8,45,217.0,99.0,1.75,7.75,156.0,260.49,221.26
2018,12,10,9,0,248.0,113.0,1.8,8.1,186.0,293.45,248.8
2018,12,10,9,15,280.0,125.0,1.9,8.6,217.0,323.68,273.37
2018,12,10,9,30,312.0,137.0,2.0,9.1,248.0,352.8,296.47
2018,12,10,9,45,372.5,140.0,2.05,9.55,284.0,398.58,332.75
2018,12,10,10,0,433.0,143.0,2.1,10.0,320.0,431.38,357.9
2018,12,10,10,15,431.5,152.5,2.2,10.5,338.0,431.4,356.07
2018,12,10,10,30,430.0,162.0,2.3,11.0,356.0,429.6,352.89
2018,12,10,10,45,422.0,170.0,2.4,11.45,367.0,420.89,344.23
2018,12,10,11,0,414.0,178.0,2.5,11.9,378.0,410.77,334.41
2018,12,10,11,15,297.5,199.0,2.5,12.15,344.5,349.72,283.86
2018,12,10,11,30,181.0,220.0,2.5,12.4,311.0,295.1,238.77
2018,12,10,11,45,253.5,211.5,2.55,12.7,339.5,315.24,253.83
2018,12,10,12,0,326.0,203.0,2.6,13.0,368.0,325.08,259.54
2018,12,10,12,15,561.5,147.5,2.55,13.05,429.0,353.61,277.33
2018,12,10,12,30,797.0,92.0,2.5,13.1,490.0,364.24,277.74
2018,12,10,12,45,835.0,80.5,2.5,13.15,489.0,329.82,244.29
2018,12,10,13,0,873.0,69.0,2.5,13.2,488.0,294.1,209.12
2018,12,10,13,15,782.0,86.5,2.5,13.1,451.0,244.61,167.53
2018,12,10,13,30,691.0,104.0,2.5,13.0,414.0,200.18,132.04
2018,12,10,13,45,703.5,94.5,2.45,12.9,394.5,157.01,95.92
2018,12,10,14,0,716.0,85.0,2.4,12.8,375.0,112.05,63.82
2018,12,10,14,15,752.5,72.0,2.4,12.6,355.5,68.09,43.51
2018,12,10,14,30,789.0,59.0,2.4,12.4,336.0,46.33,36.09
2018,12,10,14,45,761.0,56.0,2.35,12.2,300.0,44.57,34.61
2018,12,10,15,0,733.0,53.0,2.3,12.0,264.0,42.85,33.11
2018,12,10,15,15,689.0,49.5,2.3,12.0,224.5,40.66,31.1
2018,12,10,15,30,645.0,46.0,2.3,12.0,185.0,38.53,29.06
2018,12,10,15,45,573.0,41.5,1.85,10.9,144.5,35.46,26.19
2018,12,10,16,0,501.0,37.0,1.4,9.8,104.0,29.75,20.76
2018,12,10,16,15,337.0,28.0,1.35,9.2,66.0,22.82,13.51
2018,12,10,16,30,173.0,19.0,1.3,8.6,28.0,15.8,0.0
2018,12,10,16,45,86.5,9.5,1.2,7.95,14.0,8.64,0.0
2018,12,10,17,0,0.0,0.0,1.1,7.3,0.0,0.0,0.0
2018,12,10,17,15,0.0,0.0,1.1,7.1,0.0,0.0,0.0
2018,12,10,17,30,0.0,0.0,1.1,6.9,0.0,0.0,0.0
2018,12,10,17,45,0.0,0.0,1.1,6.7,0.0,0.0,0.0
2018,12,10,18,0,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2018,12,10,18,15,0.0,0.0,1.1,6.4,0.0,0.0,0.0
2018,12,10,18,30,0.0,0.0,1.1,6.3,0.0,0.0,0.0
2018,12,10,18,45,0.0,0.0,1.15,6.2,0.0,0.0,0.0
2018,12,10,19,0,0.0,0.0,1.2,6.1,0.0,0.0,0.0
2018,12,10,19,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2018,12,10,19,30,0.0,0.0,1.2,5.9,0.0,0.0,0.0
2018,12,10,19,45,0.0,0.0,1.25,5.75,0.0,0.0,0.0
2018,12,10,20,0,0.0,0.0,1.3,5.6,0.0,0.0,0.0
2018,12,10,20,15,0.0,0.0,1.3,5.55,0.0,0.0,0.0
2018,12,10,20,30,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2018,12,10,20,45,0.0,0.0,1.3,5.4,0.0,0.0,0.0
2018,12,10,21,0,0.0,0.0,1.3,5.3,0.0,0.0,0.0
2018,12,10,21,15,0.0,0.0,1.3,5.25,0.0,0.0,0.0
2018,12,10,21,30,0.0,0.0,1.3,5.2,0.0,0.0,0.0
2018,12,10,21,45,0.0,0.0,1.25,5.15,0.0,0.0,0.0
2018,12,10,22,0,0.0,0.0,1.2,5.1,0.0,0.0,0.0
2018,12,10,22,15,0.0,0.0,1.2,5.05,0.0,0.0,0.0
2018,12,10,22,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2018,12,10,22,45,0.0,0.0,1.15,4.9,0.0,0.0,0.0
2018,12,10,23,0,0.0,0.0,1.1,4.8,0.0,0.0,0.0
2018,12,10,23,15,0.0,0.0,1.1,4.7,0.0,0.0,0.0
2018,12,10,23,30,0.0,0.0,1.1,4.6,0.0,0.0,0.0
2018,12,10,23,45,0.0,0.0,1.15,4.55,0.0,0.0,0.0
2018,12,11,0,0,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2018,12,11,0,15,0.0,0.0,1.25,4.5,0.0,0.0,0.0
2018,12,11,0,30,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2018,12,11,0,45,0.0,0.0,1.35,4.5,0.0,0.0,0.0
2018,12,11,1,0,0.0,0.0,1.4,4.5,0.0,0.0,0.0
2018,12,11,1,15,0.0,0.0,1.45,4.5,0.0,0.0,0.0
2018,12,11,1,30,0.0,0.0,1.5,4.5,0.0,0.0,0.0
2018,12,11,1,45,0.0,0.0,1.55,4.55,0.0,0.0,0.0
2018,12,11,2,0,0.0,0.0,1.6,4.6,0.0,0.0,0.0
2018,12,11,2,15,0.0,0.0,1.7,4.6,0.0,0.0,0.0
2018,12,11,2,30,0.0,0.0,1.8,4.6,0.0,0.0,0.0
2018,12,11,2,45,0.0,0.0,1.85,4.6,0.0,0.0,0.0
2018,12,11,3,0,0.0,0.0,1.9,4.6,0.0,0.0,0.0
2018,12,11,3,15,0.0,0.0,1.85,4.55,0.0,0.0,0.0
2018,12,11,3,30,0.0,0.0,1.8,4.5,0.0,0.0,0.0
2018,12,11,3,45,0.0,0.0,1.75,4.5,0.0,0.0,0.0
2018,12,11,4,0,0.0,0.0,1.7,4.5,0.0,0.0,0.0
2018,12,11,4,15,0.0,0.0,1.7,4.5,0.0,0.0,0.0
2018,12,11,4,30,0.0,0.0,1.7,4.5,0.0,0.0,0.0
2018,12,11,4,45,0.0,0.0,1.7,4.45,0.0,0.0,0.0
2018,12,11,5,0,0.0,0.0,1.7,4.4,0.0,0.0,0.0
2018,12,11,5,15,0.0,0.0,1.6,4.4,0.0,0.0,0.0
2018,12,11,5,30,0.0,0.0,1.5,4.4,0.0,0.0,0.0
2018,12,11,5,45,0.0,0.0,1.4,4.4,0.0,0.0,0.0
2018,12,11,6,0,0.0,0.0,1.3,4.4,0.0,0.0,0.0
2018,12,11,6,15,0.0,0.0,1.25,4.4,0.0,0.0,0.0
2018,12,11,6,30,0.0,0.0,1.2,4.4,0.0,0.0,0.0
2018,12,11,6,45,0.0,0.0,1.1,4.4,0.0,0.0,0.0
2018,12,11,7,0,0.0,0.0,1.0,4.4,0.0,0.0,0.0
2018,12,11,7,15,165.5,10.5,1.0,4.8,20.0,94.14,0.0
2018,12,11,7,30,331.0,21.0,1.0,5.2,40.0,224.01,74.48
2018,12,11,7,45,462.5,28.5,0.95,5.65,79.5,316.69,251.63
2018,12,11,8,0,594.0,36.0,0.9,6.1,119.0,408.84,336.55
2018,12,11,8,15,660.0,40.5,0.95,6.6,161.5,461.51,383.0
2018,12,11,8,30,726.0,45.0,1.0,7.1,204.0,513.18,426.25
2018,12,11,8,45,768.0,47.5,1.05,7.65,245.0,546.45,452.99
2018,12,11,9,0,810.0,50.0,1.1,8.2,286.0,577.51,476.73
2018,12,11,9,15,836.0,52.5,1.35,9.0,323.5,591.38,487.48
2018,12,11,9,30,862.0,55.0,1.6,9.8,361.0,607.22,498.97
2018,12,11,9,45,879.0,57.0,1.9,10.6,393.0,613.83,503.06
2018,12,11,10,0,896.0,59.0,2.2,11.4,425.0,617.24,504.23
2018,12,11,10,15,908.5,60.0,2.3,11.8,450.5,613.43,499.3
2018,12,11,10,30,921.0,61.0,2.4,12.2,476.0,606.28,491.61
2018,12,11,10,45,929.5,62.0,2.55,12.6,495.0,593.46,479.54
2018,12,11,11,0,938.0,63.0,2.7,13.0,514.0,577.31,464.59
2018,12,11,11,15,942.5,63.5,2.75,13.2,525.5,555.26,444.73
2018,12,11,11,30,947.0,64.0,2.8,13.4,537.0,530.13,422.07
2018,12,11,11,45,948.0,64.0,2.9,13.6,540.5,499.9,395.05
2018,12,11,12,0,949.0,64.0,3.0,13.8,544.0,466.99,365.28
2018,12,11,12,15,946.5,63.5,3.0,13.85,539.0,429.7,331.39
2018,12,11,12,30,944.0,63.0,3.0,13.9,534.0,390.27,295.06
2018,12,11,12,45,939.0,62.5,3.05,13.95,522.0,348.11,256.0
2018,12,11,13,0,934.0,62.0,3.1,14.0,510.0,304.35,215.23
2018,12,11,13,15,925.5,61.5,3.1,13.95,491.0,258.43,173.02
2018,12,11,13,30,917.0,61.0,3.1,13.9,472.0,211.6,131.39
2018,12,11,13,45,904.0,59.5,3.05,13.85,445.5,162.72,91.6
2018,12,11,14,0,891.0,58.0,3.0,13.8,419.0,113.83,58.64
2018,12,11,14,15,872.0,56.0,2.9,13.6,386.5,64.62,38.43
2018,12,11,14,30,853.0,54.0,2.8,13.4,354.0,48.41,37.79
2018,12,11,14,45,825.5,52.0,2.7,13.15,316.5,46.66,36.33
2018,12,11,15,0,798.0,50.0,2.6,12.9,279.0,40.67,31.02
2018,12,11,15,15,756.0,47.0,2.6,12.9,238.0,38.8,29.31
2018,12,11,15,30,714.0,44.0,2.6,12.9,197.0,36.99,27.57
2018,12,11,15,45,646.0,39.0,1.95,11.25,154.5,33.34,24.25
2018,12,11,16,0,578.0,34.0,1.3,9.6,112.0,29.74,20.77
2018,12,11,16,15,446.0,27.0,1.3,9.1,74.0,24.09,14.61
2018,12,11,16,30,314.0,20.0,1.3,8.6,36.0,16.88,0.0
2018,12,11,16,45,157.0,10.0,1.25,8.05,18.0,9.1,0.0
2018,12,11,17,0,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2018,12,11,17,15,0.0,0.0,1.2,7.3,0.0,0.0,0.0
2018,12,11,17,30,0.0,0.0,1.2,7.1,0.0,0.0,0.0
2018,12,11,17,45,0.0,0.0,1.2,6.9,0.0,0.0,0.0
2018,12,11,18,0,0.0,0.0,1.2,6.7,0.0,0.0,0.0
2018,12,11,18,15,0.0,0.0,1.2,6.55,0.0,0.0,0.0
2018,12,11,18,30,0.0,0.0,1.2,6.4,0.0,0.0,0.0
2018,12,11,18,45,0.0,0.0,1.25,6.25,0.0,0.0,0.0
2018,12,11,19,0,0.0,0.0,1.3,6.1,0.0,0.0,0.0
2018,12,11,19,15,0.0,0.0,1.3,6.05,0.0,0.0,0.0
2018,12,11,19,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2018,12,11,19,45,0.0,0.0,1.3,5.95,0.0,0.0,0.0
2018,12,11,20,0,0.0,0.0,1.3,5.9,0.0,0.0,0.0
2018,12,11,20,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2018,12,11,20,30,0.0,0.0,1.1,6.1,0.0,0.0,0.0
2018,12,11,20,45,0.0,0.0,1.0,6.2,0.0,0.0,0.0
2018,12,11,21,0,0.0,0.0,0.9,6.3,0.0,0.0,0.0
2018,12,11,21,15,0.0,0.0,0.9,6.3,0.0,0.0,0.0
2018,12,11,21,30,0.0,0.0,0.9,6.3,0.0,0.0,0.0
2018,12,11,21,45,0.0,0.0,0.85,6.3,0.0,0.0,0.0
2018,12,11,22,0,0.0,0.0,0.8,6.3,0.0,0.0,0.0
2018,12,11,22,15,0.0,0.0,0.8,6.35,0.0,0.0,0.0
2018,12,11,22,30,0.0,0.0,0.8,6.4,0.0,0.0,0.0
2018,12,11,22,45,0.0,0.0,0.8,6.45,0.0,0.0,0.0
2018,12,11,23,0,0.0,0.0,0.8,6.5,0.0,0.0,0.0
2018,12,11,23,15,0.0,0.0,0.75,6.55,0.0,0.0,0.0
2018,12,11,23,30,0.0,0.0,0.7,6.6,0.0,0.0,0.0
2018,12,11,23,45,0.0,0.0,0.65,6.7,0.0,0.0,0.0
2018,12,12,0,0,0.0,0.0,0.6,6.8,0.0,0.0,0.0
2018,12,12,0,15,0.0,0.0,0.6,6.75,0.0,0.0,0.0
2018,12,12,0,30,0.0,0.0,0.6,6.7,0.0,0.0,0.0
2018,12,12,0,45,0.0,0.0,0.6,6.6,0.0,0.0,0.0
2018,12,12,1,0,0.0,0.0,0.6,6.5,0.0,0.0,0.0
2018,12,12,1,15,0.0,0.0,0.7,6.45,0.0,0.0,0.0
2018,12,12,1,30,0.0,0.0,0.8,6.4,0.0,0.0,0.0
2018,12,12,1,45,0.0,0.0,0.85,6.35,0.0,0.0,0.0
2018,12,12,2,0,0.0,0.0,0.9,6.3,0.0,0.0,0.0
2018,12,12,2,15,0.0,0.0,1.0,6.2,0.0,0.0,0.0
2018,12,12,2,30,0.0,0.0,1.1,6.1,0.0,0.0,0.0
2018,12,12,2,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2018,12,12,3,0,0.0,0.0,1.3,5.9,0.0,0.0,0.0
2018,12,12,3,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2018,12,12,3,30,0.0,0.0,1.3,6.1,0.0,0.0,0.0
2018,12,12,3,45,0.0,0.0,1.3,6.25,0.0,0.0,0.0
2018,12,12,4,0,0.0,0.0,1.3,6.4,0.0,0.0,0.0
2018,12,12,4,15,0.0,0.0,1.3,6.55,0.0,0.0,0.0
2018,12,12,4,30,0.0,0.0,1.3,6.7,0.0,0.0,0.0
2018,12,12,4,45,0.0,0.0,1.3,6.85,0.0,0.0,0.0
2018,12,12,5,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2018,12,12,5,15,0.0,0.0,1.25,7.15,0.0,0.0,0.0
2018,12,12,5,30,0.0,0.0,1.2,7.3,0.0,0.0,0.0
2018,12,12,5,45,0.0,0.0,1.2,7.45,0.0,0.0,0.0
2018,12,12,6,0,0.0,0.0,1.2,7.6,0.0,0.0,0.0
2018,12,12,6,15,0.0,0.0,1.15,7.65,0.0,0.0,0.0
2018,12,12,6,30,0.0,0.0,1.1,7.7,0.0,0.0,0.0
2018,12,12,6,45,0.0,0.0,1.1,7.8,0.0,0.0,0.0
2018,12,12,7,0,0.0,0.0,1.1,7.9,0.0,0.0,0.0
2018,12,12,7,15,59.5,9.5,1.2,8.35,12.5,38.96,0.0
2018,12,12,7,30,119.0,19.0,1.3,8.8,25.0,106.36,22.73
2018,12,12,7,45,322.0,28.0,1.45,9.2,67.5,245.92,193.15
2018,12,12,8,0,525.0,37.0,1.6,9.6,110.0,376.18,308.61
2018,12,12,8,15,508.5,48.0,1.8,9.95,138.0,385.72,320.76
2018,12,12,8,30,492.0,59.0,2.0,10.3,166.0,393.01,329.26
2018,12,12,8,45,375.5,82.0,2.25,10.65,173.0,347.25,292.07
2018,12,12,9,0,259.0,105.0,2.5,11.0,180.0,289.83,243.86
2018,12,12,9,15,367.0,106.0,2.6,11.35,227.5,366.34,307.61
2018,12,12,9,30,475.0,107.0,2.7,11.7,275.0,429.9,358.89
2018,12,12,9,45,617.5,93.0,2.8,12.05,331.5,501.49,415.66
2018,12,12,10,0,760.0,79.0,2.9,12.4,388.0,561.5,461.89
2018,12,12,10,15,833.5,69.5,2.95,12.8,427.5,583.08,476.63
2018,12,12,10,30,907.0,60.0,3.0,13.2,467.0,596.66,485.0
2018,12,12,10,45,907.5,62.5,3.05,13.6,483.5,581.42,470.41
2018,12,12,11,0,908.0,65.0,3.1,14.0,500.0,563.16,453.41
2018,12,12,11,15,923.0,63.5,3.1,14.25,514.5,545.16,436.46
2018,12,12,11,30,938.0,62.0,3.1,14.5,529.0,523.68,416.37
2018,12,12,11,45,941.0,61.5,3.1,14.7,533.0,494.27,389.74
2018,12,12,12,0,944.0,61.0,3.1,14.9,537.0,462.1,360.37
2018,12,12,12,15,940.0,62.0,3.1,15.0,533.0,426.03,327.48
2018,12,12,12,30,936.0,63.0,3.1,15.1,529.0,387.87,292.25
2018,12,12,12,45,927.5,64.0,3.1,15.15,517.0,346.42,253.95
2018,12,12,13,0,919.0,65.0,3.1,15.2,505.0,303.6,214.23
2018,12,12,13,15,910.5,64.0,3.1,15.05,486.0,257.91,172.55
2018,12,12,13,30,902.0,63.0,3.1,14.9,467.0,211.37,131.4
2018,12,12,13,45,889.0,62.0,3.05,14.8,441.0,163.61,92.62
2018,12,12,14,0,876.0,61.0,3.0,14.7,415.0,115.82,60.44
2018,12,12,14,15,849.5,59.5,2.9,14.45,381.0,67.51,40.46
2018,12,12,14,30,823.0,58.0,2.8,14.2,347.0,45.75,35.3
2018,12,12,14,45,783.0,56.5,2.65,13.9,308.0,45.12,34.84
2018,12,12,15,0,743.0,55.0,2.5,13.6,269.0,44.6,34.45
2018,12,12,15,15,675.5,52.0,2.5,13.6,224.5,42.79,32.79
2018,12,12,15,30,608.0,49.0,2.5,13.6,180.0,37.63,28.06
2018,12,12,15,45,542.5,42.5,1.85,11.95,140.5,33.23,24.08
2018,12,12,16,0,477.0,36.0,1.2,10.3,101.0,28.78,19.86
2018,12,12,16,15,384.0,28.5,1.2,9.75,68.5,23.33,13.95
2018,12,12,16,30,291.0,21.0,1.2,9.2,36.0,17.82,0.0
2018,12,12,16,45,145.5,10.5,1.2,8.65,18.0,9.55,0.0
2018,12,12,17,0,0.0,0.0,1.2,8.1,0.0,0.0,0.0
2018,12,12,17,15,0.0,0.0,1.15,7.95,0.0,0.0,0.0
2018,12,12,17,30,0.0,0.0,1.1,7.8,0.0,0.0,0.0
2018,12,12,17,45,0.0,0.0,1.1,7.65,0.0,0.0,0.0
2018,12,12,18,0,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2018,12,12,18,15,0.0,0.0,1.05,7.4,0.0,0.0,0.0
2018,12,12,18,30,0.0,0.0,1.0,7.3,0.0,0.0,0.0
2018,12,12,18,45,0.0,0.0,1.0,7.2,0.0,0.0,0.0
2018,12,12,19,0,0.0,0.0,1.0,7.1,0.0,0.0,0.0
2018,12,12,19,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2018,12,12,19,30,0.0,0.0,0.9,6.9,0.0,0.0,0.0
2018,12,12,19,45,0.0,0.0,0.9,6.85,0.0,0.0,0.0
2018,12,12,20,0,0.0,0.0,0.9,6.8,0.0,0.0,0.0
2018,12,12,20,15,0.0,0.0,0.85,6.75,0.0,0.0,0.0
2018,12,12,20,30,0.0,0.0,0.8,6.7,0.0,0.0,0.0
2018,12,12,20,45,0.0,0.0,0.8,6.6,0.0,0.0,0.0
2018,12,12,21,0,0.0,0.0,0.8,6.5,0.0,0.0,0.0
2018,12,12,21,15,0.0,0.0,0.8,6.4,0.0,0.0,0.0
2018,12,12,21,30,0.0,0.0,0.8,6.3,0.0,0.0,0.0
2018,12,12,21,45,0.0,0.0,0.8,6.2,0.0,0.0,0.0
2018,12,12,22,0,0.0,0.0,0.8,6.1,0.0,0.0,0.0
2018,12,12,22,15,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2018,12,12,22,30,0.0,0.0,0.8,5.9,0.0,0.0,0.0
2018,12,12,22,45,0.0,0.0,0.85,5.75,0.0,0.0,0.0
2018,12,12,23,0,0.0,0.0,0.9,5.6,0.0,0.0,0.0
2018,12,12,23,15,0.0,0.0,0.95,5.5,0.0,0.0,0.0
2018,12,12,23,30,0.0,0.0,1.0,5.4,0.0,0.0,0.0
2018,12,12,23,45,0.0,0.0,1.05,5.25,0.0,0.0,0.0
2018,12,13,0,0,0.0,0.0,1.1,5.1,0.0,0.0,0.0
2018,12,13,0,15,0.0,0.0,1.1,4.95,0.0,0.0,0.0
2018,12,13,0,30,0.0,0.0,1.1,4.8,0.0,0.0,0.0
2018,12,13,0,45,0.0,0.0,1.15,4.65,0.0,0.0,0.0
2018,12,13,1,0,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2018,12,13,1,15,0.0,0.0,1.25,4.35,0.0,0.0,0.0
2018,12,13,1,30,0.0,0.0,1.3,4.2,0.0,0.0,0.0
2018,12,13,1,45,0.0,0.0,1.3,4.1,0.0,0.0,0.0
2018,12,13,2,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2018,12,13,2,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2018,12,13,2,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2018,12,13,2,45,0.0,0.0,1.3,4.05,0.0,0.0,0.0
2018,12,13,3,0,0.0,0.0,1.3,4.1,0.0,0.0,0.0
2018,12,13,3,15,0.0,0.0,1.3,4.05,0.0,0.0,0.0
2018,12,13,3,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2018,12,13,3,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2018,12,13,4,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2018,12,13,4,15,0.0,0.0,1.3,3.95,0.0,0.0,0.0
2018,12,13,4,30,0.0,0.0,1.3,3.9,0.0,0.0,0.0
2018,12,13,4,45,0.0,0.0,1.3,3.85,0.0,0.0,0.0
2018,12,13,5,0,0.0,0.0,1.3,3.8,0.0,0.0,0.0
2018,12,13,5,15,0.0,0.0,1.3,3.65,0.0,0.0,0.0
2018,12,13,5,30,0.0,0.0,1.3,3.5,0.0,0.0,0.0
2018,12,13,5,45,0.0,0.0,1.35,3.4,0.0,0.0,0.0
2018,12,13,6,0,0.0,0.0,1.4,3.3,0.0,0.0,0.0
2018,12,13,6,15,0.0,0.0,1.35,3.3,0.0,0.0,0.0
2018,12,13,6,30,0.0,0.0,1.3,3.3,0.0,0.0,0.0
2018,12,13,6,45,0.0,0.0,1.3,3.35,0.0,0.0,0.0
2018,12,13,7,0,0.0,0.0,1.3,3.4,0.0,0.0,0.0
2018,12,13,7,15,148.5,10.5,1.4,4.25,18.0,85.01,0.0
2018,12,13,7,30,297.0,21.0,1.5,5.1,36.0,202.72,28.47
2018,12,13,7,45,428.0,28.0,1.65,5.95,73.5,295.36,233.13
2018,12,13,8,0,559.0,35.0,1.8,6.8,111.0,385.97,319.61
2018,12,13,8,15,627.5,39.5,1.9,7.45,152.5,439.47,367.8
2018,12,13,8,30,696.0,44.0,2.0,8.1,194.0,492.18,412.83
2018,12,13,8,45,739.0,47.0,2.15,8.75,234.5,526.44,441.27
2018,12,13,9,0,782.0,50.0,2.3,9.4,275.0,558.64,466.75
2018,12,13,9,15,810.0,52.5,2.3,10.05,312.0,578.54,480.86
2018,12,13,9,30,838.0,55.0,2.3,10.7,349.0,591.06,488.71
2018,12,13,9,45,857.0,56.5,2.3,11.3,380.5,598.55,492.19
2018,12,13,10,0,876.0,58.0,2.3,11.9,412.0,602.91,492.97
2018,12,13,10,15,889.0,59.0,2.35,12.55,437.5,599.84,487.95
2018,12,13,10,30,902.0,60.0,2.4,13.2,463.0,593.47,480.23
2018,12,13,10,45,909.5,61.0,2.4,13.8,481.5,580.66,467.28
2018,12,13,11,0,917.0,62.0,2.4,14.4,500.0,564.63,451.67
2018,12,13,11,15,921.5,62.5,2.4,14.75,511.5,543.32,432.18
2018,12,13,11,30,926.0,63.0,2.4,15.1,523.0,518.99,410.01
2018,12,13,11,45,926.5,63.5,2.4,15.4,526.5,489.9,383.82
2018,12,13,12,0,927.0,64.0,2.4,15.7,530.0,458.2,355.05
2018,12,13,12,15,922.5,64.5,2.4,15.9,525.5,422.07,322.41
2018,12,13,12,30,918.0,65.0,2.4,16.1,521.0,383.96,287.56
2018,12,13,12,45,909.0,66.0,2.4,16.3,509.0,343.11,250.07
2018,12,13,13,0,900.0,67.0,2.4,16.5,497.0,300.98,211.25
2018,12,13,13,15,890.5,66.0,2.35,16.55,478.0,255.94,170.43
2018,12,13,13,30,881.0,65.0,2.3,16.6,459.0,210.16,130.25
2018,12,13,13,45,866.5,63.5,2.3,16.65,433.0,162.82,92.12
2018,12,13,14,0,852.0,62.0,2.3,16.7,407.0,115.65,60.42
2018,12,13,14,15,832.0,60.5,2.1,16.45,375.5,62.99,35.94
2018,12,13,14,30,812.0,59.0,1.9,16.2,344.0,46.48,35.66
2018,12,13,14,45,782.0,56.5,1.65,15.95,307.0,45.11,34.55
2018,12,13,15,0,752.0,54.0,1.4,15.7,270.0,43.79,33.44
2018,12,13,15,15,707.5,50.5,1.4,15.7,230.0,41.6,31.47
2018,12,13,15,30,663.0,47.0,1.4,15.7,190.0,39.48,29.46
2018,12,13,15,45,593.5,42.0,1.2,14.05,149.0,35.96,26.3
2018,12,13,16,0,524.0,37.0,1.0,12.4,108.0,29.77,20.55
2018,12,13,16,15,396.0,29.0,1.05,11.95,71.5,23.79,14.22
2018,12,13,16,30,268.0,21.0,1.1,11.5,35.0,17.78,0.0
2018,12,13,16,45,134.0,10.5,1.15,11.0,17.5,9.55,0.0
2018,12,13,17,0,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2018,12,13,17,15,0.0,0.0,1.25,10.25,0.0,0.0,0.0
2018,12,13,17,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2018,12,13,17,45,0.0,0.0,1.3,9.75,0.0,0.0,0.0
2018,12,13,18,0,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2018,12,13,18,15,0.0,0.0,1.3,9.35,0.0,0.0,0.0
2018,12,13,18,30,0.0,0.0,1.3,9.2,0.0,0.0,0.0
2018,12,13,18,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2018,12,13,19,0,0.0,0.0,1.3,8.8,0.0,0.0,0.0
2018,12,13,19,15,0.0,0.0,1.35,8.65,0.0,0.0,0.0
2018,12,13,19,30,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2018,12,13,19,45,0.0,0.0,1.4,8.3,0.0,0.0,0.0
2018,12,13,20,0,0.0,0.0,1.4,8.1,0.0,0.0,0.0
2018,12,13,20,15,0.0,0.0,1.45,7.95,0.0,0.0,0.0
2018,12,13,20,30,0.0,0.0,1.5,7.8,0.0,0.0,0.0
2018,12,13,20,45,0.0,0.0,1.5,7.65,0.0,0.0,0.0
2018,12,13,21,0,0.0,0.0,1.5,7.5,0.0,0.0,0.0
2018,12,13,21,15,0.0,0.0,1.55,7.45,0.0,0.0,0.0
2018,12,13,21,30,0.0,0.0,1.6,7.4,0.0,0.0,0.0
2018,12,13,21,45,0.0,0.0,1.65,7.3,0.0,0.0,0.0
2018,12,13,22,0,0.0,0.0,1.7,7.2,0.0,0.0,0.0
2018,12,13,22,15,0.0,0.0,1.7,7.15,0.0,0.0,0.0
2018,12,13,22,30,0.0,0.0,1.7,7.1,0.0,0.0,0.0
2018,12,13,22,45,0.0,0.0,1.7,7.05,0.0,0.0,0.0
2018,12,13,23,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2018,12,13,23,15,0.0,0.0,1.7,6.95,0.0,0.0,0.0
2018,12,13,23,30,0.0,0.0,1.7,6.9,0.0,0.0,0.0
2018,12,13,23,45,0.0,0.0,1.7,6.8,0.0,0.0,0.0
2018,12,14,0,0,0.0,0.0,1.7,6.7,0.0,0.0,0.0
2018,12,14,0,15,0.0,0.0,1.7,6.9,0.0,0.0,0.0
2018,12,14,0,30,0.0,0.0,1.7,7.1,0.0,0.0,0.0
2018,12,14,0,45,0.0,0.0,1.65,7.3,0.0,0.0,0.0
2018,12,14,1,0,0.0,0.0,1.6,7.5,0.0,0.0,0.0
2018,12,14,1,15,0.0,0.0,1.6,7.6,0.0,0.0,0.0
2018,12,14,1,30,0.0,0.0,1.6,7.7,0.0,0.0,0.0
2018,12,14,1,45,0.0,0.0,1.6,7.75,0.0,0.0,0.0
2018,12,14,2,0,0.0,0.0,1.6,7.8,0.0,0.0,0.0
2018,12,14,2,15,0.0,0.0,1.65,7.85,0.0,0.0,0.0
2018,12,14,2,30,0.0,0.0,1.7,7.9,0.0,0.0,0.0
2018,12,14,2,45,0.0,0.0,1.75,7.9,0.0,0.0,0.0
2018,12,14,3,0,0.0,0.0,1.8,7.9,0.0,0.0,0.0
2018,12,14,3,15,0.0,0.0,1.85,7.95,0.0,0.0,0.0
2018,12,14,3,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2018,12,14,3,45,0.0,0.0,2.0,8.1,0.0,0.0,0.0
2018,12,14,4,0,0.0,0.0,2.1,8.2,0.0,0.0,0.0
2018,12,14,4,15,0.0,0.0,2.15,8.25,0.0,0.0,0.0
2018,12,14,4,30,0.0,0.0,2.2,8.3,0.0,0.0,0.0
2018,12,14,4,45,0.0,0.0,2.25,8.35,0.0,0.0,0.0
2018,12,14,5,0,0.0,0.0,2.3,8.4,0.0,0.0,0.0
2018,12,14,5,15,0.0,0.0,2.35,8.55,0.0,0.0,0.0
2018,12,14,5,30,0.0,0.0,2.4,8.7,0.0,0.0,0.0
2018,12,14,5,45,0.0,0.0,2.5,8.85,0.0,0.0,0.0
2018,12,14,6,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2018,12,14,6,15,0.0,0.0,2.6,9.15,0.0,0.0,0.0
2018,12,14,6,30,0.0,0.0,2.6,9.3,0.0,0.0,0.0
2018,12,14,6,45,0.0,0.0,2.65,9.45,0.0,0.0,0.0
2018,12,14,7,0,0.0,0.0,2.7,9.6,0.0,0.0,0.0
2018,12,14,7,15,12.5,8.5,2.8,9.8,9.0,14.06,0.0
2018,12,14,7,30,25.0,17.0,2.9,10.0,18.0,36.79,0.0
2018,12,14,7,45,30.0,32.5,3.0,10.25,35.5,56.56,39.87
2018,12,14,8,0,35.0,48.0,3.1,10.5,53.0,76.34,59.32
2018,12,14,8,15,49.5,64.5,3.2,10.7,74.0,102.45,82.79
2018,12,14,8,30,64.0,81.0,3.3,10.9,95.0,128.18,105.6
2018,12,14,8,45,50.5,84.0,3.4,11.15,96.5,118.52,97.44
2018,12,14,9,0,37.0,87.0,3.5,11.4,98.0,110.42,90.3
2018,12,14,9,15,18.5,69.5,3.6,11.6,75.0,77.5,61.68
2018,12,14,9,30,0.0,52.0,3.7,11.8,52.0,45.9,34.03
2018,12,14,9,45,1.5,76.5,3.75,12.0,77.0,68.84,53.65
2018,12,14,10,0,3.0,101.0,3.8,12.2,102.0,92.88,73.97
2018,12,14,10,15,67.5,141.0,3.85,12.3,171.0,175.74,144.55
2018,12,14,10,30,132.0,181.0,3.9,12.4,240.0,259.75,214.15
2018,12,14,10,45,190.5,192.5,4.0,12.5,281.5,298.29,245.34
2018,12,14,11,0,249.0,204.0,4.1,12.6,323.0,340.77,279.13
2018,12,14,11,15,274.5,206.0,4.1,12.65,340.0,345.17,281.57
2018,12,14,11,30,300.0,208.0,4.1,12.7,357.0,347.4,282.13
2018,12,14,11,45,217.0,213.5,4.1,12.75,321.5,296.67,240.09
2018,12,14,12,0,134.0,219.0,4.1,12.8,286.0,255.73,206.43
2018,12,14,12,15,147.5,221.5,4.0,12.85,295.0,254.46,204.47
2018,12,14,12,30,161.0,224.0,3.9,12.9,304.0,251.58,200.93
2018,12,14,12,45,163.5,215.5,3.85,12.95,295.0,234.81,186.19
2018,12,14,13,0,166.0,207.0,3.8,13.0,286.0,217.73,171.15
2018,12,14,13,15,180.0,197.5,3.7,13.0,280.5,202.1,156.9
2018,12,14,13,30,194.0,188.0,3.6,13.0,275.0,185.06,141.62
2018,12,14,13,45,251.5,169.0,3.5,13.05,275.0,162.16,120.17
2018,12,14,14,0,309.0,150.0,3.4,13.1,275.0,136.26,98.5
2018,12,14,14,15,287.0,142.5,3.1,13.0,251.5,110.51,84.26
2018,12,14,14,30,265.0,135.0,2.8,12.9,228.0,98.48,82.33
2018,12,14,14,45,255.0,121.5,2.45,12.75,203.5,89.76,74.76
2018,12,14,15,0,245.0,108.0,2.1,12.6,179.0,80.81,66.9
2018,12,14,15,15,264.5,90.0,2.1,12.6,156.0,68.68,56.06
2018,12,14,15,30,284.0,72.0,2.1,12.6,133.0,53.74,42.56
2018,12,14,15,45,256.5,58.0,1.55,11.85,104.0,43.94,33.63
2018,12,14,16,0,229.0,44.0,1.0,11.1,75.0,33.84,24.26
2018,12,14,16,15,165.5,32.0,1.0,10.7,50.0,24.93,15.31
2018,12,14,16,30,102.0,20.0,1.0,10.3,25.0,15.77,0.0
2018,12,14,16,45,51.0,10.0,1.0,9.9,12.5,9.1,0.0
2018,12,14,17,0,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2018,12,14,17,15,0.0,0.0,1.0,9.4,0.0,0.0,0.0
2018,12,14,17,30,0.0,0.0,1.0,9.3,0.0,0.0,0.0
2018,12,14,17,45,0.0,0.0,1.05,9.15,0.0,0.0,0.0
2018,12,14,18,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2018,12,14,18,15,0.0,0.0,1.1,8.95,0.0,0.0,0.0
2018,12,14,18,30,0.0,0.0,1.1,8.9,0.0,0.0,0.0
2018,12,14,18,45,0.0,0.0,1.1,8.8,0.0,0.0,0.0
2018,12,14,19,0,0.0,0.0,1.1,8.7,0.0,0.0,0.0
2018,12,14,19,15,0.0,0.0,1.05,8.7,0.0,0.0,0.0
2018,12,14,19,30,0.0,0.0,1.0,8.7,0.0,0.0,0.0
2018,12,14,19,45,0.0,0.0,0.95,8.65,0.0,0.0,0.0
2018,12,14,20,0,0.0,0.0,0.9,8.6,0.0,0.0,0.0
2018,12,14,20,15,0.0,0.0,0.9,8.55,0.0,0.0,0.0
2018,12,14,20,30,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2018,12,14,20,45,0.0,0.0,0.85,8.45,0.0,0.0,0.0
2018,12,14,21,0,0.0,0.0,0.8,8.4,0.0,0.0,0.0
2018,12,14,21,15,0.0,0.0,0.8,8.35,0.0,0.0,0.0
2018,12,14,21,30,0.0,0.0,0.8,8.3,0.0,0.0,0.0
2018,12,14,21,45,0.0,0.0,0.8,8.25,0.0,0.0,0.0
2018,12,14,22,0,0.0,0.0,0.8,8.2,0.0,0.0,0.0
2018,12,14,22,15,0.0,0.0,0.8,8.1,0.0,0.0,0.0
2018,12,14,22,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2018,12,14,22,45,0.0,0.0,0.8,7.95,0.0,0.0,0.0
2018,12,14,23,0,0.0,0.0,0.8,7.9,0.0,0.0,0.0
2018,12,14,23,15,0.0,0.0,0.8,7.85,0.0,0.0,0.0
2018,12,14,23,30,0.0,0.0,0.8,7.8,0.0,0.0,0.0
2018,12,14,23,45,0.0,0.0,0.8,7.7,0.0,0.0,0.0
2018,12,15,0,0,0.0,0.0,0.8,7.6,0.0,0.0,0.0
2018,12,15,0,15,0.0,0.0,0.8,7.55,0.0,0.0,0.0
2018,12,15,0,30,0.0,0.0,0.8,7.5,0.0,0.0,0.0
2018,12,15,0,45,0.0,0.0,0.8,7.4,0.0,0.0,0.0
2018,12,15,1,0,0.0,0.0,0.8,7.3,0.0,0.0,0.0
2018,12,15,1,15,0.0,0.0,0.8,7.15,0.0,0.0,0.0
2018,12,15,1,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2018,12,15,1,45,0.0,0.0,0.8,6.9,0.0,0.0,0.0
2018,12,15,2,0,0.0,0.0,0.8,6.8,0.0,0.0,0.0
2018,12,15,2,15,0.0,0.0,0.8,6.75,0.0,0.0,0.0
2018,12,15,2,30,0.0,0.0,0.8,6.7,0.0,0.0,0.0
2018,12,15,2,45,0.0,0.0,0.75,6.65,0.0,0.0,0.0
2018,12,15,3,0,0.0,0.0,0.7,6.6,0.0,0.0,0.0
2018,12,15,3,15,0.0,0.0,0.8,6.5,0.0,0.0,0.0
2018,12,15,3,30,0.0,0.0,0.9,6.4,0.0,0.0,0.0
2018,12,15,3,45,0.0,0.0,1.0,6.35,0.0,0.0,0.0
2018,12,15,4,0,0.0,0.0,1.1,6.3,0.0,0.0,0.0
2018,12,15,4,15,0.0,0.0,1.15,6.25,0.0,0.0,0.0
2018,12,15,4,30,0.0,0.0,1.2,6.2,0.0,0.0,0.0
2018,12,15,4,45,0.0,0.0,1.25,6.2,0.0,0.0,0.0
2018,12,15,5,0,0.0,0.0,1.3,6.2,0.0,0.0,0.0
2018,12,15,5,15,0.0,0.0,1.3,6.2,0.0,0.0,0.0
2018,12,15,5,30,0.0,0.0,1.3,6.2,0.0,0.0,0.0
2018,12,15,5,45,0.0,0.0,1.25,6.2,0.0,0.0,0.0
2018,12,15,6,0,0.0,0.0,1.2,6.2,0.0,0.0,0.0
2018,12,15,6,15,0.0,0.0,1.25,6.25,0.0,0.0,0.0
2018,12,15,6,30,0.0,0.0,1.3,6.3,0.0,0.0,0.0
2018,12,15,6,45,0.0,0.0,1.35,6.35,0.0,0.0,0.0
2018,12,15,7,0,0.0,0.0,1.4,6.4,0.0,0.0,0.0
2018,12,15,7,15,53.0,9.0,1.5,6.7,11.5,34.97,0.0
2018,12,15,7,30,106.0,18.0,1.6,7.0,23.0,96.06,0.0
2018,12,15,7,45,227.0,30.5,1.65,7.3,56.0,194.33,150.14
2018,12,15,8,0,348.0,43.0,1.7,7.6,89.0,279.77,231.39
2018,12,15,8,15,514.5,43.5,1.7,8.0,138.5,382.02,319.83
2018,12,15,8,30,681.0,44.0,1.7,8.4,188.0,481.73,403.0
2018,12,15,8,45,725.5,47.0,1.65,8.8,228.5,516.86,431.35
2018,12,15,9,0,770.0,50.0,1.6,9.2,269.0,550.0,456.99
2018,12,15,9,15,752.5,59.5,1.6,9.8,296.5,550.54,455.66
2018,12,15,9,30,735.0,69.0,1.6,10.4,324.0,547.9,451.62
2018,12,15,9,45,648.5,91.5,1.6,11.05,332.0,517.76,425.16
2018,12,15,10,0,562.0,114.0,1.6,11.7,340.0,481.61,394.22
2018,12,15,10,15,529.0,130.0,1.6,12.35,353.0,464.61,378.71
2018,12,15,10,30,496.0,146.0,1.6,13.0,366.0,450.9,365.52
2018,12,15,10,45,638.5,119.0,1.6,13.65,414.5,494.76,398.01
2018,12,15,11,0,781.0,92.0,1.6,14.3,463.0,525.67,418.98
2018,12,15,11,15,834.5,81.5,1.5,14.65,486.5,520.5,411.49
2018,12,15,11,30,888.0,71.0,1.4,15.0,510.0,509.29,399.14
2018,12,15,11,45,846.5,81.5,1.35,15.4,503.0,472.5,367.37
2018,12,15,12,0,805.0,92.0,1.3,15.8,496.0,434.51,334.65
2018,12,15,12,15,589.5,140.0,1.2,15.95,434.5,362.21,277.73
2018,12,15,12,30,374.0,188.0,1.1,16.1,373.0,297.2,227.9
2018,12,15,12,45,367.0,179.5,1.0,16.25,358.0,268.73,203.55
2018,12,15,13,0,360.0,171.0,0.9,16.4,343.0,240.35,179.0
2018,12,15,13,15,580.5,122.0,0.9,16.4,387.0,230.04,160.63
2018,12,15,13,30,801.0,73.0,0.9,16.4,431.0,200.41,125.22
2018,12,15,13,45,799.0,68.5,0.9,16.4,408.5,155.37,88.53
2018,12,15,14,0,797.0,64.0,0.9,16.4,386.0,109.58,56.83
2018,12,15,14,15,780.0,62.0,0.85,16.2,357.0,64.78,37.08
2018,12,15,14,30,763.0,60.0,0.8,16.0,328.0,46.96,36.13
2018,12,15,14,45,690.5,63.5,0.8,15.8,286.5,50.4,39.28
2018,12,15,15,0,618.0,67.0,0.8,15.6,245.0,49.59,38.62
2018,12,15,15,15,515.5,66.0,0.8,15.6,199.5,49.86,38.82
2018,12,15,15,30,413.0,65.0,0.8,15.6,154.0,48.97,37.88
2018,12,15,15,45,359.0,54.5,0.75,14.35,120.0,41.58,31.24
2018,12,15,16,0,305.0,44.0,0.7,13.1,86.0,34.01,24.23
2018,12,15,16,15,235.5,31.5,0.75,12.65,57.0,24.64,14.98
2018,12,15,16,30,166.0,19.0,0.8,12.2,28.0,15.67,0.0
2018,12,15,16,45,83.0,9.5,0.85,11.7,14.0,8.64,0.0
2018,12,15,17,0,0.0,0.0,0.9,11.2,0.0,0.0,0.0
2018,12,15,17,15,0.0,0.0,1.0,10.9,0.0,0.0,0.0
2018,12,15,17,30,0.0,0.0,1.1,10.6,0.0,0.0,0.0
2018,12,15,17,45,0.0,0.0,1.15,10.25,0.0,0.0,0.0
2018,12,15,18,0,0.0,0.0,1.2,9.9,0.0,0.0,0.0
2018,12,15,18,15,0.0,0.0,1.2,9.65,0.0,0.0,0.0
2018,12,15,18,30,0.0,0.0,1.2,9.4,0.0,0.0,0.0
2018,12,15,18,45,0.0,0.0,1.25,9.1,0.0,0.0,0.0
2018,12,15,19,0,0.0,0.0,1.3,8.8,0.0,0.0,0.0
2018,12,15,19,15,0.0,0.0,1.3,8.65,0.0,0.0,0.0
2018,12,15,19,30,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2018,12,15,19,45,0.0,0.0,1.3,8.35,0.0,0.0,0.0
2018,12,15,20,0,0.0,0.0,1.3,8.2,0.0,0.0,0.0
2018,12,15,20,15,0.0,0.0,1.25,8.1,0.0,0.0,0.0
2018,12,15,20,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2018,12,15,20,45,0.0,0.0,1.2,7.9,0.0,0.0,0.0
2018,12,15,21,0,0.0,0.0,1.2,7.8,0.0,0.0,0.0
2018,12,15,21,15,0.0,0.0,1.2,7.75,0.0,0.0,0.0
2018,12,15,21,30,0.0,0.0,1.2,7.7,0.0,0.0,0.0
2018,12,15,21,45,0.0,0.0,1.2,7.6,0.0,0.0,0.0
2018,12,15,22,0,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2018,12,15,22,15,0.0,0.0,1.2,7.45,0.0,0.0,0.0
2018,12,15,22,30,0.0,0.0,1.2,7.4,0.0,0.0,0.0
2018,12,15,22,45,0.0,0.0,1.2,7.35,0.0,0.0,0.0
2018,12,15,23,0,0.0,0.0,1.2,7.3,0.0,0.0,0.0
2018,12,15,23,15,0.0,0.0,1.25,7.3,0.0,0.0,0.0
2018,12,15,23,30,0.0,0.0,1.3,7.3,0.0,0.0,0.0
2018,12,15,23,45,0.0,0.0,1.3,7.3,0.0,0.0,0.0
2018,12,16,0,0,0.0,0.0,1.3,7.3,0.0,0.0,0.0
2018,12,16,0,15,0.0,0.0,1.3,7.35,0.0,0.0,0.0
2018,12,16,0,30,0.0,0.0,1.3,7.4,0.0,0.0,0.0
2018,12,16,0,45,0.0,0.0,1.3,7.4,0.0,0.0,0.0
2018,12,16,1,0,0.0,0.0,1.3,7.4,0.0,0.0,0.0
2018,12,16,1,15,0.0,0.0,1.3,7.4,0.0,0.0,0.0
2018,12,16,1,30,0.0,0.0,1.3,7.4,0.0,0.0,0.0
2018,12,16,1,45,0.0,0.0,1.25,7.45,0.0,0.0,0.0
2018,12,16,2,0,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2018,12,16,2,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2018,12,16,2,30,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2018,12,16,2,45,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2018,12,16,3,0,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2018,12,16,3,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2018,12,16,3,30,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2018,12,16,3,45,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2018,12,16,4,0,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2018,12,16,4,15,0.0,0.0,1.2,7.45,0.0,0.0,0.0
2018,12,16,4,30,0.0,0.0,1.2,7.4,0.0,0.0,0.0
2018,12,16,4,45,0.0,0.0,1.2,7.35,0.0,0.0,0.0
2018,12,16,5,0,0.0,0.0,1.2,7.3,0.0,0.0,0.0
2018,12,16,5,15,0.0,0.0,1.2,7.25,0.0,0.0,0.0
2018,12,16,5,30,0.0,0.0,1.2,7.2,0.0,0.0,0.0
2018,12,16,5,45,0.0,0.0,1.2,7.1,0.0,0.0,0.0
2018,12,16,6,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2018,12,16,6,15,0.0,0.0,1.2,7.1,0.0,0.0,0.0
2018,12,16,6,30,0.0,0.0,1.2,7.2,0.0,0.0,0.0
2018,12,16,6,45,0.0,0.0,1.2,7.3,0.0,0.0,0.0
2018,12,16,7,0,0.0,0.0,1.2,7.4,0.0,0.0,0.0
2018,12,16,7,15,56.0,9.0,1.5,8.05,11.5,36.42,0.0
2018,12,16,7,30,112.0,18.0,1.8,8.7,23.0,98.73,0.0
2018,12,16,7,45,170.0,31.0,2.05,9.3,48.5,164.2,124.31
2018,12,16,8,0,228.0,44.0,2.3,9.9,74.0,212.22,173.86
2018,12,16,8,15,268.0,57.5,2.45,10.35,105.0,252.4,210.64
2018,12,16,8,30,308.0,71.0,2.6,10.8,136.0,292.78,246.13
2018,12,16,8,45,353.0,81.0,2.75,11.25,169.5,331.43,279.12
2018,12,16,9,0,398.0,91.0,2.9,11.7,203.0,369.5,310.62
2018,12,16,9,15,328.0,107.5,3.0,12.25,208.0,343.44,287.62
2018,12,16,9,30,258.0,124.0,3.1,12.8,213.0,303.8,253.52
2018,12,16,9,45,151.5,136.5,3.25,13.3,190.0,238.12,197.28
2018,12,16,10,0,45.0,149.0,3.4,13.8,167.0,174.24,142.08
2018,12,16,10,15,80.5,168.0,3.45,14.1,202.5,212.39,173.74
2018,12,16,10,30,116.0,187.0,3.5,14.4,238.0,257.15,209.98
2018,12,16,10,45,82.5,167.5,3.5,14.7,204.5,205.14,166.46
2018,12,16,11,0,49.0,148.0,3.5,15.0,171.0,164.29,132.2
2018,12,16,11,15,32.5,149.0,3.5,15.15,164.5,154.21,123.49
2018,12,16,11,30,16.0,150.0,3.5,15.3,158.0,141.63,112.8
2018,12,16,11,45,24.5,166.5,3.45,15.45,179.0,162.11,129.43
2018,12,16,12,0,33.0,183.0,3.4,15.6,200.0,178.04,142.12
2018,12,16,12,15,48.5,170.5,3.25,15.5,195.0,170.05,135.25
2018,12,16,12,30,64.0,158.0,3.1,15.4,190.0,161.28,127.58
2018,12,16,12,45,133.0,174.0,2.95,15.35,238.0,192.22,150.77
2018,12,16,13,0,202.0,190.0,2.8,15.3,286.0,214.59,165.84
2018,12,16,13,15,225.0,188.5,2.75,15.2,292.0,204.41,155.56
2018,12,16,13,30,248.0,187.0,2.7,15.1,298.0,192.19,143.81
2018,12,16,13,45,208.0,179.0,2.6,14.95,268.5,167.53,125.44
2018,12,16,14,0,168.0,171.0,2.5,14.8,239.0,144.21,109.41
2018,12,16,14,15,172.0,149.5,2.4,14.6,214.5,117.49,90.96
2018,12,16,14,30,176.0,128.0,2.3,14.4,190.0,98.19,81.56
2018,12,16,14,45,130.5,118.0,2.2,14.15,161.5,90.85,75.3
2018,12,16,15,0,85.0,108.0,2.1,13.9,133.0,83.36,68.81
2018,12,16,15,15,67.5,92.0,2.1,13.9,110.0,74.42,60.85
2018,12,16,15,30,50.0,76.0,2.1,13.9,87.0,62.22,49.85
2018,12,16,15,45,38.5,60.5,2.0,13.2,68.0,50.14,38.93
2018,12,16,16,0,27.0,45.0,1.9,12.5,49.0,37.85,27.62
2018,12,16,16,15,20.0,30.0,2.0,12.35,32.5,25.71,15.9
2018,12,16,16,30,13.0,15.0,2.1,12.2,16.0,13.32,0.0
2018,12,16,16,45,6.5,7.5,2.15,12.05,8.0,6.82,0.0
2018,12,16,17,0,0.0,0.0,2.2,11.9,0.0,0.0,0.0
2018,12,16,17,15,0.0,0.0,2.35,11.9,0.0,0.0,0.0
2018,12,16,17,30,0.0,0.0,2.5,11.9,0.0,0.0,0.0
2018,12,16,17,45,0.0,0.0,2.6,11.85,0.0,0.0,0.0
2018,12,16,18,0,0.0,0.0,2.7,11.8,0.0,0.0,0.0
2018,12,16,18,15,0.0,0.0,2.85,11.8,0.0,0.0,0.0
2018,12,16,18,30,0.0,0.0,3.0,11.8,0.0,0.0,0.0
2018,12,16,18,45,0.0,0.0,3.15,11.8,0.0,0.0,0.0
2018,12,16,19,0,0.0,0.0,3.3,11.8,0.0,0.0,0.0
2018,12,16,19,15,0.0,0.0,3.4,11.85,0.0,0.0,0.0
2018,12,16,19,30,0.0,0.0,3.5,11.9,0.0,0.0,0.0
2018,12,16,19,45,0.0,0.0,3.55,11.95,0.0,0.0,0.0
2018,12,16,20,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2018,12,16,20,15,0.0,0.0,3.6,12.05,0.0,0.0,0.0
2018,12,16,20,30,0.0,0.0,3.6,12.1,0.0,0.0,0.0
2018,12,16,20,45,0.0,0.0,3.6,12.1,0.0,0.0,0.0
2018,12,16,21,0,0.0,0.0,3.6,12.1,0.0,0.0,0.0
2018,12,16,21,15,0.0,0.0,3.5,12.15,0.0,0.0,0.0
2018,12,16,21,30,0.0,0.0,3.4,12.2,0.0,0.0,0.0
2018,12,16,21,45,0.0,0.0,3.35,12.2,0.0,0.0,0.0
2018,12,16,22,0,0.0,0.0,3.3,12.2,0.0,0.0,0.0
2018,12,16,22,15,0.0,0.0,3.15,12.2,0.0,0.0,0.0
2018,12,16,22,30,0.0,0.0,3.0,12.2,0.0,0.0,0.0
2018,12,16,22,45,0.0,0.0,2.85,12.2,0.0,0.0,0.0
2018,12,16,23,0,0.0,0.0,2.7,12.2,0.0,0.0,0.0
2018,12,16,23,15,0.0,0.0,2.6,12.15,0.0,0.0,0.0
2018,12,16,23,30,0.0,0.0,2.5,12.1,0.0,0.0,0.0
2018,12,16,23,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2018,12,17,0,0,0.0,0.0,2.2,11.9,0.0,0.0,0.0
2018,12,17,0,15,0.0,0.0,2.05,11.75,0.0,0.0,0.0
2018,12,17,0,30,0.0,0.0,1.9,11.6,0.0,0.0,0.0
2018,12,17,0,45,0.0,0.0,1.8,11.45,0.0,0.0,0.0
2018,12,17,1,0,0.0,0.0,1.7,11.3,0.0,0.0,0.0
2018,12,17,1,15,0.0,0.0,1.65,11.1,0.0,0.0,0.0
2018,12,17,1,30,0.0,0.0,1.6,10.9,0.0,0.0,0.0
2018,12,17,1,45,0.0,0.0,1.55,10.65,0.0,0.0,0.0
2018,12,17,2,0,0.0,0.0,1.5,10.4,0.0,0.0,0.0
2018,12,17,2,15,0.0,0.0,1.55,10.25,0.0,0.0,0.0
2018,12,17,2,30,0.0,0.0,1.6,10.1,0.0,0.0,0.0
2018,12,17,2,45,0.0,0.0,1.6,9.95,0.0,0.0,0.0
2018,12,17,3,0,0.0,0.0,1.6,9.8,0.0,0.0,0.0
2018,12,17,3,15,0.0,0.0,1.65,9.65,0.0,0.0,0.0
2018,12,17,3,30,0.0,0.0,1.7,9.5,0.0,0.0,0.0
2018,12,17,3,45,0.0,0.0,1.75,9.35,0.0,0.0,0.0
2018,12,17,4,0,0.0,0.0,1.8,9.2,0.0,0.0,0.0
2018,12,17,4,15,0.0,0.0,1.85,9.1,0.0,0.0,0.0
2018,12,17,4,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2018,12,17,4,45,0.0,0.0,1.95,8.85,0.0,0.0,0.0
2018,12,17,5,0,0.0,0.0,2.0,8.7,0.0,0.0,0.0
2018,12,17,5,15,0.0,0.0,1.85,8.6,0.0,0.0,0.0
2018,12,17,5,30,0.0,0.0,1.7,8.5,0.0,0.0,0.0
2018,12,17,5,45,0.0,0.0,1.6,8.35,0.0,0.0,0.0
2018,12,17,6,0,0.0,0.0,1.5,8.2,0.0,0.0,0.0
2018,12,17,6,15,0.0,0.0,1.45,8.15,0.0,0.0,0.0
2018,12,17,6,30,0.0,0.0,1.4,8.1,0.0,0.0,0.0
2018,12,17,6,45,0.0,0.0,1.35,8.1,0.0,0.0,0.0
2018,12,17,7,0,0.0,0.0,1.3,8.1,0.0,0.0,0.0
2018,12,17,7,15,111.5,9.5,1.5,8.4,14.5,64.74,0.0
2018,12,17,7,30,223.0,19.0,1.7,8.7,29.0,157.26,0.0
2018,12,17,7,45,370.0,27.5,1.9,9.0,65.5,269.57,204.17
2018,12,17,8,0,517.0,36.0,2.1,9.3,102.0,367.46,300.7
2018,12,17,8,15,593.5,40.5,2.1,9.5,143.0,417.86,347.3
2018,12,17,8,30,670.0,45.0,2.1,9.7,184.0,475.14,396.6
2018,12,17,8,45,718.0,48.0,2.1,9.85,225.0,512.47,427.9
2018,12,17,9,0,766.0,51.0,2.1,10.0,266.0,547.84,456.24
2018,12,17,9,15,792.0,54.0,2.1,10.35,302.5,567.37,470.64
2018,12,17,9,30,818.0,57.0,2.1,10.7,339.0,584.12,482.25
2018,12,17,9,45,834.0,60.0,2.1,11.0,370.5,591.74,486.37
2018,12,17,10,0,850.0,63.0,2.1,11.3,402.0,596.2,487.78
2018,12,17,10,15,865.5,64.5,2.1,11.65,428.5,591.75,482.18
2018,12,17,10,30,881.0,66.0,2.1,12.0,455.0,587.96,476.82
2018,12,17,10,45,881.0,68.5,2.1,12.35,471.5,573.23,462.83
2018,12,17,11,0,881.0,71.0,2.1,12.7,488.0,555.58,446.47
2018,12,17,11,15,764.0,101.0,2.1,12.85,469.0,505.11,404.66
2018,12,17,11,30,647.0,131.0,2.1,13.0,450.0,453.44,362.16
2018,12,17,11,45,781.0,99.5,2.05,13.15,488.0,461.38,365.19
2018,12,17,12,0,915.0,68.0,2.0,13.3,526.0,459.16,358.5
2018,12,17,12,15,912.0,68.0,2.05,13.3,522.0,423.81,326.63
2018,12,17,12,30,909.0,68.0,2.1,13.3,518.0,386.39,292.55
2018,12,17,12,45,899.0,68.5,2.1,13.3,505.5,345.35,254.98
2018,12,17,13,0,889.0,69.0,2.1,13.3,493.0,303.14,216.07
2018,12,17,13,15,778.5,87.5,2.1,13.3,448.5,249.7,171.99
2018,12,17,13,30,668.0,106.0,2.1,13.3,404.0,202.8,135.17
2018,12,17,13,45,541.5,119.5,2.15,13.3,352.5,162.07,106.84
2018,12,17,14,0,415.0,133.0,2.2,13.3,301.0,130.11,88.85
2018,12,17,14,15,379.5,128.5,2.15,13.2,273.0,100.46,73.41
2018,12,17,14,30,344.0,124.0,2.1,13.1,245.0,87.2,72.28
2018,12,17,14,45,202.5,116.5,2.05,13.0,186.0,86.16,71.5
2018,12,17,15,0,61.0,109.0,2.0,12.9,127.0,86.92,72.24
2018,12,17,15,15,34.0,93.0,2.0,12.9,103.0,74.95,61.56
2018,12,17,15,30,7.0,77.0,2.0,12.9,79.0,64.34,51.95
2018,12,17,15,45,3.5,61.0,1.5,11.75,62.0,51.42,40.31
2018,12,17,16,0,0.0,45.0,1.0,10.6,45.0,38.35,28.34
2018,12,17,16,15,1.5,30.5,1.05,10.15,30.5,26.29,16.65
2018,12,17,16,30,3.0,16.0,1.1,9.7,16.0,14.11,0.0
2018,12,17,16,45,1.5,8.0,1.1,9.3,8.0,7.28,0.0
2018,12,17,17,0,0.0,0.0,1.1,8.9,0.0,0.0,0.0
2018,12,17,17,15,0.0,0.0,1.1,8.8,0.0,0.0,0.0
2018,12,17,17,30,0.0,0.0,1.1,8.7,0.0,0.0,0.0
2018,12,17,17,45,0.0,0.0,1.1,8.6,0.0,0.0,0.0
2018,12,17,18,0,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2018,12,17,18,15,0.0,0.0,1.1,8.35,0.0,0.0,0.0
2018,12,17,18,30,0.0,0.0,1.1,8.2,0.0,0.0,0.0
2018,12,17,18,45,0.0,0.0,1.1,8.05,0.0,0.0,0.0
2018,12,17,19,0,0.0,0.0,1.1,7.9,0.0,0.0,0.0
2018,12,17,19,15,0.0,0.0,1.1,7.85,0.0,0.0,0.0
2018,12,17,19,30,0.0,0.0,1.1,7.8,0.0,0.0,0.0
2018,12,17,19,45,0.0,0.0,1.1,7.7,0.0,0.0,0.0
2018,12,17,20,0,0.0,0.0,1.1,7.6,0.0,0.0,0.0
2018,12,17,20,15,0.0,0.0,1.1,7.55,0.0,0.0,0.0
2018,12,17,20,30,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2018,12,17,20,45,0.0,0.0,1.1,7.4,0.0,0.0,0.0
2018,12,17,21,0,0.0,0.0,1.1,7.3,0.0,0.0,0.0
2018,12,17,21,15,0.0,0.0,1.1,7.05,0.0,0.0,0.0
2018,12,17,21,30,0.0,0.0,1.1,6.8,0.0,0.0,0.0
2018,12,17,21,45,0.0,0.0,1.15,6.55,0.0,0.0,0.0
2018,12,17,22,0,0.0,0.0,1.2,6.3,0.0,0.0,0.0
2018,12,17,22,15,0.0,0.0,1.2,6.2,0.0,0.0,0.0
2018,12,17,22,30,0.0,0.0,1.2,6.1,0.0,0.0,0.0
2018,12,17,22,45,0.0,0.0,1.25,5.95,0.0,0.0,0.0
2018,12,17,23,0,0.0,0.0,1.3,5.8,0.0,0.0,0.0
2018,12,17,23,15,0.0,0.0,1.25,5.8,0.0,0.0,0.0
2018,12,17,23,30,0.0,0.0,1.2,5.8,0.0,0.0,0.0
2018,12,17,23,45,0.0,0.0,1.2,5.8,0.0,0.0,0.0
2018,12,18,0,0,0.0,0.0,1.2,5.8,0.0,0.0,0.0
2018,12,18,0,15,0.0,0.0,1.15,5.9,0.0,0.0,0.0
2018,12,18,0,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2018,12,18,0,45,0.0,0.0,1.05,6.05,0.0,0.0,0.0
2018,12,18,1,0,0.0,0.0,1.0,6.1,0.0,0.0,0.0
2018,12,18,1,15,0.0,0.0,0.95,6.2,0.0,0.0,0.0
2018,12,18,1,30,0.0,0.0,0.9,6.3,0.0,0.0,0.0
2018,12,18,1,45,0.0,0.0,0.85,6.35,0.0,0.0,0.0
2018,12,18,2,0,0.0,0.0,0.8,6.4,0.0,0.0,0.0
2018,12,18,2,15,0.0,0.0,0.8,6.5,0.0,0.0,0.0
2018,12,18,2,30,0.0,0.0,0.8,6.6,0.0,0.0,0.0
2018,12,18,2,45,0.0,0.0,0.8,6.7,0.0,0.0,0.0
2018,12,18,3,0,0.0,0.0,0.8,6.8,0.0,0.0,0.0
2018,12,18,3,15,0.0,0.0,0.8,6.8,0.0,0.0,0.0
2018,12,18,3,30,0.0,0.0,0.8,6.8,0.0,0.0,0.0
2018,12,18,3,45,0.0,0.0,0.75,6.8,0.0,0.0,0.0
2018,12,18,4,0,0.0,0.0,0.7,6.8,0.0,0.0,0.0
2018,12,18,4,15,0.0,0.0,0.65,6.75,0.0,0.0,0.0
2018,12,18,4,30,0.0,0.0,0.6,6.7,0.0,0.0,0.0
2018,12,18,4,45,0.0,0.0,0.6,6.65,0.0,0.0,0.0
2018,12,18,5,0,0.0,0.0,0.6,6.6,0.0,0.0,0.0
2018,12,18,5,15,0.0,0.0,0.55,6.55,0.0,0.0,0.0
2018,12,18,5,30,0.0,0.0,0.5,6.5,0.0,0.0,0.0
2018,12,18,5,45,0.0,0.0,0.45,6.45,0.0,0.0,0.0
2018,12,18,6,0,0.0,0.0,0.4,6.4,0.0,0.0,0.0
2018,12,18,6,15,0.0,0.0,0.35,6.35,0.0,0.0,0.0
2018,12,18,6,30,0.0,0.0,0.3,6.3,0.0,0.0,0.0
2018,12,18,6,45,0.0,0.0,0.3,6.25,0.0,0.0,0.0
2018,12,18,7,0,0.0,0.0,0.3,6.2,0.0,0.0,0.0
2018,12,18,7,15,33.0,8.0,0.35,6.55,9.5,23.85,0.0
2018,12,18,7,30,66.0,16.0,0.4,6.9,19.0,49.09,0.0
2018,12,18,7,45,301.0,24.5,0.4,7.25,60.0,227.44,170.78
2018,12,18,8,0,536.0,33.0,0.4,7.6,101.0,367.53,297.72
2018,12,18,8,15,615.0,37.0,0.45,8.05,142.5,426.1,348.72
2018,12,18,8,30,694.0,41.0,0.5,8.5,184.0,484.21,397.06
2018,12,18,8,45,739.5,44.0,0.5,9.0,225.0,520.08,425.47
2018,12,18,9,0,785.0,47.0,0.5,9.5,266.0,554.05,451.02
2018,12,18,9,15,813.0,49.0,0.75,10.3,303.0,568.9,463.23
2018,12,18,9,30,841.0,51.0,1.0,11.1,340.0,585.94,476.29
2018,12,18,9,45,860.5,52.5,1.2,11.85,372.0,594.25,481.68
2018,12,18,10,0,880.0,54.0,1.4,12.6,404.0,599.45,484.31
2018,12,18,10,15,893.5,55.0,1.5,13.05,430.0,597.21,480.82
2018,12,18,10,30,907.0,56.0,1.6,13.5,456.0,591.67,474.63
2018,12,18,10,45,916.0,57.0,1.75,13.95,475.5,580.21,464.0
2018,12,18,11,0,925.0,58.0,1.9,14.4,495.0,565.46,450.54
2018,12,18,11,15,929.5,58.5,2.0,14.6,507.0,544.56,432.19
2018,12,18,11,30,934.0,59.0,2.1,14.8,519.0,520.61,411.06
2018,12,18,11,45,935.5,59.0,2.15,14.95,523.0,491.8,385.57
2018,12,18,12,0,937.0,59.0,2.2,15.1,527.0,460.3,357.36
2018,12,18,12,15,935.0,59.0,2.3,15.2,523.5,424.86,325.6
2018,12,18,12,30,933.0,59.0,2.4,15.3,520.0,387.22,291.31
2018,12,18,12,45,928.5,59.0,2.5,15.35,509.5,346.77,254.15
2018,12,18,13,0,924.0,59.0,2.6,15.4,499.0,304.65,215.15
2018,12,18,13,15,915.5,58.0,2.6,15.3,480.5,259.27,173.71
2018,12,18,13,30,907.0,57.0,2.6,15.2,462.0,212.99,132.58
2018,12,18,13,45,893.5,56.0,2.65,15.15,437.0,165.37,93.42
2018,12,18,14,0,880.0,55.0,2.7,15.1,412.0,117.75,60.24
2018,12,18,14,15,860.5,53.5,2.65,14.9,380.5,69.75,38.18
2018,12,18,14,30,841.0,52.0,2.6,14.7,349.0,46.85,36.2
2018,12,18,14,45,813.0,50.0,2.5,14.45,312.5,45.1,34.74
2018,12,18,15,0,785.0,48.0,2.4,14.2,276.0,38.89,29.26
2018,12,18,15,15,744.5,45.0,2.4,14.2,236.0,36.95,27.51
2018,12,18,15,30,704.0,42.0,2.4,14.2,196.0,35.07,25.72
2018,12,18,15,45,638.5,38.0,1.8,12.75,155.0,32.26,23.17
2018,12,18,16,0,573.0,34.0,1.2,11.3,114.0,29.55,20.52
2018,12,18,16,15,445.0,27.5,1.2,10.75,76.5,24.38,15.04
2018,12,18,16,30,317.0,21.0,1.2,10.2,39.0,17.63,0.71
2018,12,18,16,45,158.5,10.5,1.2,9.7,19.5,9.55,0.0
2018,12,18,17,0,0.0,0.0,1.2,9.2,0.0,0.0,0.0
2018,12,18,17,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2018,12,18,17,30,0.0,0.0,1.2,8.8,0.0,0.0,0.0
2018,12,18,17,45,0.0,0.0,1.2,8.65,0.0,0.0,0.0
2018,12,18,18,0,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2018,12,18,18,15,0.0,0.0,1.2,8.4,0.0,0.0,0.0
2018,12,18,18,30,0.0,0.0,1.2,8.3,0.0,0.0,0.0
2018,12,18,18,45,0.0,0.0,1.2,8.2,0.0,0.0,0.0
2018,12,18,19,0,0.0,0.0,1.2,8.1,0.0,0.0,0.0
2018,12,18,19,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2018,12,18,19,30,0.0,0.0,1.2,7.9,0.0,0.0,0.0
2018,12,18,19,45,0.0,0.0,1.2,7.8,0.0,0.0,0.0
2018,12,18,20,0,0.0,0.0,1.2,7.7,0.0,0.0,0.0
2018,12,18,20,15,0.0,0.0,1.2,7.65,0.0,0.0,0.0
2018,12,18,20,30,0.0,0.0,1.2,7.6,0.0,0.0,0.0
2018,12,18,20,45,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2018,12,18,21,0,0.0,0.0,1.2,7.4,0.0,0.0,0.0
2018,12,18,21,15,0.0,0.0,1.2,7.35,0.0,0.0,0.0
2018,12,18,21,30,0.0,0.0,1.2,7.3,0.0,0.0,0.0
2018,12,18,21,45,0.0,0.0,1.2,7.2,0.0,0.0,0.0
2018,12,18,22,0,0.0,0.0,1.2,7.1,0.0,0.0,0.0
2018,12,18,22,15,0.0,0.0,1.2,7.05,0.0,0.0,0.0
2018,12,18,22,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2018,12,18,22,45,0.0,0.0,1.25,6.95,0.0,0.0,0.0
2018,12,18,23,0,0.0,0.0,1.3,6.9,0.0,0.0,0.0
2018,12,18,23,15,0.0,0.0,1.3,6.85,0.0,0.0,0.0
2018,12,18,23,30,0.0,0.0,1.3,6.8,0.0,0.0,0.0
2018,12,18,23,45,0.0,0.0,1.3,6.75,0.0,0.0,0.0
2018,12,19,0,0,0.0,0.0,1.3,6.7,0.0,0.0,0.0
2018,12,19,0,15,0.0,0.0,1.3,6.7,0.0,0.0,0.0
2018,12,19,0,30,0.0,0.0,1.3,6.7,0.0,0.0,0.0
2018,12,19,0,45,0.0,0.0,1.3,6.65,0.0,0.0,0.0
2018,12,19,1,0,0.0,0.0,1.3,6.6,0.0,0.0,0.0
2018,12,19,1,15,0.0,0.0,1.3,6.55,0.0,0.0,0.0
2018,12,19,1,30,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2018,12,19,1,45,0.0,0.0,1.25,6.5,0.0,0.0,0.0
2018,12,19,2,0,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2018,12,19,2,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2018,12,19,2,30,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2018,12,19,2,45,0.0,0.0,1.2,6.55,0.0,0.0,0.0
2018,12,19,3,0,0.0,0.0,1.2,6.6,0.0,0.0,0.0
2018,12,19,3,15,0.0,0.0,1.15,6.65,0.0,0.0,0.0
2018,12,19,3,30,0.0,0.0,1.1,6.7,0.0,0.0,0.0
2018,12,19,3,45,0.0,0.0,1.05,6.75,0.0,0.0,0.0
2018,12,19,4,0,0.0,0.0,1.0,6.8,0.0,0.0,0.0
2018,12,19,4,15,0.0,0.0,0.95,6.9,0.0,0.0,0.0
2018,12,19,4,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2018,12,19,4,45,0.0,0.0,0.85,7.05,0.0,0.0,0.0
2018,12,19,5,0,0.0,0.0,0.8,7.1,0.0,0.0,0.0
2018,12,19,5,15,0.0,0.0,0.75,7.15,0.0,0.0,0.0
2018,12,19,5,30,0.0,0.0,0.7,7.2,0.0,0.0,0.0
2018,12,19,5,45,0.0,0.0,0.65,7.25,0.0,0.0,0.0
2018,12,19,6,0,0.0,0.0,0.6,7.3,0.0,0.0,0.0
2018,12,19,6,15,0.0,0.0,0.6,7.4,0.0,0.0,0.0
2018,12,19,6,30,0.0,0.0,0.6,7.5,0.0,0.0,0.0
2018,12,19,6,45,0.0,0.0,0.55,7.55,0.0,0.0,0.0
2018,12,19,7,0,0.0,0.0,0.5,7.6,0.0,0.0,0.0
2018,12,19,7,15,124.5,9.0,0.55,7.9,14.0,70.58,0.0
2018,12,19,7,30,249.0,18.0,0.6,8.2,28.0,146.42,0.0
2018,12,19,7,45,381.5,25.5,0.65,8.45,62.5,271.43,200.5
2018,12,19,8,0,514.0,33.0,0.7,8.7,97.0,354.57,286.96
2018,12,19,8,15,548.0,42.0,0.8,9.05,133.5,397.99,327.03
2018,12,19,8,30,582.0,51.0,0.9,9.4,170.0,434.0,358.84
2018,12,19,8,45,578.0,60.5,1.0,9.75,199.5,446.4,370.13
2018,12,19,9,0,574.0,70.0,1.1,10.1,229.0,456.46,378.55
2018,12,19,9,15,602.0,77.5,1.3,10.6,264.5,481.49,398.41
2018,12,19,9,30,630.0,85.0,1.5,11.1,300.0,504.2,415.64
2018,12,19,9,45,627.0,93.0,1.7,11.65,324.0,505.99,415.84
2018,12,19,10,0,624.0,101.0,1.9,12.2,348.0,505.28,413.95
2018,12,19,10,15,716.0,90.0,2.0,12.65,391.0,537.63,438.03
2018,12,19,10,30,808.0,79.0,2.1,13.1,434.0,564.01,456.61
2018,12,19,10,45,816.5,79.5,2.25,13.55,451.5,552.57,445.59
2018,12,19,11,0,825.0,80.0,2.4,14.0,469.0,538.11,432.21
2018,12,19,11,15,867.0,73.0,2.45,14.25,491.0,528.39,422.21
2018,12,19,11,30,909.0,66.0,2.5,14.5,513.0,516.42,409.82
2018,12,19,11,45,894.5,71.0,2.55,14.8,514.0,485.99,382.71
2018,12,19,12,0,880.0,76.0,2.6,15.1,515.0,453.69,353.77
2018,12,19,12,15,873.5,76.5,2.6,15.15,510.5,417.7,321.59
2018,12,19,12,30,867.0,77.0,2.6,15.2,506.0,380.26,287.63
2018,12,19,12,45,891.0,70.5,2.55,15.25,503.0,346.71,255.34
2018,12,19,13,0,915.0,64.0,2.5,15.3,500.0,307.87,218.13
2018,12,19,13,15,908.0,62.5,2.35,15.25,482.0,262.71,176.77
2018,12,19,13,30,901.0,61.0,2.2,15.2,464.0,216.56,135.66
2018,12,19,13,45,861.5,63.5,2.05,15.1,432.0,168.57,97.3
2018,12,19,14,0,822.0,66.0,1.9,15.0,400.0,117.77,62.12
2018,12,19,14,15,803.0,64.0,1.75,14.75,369.5,71.68,40.13
2018,12,19,14,30,784.0,62.0,1.6,14.5,339.0,48.65,37.83
2018,12,19,14,45,779.5,56.5,1.4,14.3,308.0,45.01,34.71
2018,12,19,15,0,775.0,51.0,1.2,14.1,277.0,41.3,31.45
2018,12,19,15,15,740.5,47.5,1.2,14.1,238.0,39.04,29.42
2018,12,19,15,30,706.0,44.0,1.2,14.1,199.0,36.82,27.32
2018,12,19,15,45,579.0,41.5,0.9,12.95,151.0,35.27,25.87
2018,12,19,16,0,452.0,39.0,0.6,11.8,103.0,31.18,21.95
2018,12,19,16,15,387.5,30.5,0.6,11.4,71.5,24.95,15.56
2018,12,19,16,30,323.0,22.0,0.6,11.0,40.0,18.56,1.84
2018,12,19,16,45,161.5,11.0,0.65,10.6,20.0,10.01,0.0
2018,12,19,17,0,0.0,0.0,0.7,10.2,0.0,0.0,0.0
2018,12,19,17,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2018,12,19,17,30,0.0,0.0,0.7,9.8,0.0,0.0,0.0
2018,12,19,17,45,0.0,0.0,0.7,9.55,0.0,0.0,0.0
2018,12,19,18,0,0.0,0.0,0.7,9.3,0.0,0.0,0.0
2018,12,19,18,15,0.0,0.0,0.65,9.2,0.0,0.0,0.0
2018,12,19,18,30,0.0,0.0,0.6,9.1,0.0,0.0,0.0
2018,12,19,18,45,0.0,0.0,0.6,8.95,0.0,0.0,0.0
2018,12,19,19,0,0.0,0.0,0.6,8.8,0.0,0.0,0.0
