Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,12,19,19,15,0.0,0.0,0.6,8.75,0.0,0.0,0.0
2018,12,19,19,30,0.0,0.0,0.6,8.7,0.0,0.0,0.0
2018,12,19,19,45,0.0,0.0,0.65,8.6,0.0,0.0,0.0
2018,12,19,20,0,0.0,0.0,0.7,8.5,0.0,0.0,0.0
2018,12,19,20,15,0.0,0.0,0.75,8.35,0.0,0.0,0.0
2018,12,19,20,30,0.0,0.0,0.8,8.2,0.0,0.0,0.0
2018,12,19,20,45,0.0,0.0,0.8,8.05,0.0,0.0,0.0
2018,12,19,21,0,0.0,0.0,0.8,7.9,0.0,0.0,0.0
2018,12,19,21,15,0.0,0.0,0.85,7.75,0.0,0.0,0.0
2018,12,19,21,30,0.0,0.0,0.9,7.6,0.0,0.0,0.0
2018,12,19,21,45,0.0,0.0,0.95,7.4,0.0,0.0,0.0
2018,12,19,22,0,0.0,0.0,1.0,7.2,0.0,0.0,0.0
2018,12,19,22,15,0.0,0.0,1.05,7.1,0.0,0.0,0.0
2018,12,19,22,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2018,12,19,22,45,0.0,0.0,1.15,6.85,0.0,0.0,0.0
2018,12,19,23,0,0.0,0.0,1.2,6.7,0.0,0.0,0.0
2018,12,19,23,15,0.0,0.0,1.2,6.65,0.0,0.0,0.0
2018,12,19,23,30,0.0,0.0,1.2,6.6,0.0,0.0,0.0
2018,12,19,23,45,0.0,0.0,1.2,6.55,0.0,0.0,0.0
2018,12,20,0,0,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2018,12,20,0,15,0.0,0.0,1.25,6.45,0.0,0.0,0.0
2018,12,20,0,30,0.0,0.0,1.3,6.4,0.0,0.0,0.0
2018,12,20,0,45,0.0,0.0,1.3,6.4,0.0,0.0,0.0
2018,12,20,1,0,0.0,0.0,1.3,6.4,0.0,0.0,0.0
2018,12,20,1,15,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2018,12,20,1,30,0.0,0.0,1.3,6.6,0.0,0.0,0.0
2018,12,20,1,45,0.0,0.0,1.3,6.7,0.0,0.0,0.0
2018,12,20,2,0,0.0,0.0,1.3,6.8,0.0,0.0,0.0
2018,12,20,2,15,0.0,0.0,1.25,6.9,0.0,0.0,0.0
2018,12,20,2,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2018,12,20,2,45,0.0,0.0,1.2,7.1,0.0,0.0,0.0
2018,12,20,3,0,0.0,0.0,1.2,7.2,0.0,0.0,0.0
2018,12,20,3,15,0.0,0.0,1.15,7.25,0.0,0.0,0.0
2018,12,20,3,30,0.0,0.0,1.1,7.3,0.0,0.0,0.0
2018,12,20,3,45,0.0,0.0,1.1,7.3,0.0,0.0,0.0
2018,12,20,4,0,0.0,0.0,1.1,7.3,0.0,0.0,0.0
2018,12,20,4,15,0.0,0.0,1.05,7.4,0.0,0.0,0.0
2018,12,20,4,30,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2018,12,20,4,45,0.0,0.0,1.0,7.6,0.0,0.0,0.0
2018,12,20,5,0,0.0,0.0,1.0,7.7,0.0,0.0,0.0
2018,12,20,5,15,0.0,0.0,0.95,7.85,0.0,0.0,0.0
2018,12,20,5,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2018,12,20,5,45,0.0,0.0,0.85,8.15,0.0,0.0,0.0
2018,12,20,6,0,0.0,0.0,0.8,8.3,0.0,0.0,0.0
2018,12,20,6,15,0.0,0.0,0.75,8.35,0.0,0.0,0.0
2018,12,20,6,30,0.0,0.0,0.7,8.4,0.0,0.0,0.0
2018,12,20,6,45,0.0,0.0,0.6,8.45,0.0,0.0,0.0
2018,12,20,7,0,0.0,0.0,0.5,8.5,0.0,0.0,0.0
2018,12,20,7,15,26.0,6.5,0.5,8.75,7.5,5.91,0.0
2018,12,20,7,30,52.0,13.0,0.5,9.0,15.0,38.94,0.0
2018,12,20,7,45,81.0,29.0,0.5,9.25,37.0,98.32,69.6
2018,12,20,8,0,110.0,45.0,0.5,9.5,59.0,135.68,108.81
2018,12,20,8,15,185.5,58.5,0.6,9.9,92.0,193.89,160.17
2018,12,20,8,30,261.0,72.0,0.7,10.3,125.0,265.97,221.41
2018,12,20,8,45,307.5,83.0,0.8,10.65,158.5,306.2,255.18
2018,12,20,9,0,354.0,94.0,0.9,11.0,192.0,346.04,287.83
2018,12,20,9,15,340.5,110.0,0.9,11.35,214.5,353.95,293.06
2018,12,20,9,30,327.0,126.0,0.9,11.7,237.0,348.75,287.89
2018,12,20,9,45,316.0,140.5,0.9,12.05,256.5,353.54,290.44
2018,12,20,10,0,305.0,155.0,0.9,12.4,276.0,356.89,291.62
2018,12,20,10,15,287.5,169.0,0.9,12.75,289.0,354.5,288.16
2018,12,20,10,30,270.0,183.0,0.9,13.1,302.0,351.06,283.92
2018,12,20,10,45,327.0,183.0,0.95,13.5,333.0,373.87,301.0
2018,12,20,11,0,384.0,183.0,1.0,13.9,364.0,393.66,315.05
2018,12,20,11,15,429.5,177.5,1.05,14.05,384.5,405.54,322.79
2018,12,20,11,30,475.0,172.0,1.1,14.2,405.0,406.42,321.79
2018,12,20,11,45,486.5,171.0,1.2,14.4,412.0,392.06,308.89
2018,12,20,12,0,498.0,170.0,1.3,14.6,419.0,375.62,294.06
2018,12,20,12,15,352.5,192.0,1.25,14.65,367.5,312.88,244.4
2018,12,20,12,30,207.0,214.0,1.2,14.7,316.0,261.09,204.33
2018,12,20,12,45,178.5,211.5,1.2,14.75,298.5,237.95,185.59
2018,12,20,13,0,150.0,209.0,1.2,14.8,281.0,216.69,168.47
2018,12,20,13,15,132.5,200.5,1.15,14.7,262.0,195.48,151.35
2018,12,20,13,30,115.0,192.0,1.1,14.6,243.0,175.74,135.73
2018,12,20,13,45,112.0,183.0,1.05,14.55,230.5,159.13,122.41
2018,12,20,14,0,109.0,174.0,1.0,14.5,218.0,142.68,109.92
2018,12,20,14,15,84.0,156.0,0.85,14.15,188.5,124.35,97.67
2018,12,20,14,30,59.0,138.0,0.7,13.8,159.0,108.03,90.1
2018,12,20,14,45,73.0,128.0,0.6,13.45,151.0,100.53,83.81
2018,12,20,15,0,87.0,118.0,0.5,13.1,143.0,89.74,74.51
2018,12,20,15,15,69.0,101.5,0.5,13.1,119.5,80.67,66.5
2018,12,20,15,30,51.0,85.0,0.5,13.1,96.0,68.28,55.39
2018,12,20,15,45,37.5,68.0,0.65,12.3,75.0,55.35,43.75
2018,12,20,16,0,24.0,51.0,0.8,11.5,54.0,42.16,31.64
2018,12,20,16,15,13.0,35.0,0.8,11.25,36.5,29.43,19.41
2018,12,20,16,30,2.0,19.0,0.8,11.0,19.0,16.55,1.73
2018,12,20,16,45,1.0,9.5,0.75,10.8,9.5,8.64,0.0
2018,12,20,17,0,0.0,0.0,0.7,10.6,0.0,0.0,0.0
2018,12,20,17,15,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2018,12,20,17,30,0.0,0.0,0.7,10.4,0.0,0.0,0.0
2018,12,20,17,45,0.0,0.0,0.65,10.3,0.0,0.0,0.0
2018,12,20,18,0,0.0,0.0,0.6,10.2,0.0,0.0,0.0
2018,12,20,18,15,0.0,0.0,0.6,10.15,0.0,0.0,0.0
2018,12,20,18,30,0.0,0.0,0.6,10.1,0.0,0.0,0.0
2018,12,20,18,45,0.0,0.0,0.55,10.05,0.0,0.0,0.0
2018,12,20,19,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2018,12,20,19,15,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2018,12,20,19,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2018,12,20,19,45,0.0,0.0,0.45,9.95,0.0,0.0,0.0
2018,12,20,20,0,0.0,0.0,0.4,9.9,0.0,0.0,0.0
2018,12,20,20,15,0.0,0.0,0.4,9.85,0.0,0.0,0.0
2018,12,20,20,30,0.0,0.0,0.4,9.8,0.0,0.0,0.0
2018,12,20,20,45,0.0,0.0,0.4,9.75,0.0,0.0,0.0
2018,12,20,21,0,0.0,0.0,0.4,9.7,0.0,0.0,0.0
2018,12,20,21,15,0.0,0.0,0.4,9.7,0.0,0.0,0.0
2018,12,20,21,30,0.0,0.0,0.4,9.7,0.0,0.0,0.0
2018,12,20,21,45,0.0,0.0,0.4,9.65,0.0,0.0,0.0
2018,12,20,22,0,0.0,0.0,0.4,9.6,0.0,0.0,0.0
2018,12,20,22,15,0.0,0.0,0.4,9.55,0.0,0.0,0.0
2018,12,20,22,30,0.0,0.0,0.4,9.5,0.0,0.0,0.0
2018,12,20,22,45,0.0,0.0,0.35,9.45,0.0,0.0,0.0
2018,12,20,23,0,0.0,0.0,0.3,9.4,0.0,0.0,0.0
2018,12,20,23,15,0.0,0.0,0.3,9.35,0.0,0.0,0.0
2018,12,20,23,30,0.0,0.0,0.3,9.3,0.0,0.0,0.0
2018,12,20,23,45,0.0,0.0,0.3,9.25,0.0,0.0,0.0
2018,12,21,0,0,0.0,0.0,0.3,9.2,0.0,0.0,0.0
2018,12,21,0,15,0.0,0.0,0.3,9.2,0.0,0.0,0.0
2018,12,21,0,30,0.0,0.0,0.3,9.2,0.0,0.0,0.0
2018,12,21,0,45,0.0,0.0,0.3,9.15,0.0,0.0,0.0
2018,12,21,1,0,0.0,0.0,0.3,9.1,0.0,0.0,0.0
2018,12,21,1,15,0.0,0.0,0.3,9.05,0.0,0.0,0.0
2018,12,21,1,30,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2018,12,21,1,45,0.0,0.0,0.35,8.95,0.0,0.0,0.0
2018,12,21,2,0,0.0,0.0,0.4,8.9,0.0,0.0,0.0
2018,12,21,2,15,0.0,0.0,0.4,8.9,0.0,0.0,0.0
2018,12,21,2,30,0.0,0.0,0.4,8.9,0.0,0.0,0.0
2018,12,21,2,45,0.0,0.0,0.45,8.85,0.0,0.0,0.0
2018,12,21,3,0,0.0,0.0,0.5,8.8,0.0,0.0,0.0
2018,12,21,3,15,0.0,0.0,0.55,8.85,0.0,0.0,0.0
2018,12,21,3,30,0.0,0.0,0.6,8.9,0.0,0.0,0.0
2018,12,21,3,45,0.0,0.0,0.6,8.9,0.0,0.0,0.0
2018,12,21,4,0,0.0,0.0,0.6,8.9,0.0,0.0,0.0
2018,12,21,4,15,0.0,0.0,0.65,8.85,0.0,0.0,0.0
2018,12,21,4,30,0.0,0.0,0.7,8.8,0.0,0.0,0.0
2018,12,21,4,45,0.0,0.0,0.75,8.75,0.0,0.0,0.0
2018,12,21,5,0,0.0,0.0,0.8,8.7,0.0,0.0,0.0
2018,12,21,5,15,0.0,0.0,0.85,8.6,0.0,0.0,0.0
2018,12,21,5,30,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2018,12,21,5,45,0.0,0.0,0.95,8.4,0.0,0.0,0.0
2018,12,21,6,0,0.0,0.0,1.0,8.3,0.0,0.0,0.0
2018,12,21,6,15,0.0,0.0,0.95,8.4,0.0,0.0,0.0
2018,12,21,6,30,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2018,12,21,6,45,0.0,0.0,0.9,8.55,0.0,0.0,0.0
2018,12,21,7,0,0.0,0.0,0.9,8.6,0.0,0.0,0.0
2018,12,21,7,15,17.5,6.0,0.95,9.05,6.5,5.46,0.0
2018,12,21,7,30,35.0,12.0,1.0,9.5,13.0,29.14,0.0
2018,12,21,7,45,169.0,25.5,1.05,9.95,44.5,151.59,108.54
2018,12,21,8,0,303.0,39.0,1.1,10.4,76.0,248.58,201.5
2018,12,21,8,15,484.0,40.0,1.25,10.85,125.5,357.9,295.13
2018,12,21,8,30,665.0,41.0,1.4,11.3,175.0,466.02,384.63
2018,12,21,8,45,711.5,43.5,1.55,11.8,215.0,501.78,414.17
2018,12,21,9,0,758.0,46.0,1.7,12.3,255.0,535.74,441.36
2018,12,21,9,15,788.5,48.5,1.9,12.65,292.0,552.92,455.01
2018,12,21,9,30,819.0,51.0,2.1,13.0,329.0,572.41,469.72
2018,12,21,9,45,839.5,53.0,2.25,13.4,361.5,582.3,476.15
2018,12,21,10,0,860.0,55.0,2.4,13.8,394.0,589.14,479.91
2018,12,21,10,15,874.5,56.0,2.35,14.1,420.5,587.97,476.63
2018,12,21,10,30,889.0,57.0,2.3,14.4,447.0,583.55,470.69
2018,12,21,10,45,898.5,58.5,2.2,14.65,467.5,573.52,460.14
2018,12,21,11,0,908.0,60.0,2.1,14.9,488.0,560.22,446.89
2018,12,21,11,15,883.0,68.5,2.15,15.15,493.0,533.28,423.56
2018,12,21,11,30,858.0,77.0,2.2,15.4,498.0,505.45,399.31
2018,12,21,11,45,880.5,71.5,2.25,15.65,507.5,481.82,377.87
2018,12,21,12,0,903.0,66.0,2.3,15.9,517.0,455.62,353.68
2018,12,21,12,15,643.0,119.0,2.35,15.95,439.0,367.98,284.62
2018,12,21,12,30,383.0,172.0,2.4,16.0,361.0,291.76,225.88
2018,12,21,12,45,277.0,182.0,2.45,16.05,317.5,245.63,189.55
2018,12,21,13,0,171.0,192.0,2.5,16.1,274.0,209.47,162.08
2018,12,21,13,15,248.0,168.5,2.5,16.0,282.5,196.21,147.71
2018,12,21,13,30,325.0,145.0,2.5,15.9,291.0,176.86,127.72
2018,12,21,13,45,368.5,135.5,2.5,15.8,292.5,153.43,106.33
2018,12,21,14,0,412.0,126.0,2.5,15.7,294.0,127.7,85.62
2018,12,21,14,15,461.5,111.5,2.55,15.45,286.0,94.11,64.45
2018,12,21,14,30,511.0,97.0,2.6,15.2,278.0,69.56,56.18
2018,12,21,14,45,338.0,97.0,2.65,14.95,211.5,69.05,55.89
2018,12,21,15,0,165.0,97.0,2.7,14.7,145.0,72.97,59.45
2018,12,21,15,15,124.5,91.5,2.7,14.7,125.0,72.04,58.59
2018,12,21,15,30,84.0,86.0,2.7,14.7,105.0,67.16,54.1
2018,12,21,15,45,67.5,69.5,2.0,13.45,82.5,55.03,43.26
2018,12,21,16,0,51.0,53.0,1.3,12.2,60.0,42.6,31.94
2018,12,21,16,15,41.5,37.0,1.25,11.65,41.5,30.26,20.13
2018,12,21,16,30,32.0,21.0,1.2,11.1,23.0,17.65,2.94
2018,12,21,16,45,25.5,12.0,1.15,10.55,12.5,10.91,0.0
2018,12,21,17,0,19.0,3.0,1.1,10.0,2.0,0.0,0.0
2018,12,21,17,15,9.5,1.5,1.1,9.8,1.0,0.0,0.0
2018,12,21,17,30,0.0,0.0,1.1,9.6,0.0,0.0,0.0
2018,12,21,17,45,0.0,0.0,1.15,9.35,0.0,0.0,0.0
2018,12,21,18,0,0.0,0.0,1.2,9.1,0.0,0.0,0.0
2018,12,21,18,15,0.0,0.0,1.15,9.05,0.0,0.0,0.0
2018,12,21,18,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2018,12,21,18,45,0.0,0.0,1.1,8.95,0.0,0.0,0.0
2018,12,21,19,0,0.0,0.0,1.1,8.9,0.0,0.0,0.0
2018,12,21,19,15,0.0,0.0,1.1,8.85,0.0,0.0,0.0
2018,12,21,19,30,0.0,0.0,1.1,8.8,0.0,0.0,0.0
2018,12,21,19,45,0.0,0.0,1.15,8.7,0.0,0.0,0.0
2018,12,21,20,0,0.0,0.0,1.2,8.6,0.0,0.0,0.0
2018,12,21,20,15,0.0,0.0,1.15,8.6,0.0,0.0,0.0
2018,12,21,20,30,0.0,0.0,1.1,8.6,0.0,0.0,0.0
2018,12,21,20,45,0.0,0.0,1.05,8.6,0.0,0.0,0.0
2018,12,21,21,0,0.0,0.0,1.0,8.6,0.0,0.0,0.0
2018,12,21,21,15,0.0,0.0,0.95,8.55,0.0,0.0,0.0
2018,12,21,21,30,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2018,12,21,21,45,0.0,0.0,0.85,8.45,0.0,0.0,0.0
2018,12,21,22,0,0.0,0.0,0.8,8.4,0.0,0.0,0.0
2018,12,21,22,15,0.0,0.0,0.75,8.4,0.0,0.0,0.0
2018,12,21,22,30,0.0,0.0,0.7,8.4,0.0,0.0,0.0
2018,12,21,22,45,0.0,0.0,0.7,8.35,0.0,0.0,0.0
2018,12,21,23,0,0.0,0.0,0.7,8.3,0.0,0.0,0.0
2018,12,21,23,15,0.0,0.0,0.65,8.3,0.0,0.0,0.0
2018,12,21,23,30,0.0,0.0,0.6,8.3,0.0,0.0,0.0
2018,12,21,23,45,0.0,0.0,0.6,8.3,0.0,0.0,0.0
2018,12,22,0,0,0.0,0.0,0.6,8.3,0.0,0.0,0.0
2018,12,22,0,15,0.0,0.0,0.6,8.2,0.0,0.0,0.0
2018,12,22,0,30,0.0,0.0,0.6,8.1,0.0,0.0,0.0
2018,12,22,0,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2018,12,22,1,0,0.0,0.0,0.6,7.9,0.0,0.0,0.0
2018,12,22,1,15,0.0,0.0,0.6,7.75,0.0,0.0,0.0
2018,12,22,1,30,0.0,0.0,0.6,7.6,0.0,0.0,0.0
2018,12,22,1,45,0.0,0.0,0.6,7.5,0.0,0.0,0.0
2018,12,22,2,0,0.0,0.0,0.6,7.4,0.0,0.0,0.0
2018,12,22,2,15,0.0,0.0,0.65,7.25,0.0,0.0,0.0
2018,12,22,2,30,0.0,0.0,0.7,7.1,0.0,0.0,0.0
2018,12,22,2,45,0.0,0.0,0.7,6.95,0.0,0.0,0.0
2018,12,22,3,0,0.0,0.0,0.7,6.8,0.0,0.0,0.0
2018,12,22,3,15,0.0,0.0,0.75,6.7,0.0,0.0,0.0
2018,12,22,3,30,0.0,0.0,0.8,6.6,0.0,0.0,0.0
2018,12,22,3,45,0.0,0.0,0.85,6.45,0.0,0.0,0.0
2018,12,22,4,0,0.0,0.0,0.9,6.3,0.0,0.0,0.0
2018,12,22,4,15,0.0,0.0,0.9,6.3,0.0,0.0,0.0
2018,12,22,4,30,0.0,0.0,0.9,6.3,0.0,0.0,0.0
2018,12,22,4,45,0.0,0.0,0.9,6.3,0.0,0.0,0.0
2018,12,22,5,0,0.0,0.0,0.9,6.3,0.0,0.0,0.0
2018,12,22,5,15,0.0,0.0,0.9,6.3,0.0,0.0,0.0
2018,12,22,5,30,0.0,0.0,0.9,6.3,0.0,0.0,0.0
2018,12,22,5,45,0.0,0.0,0.85,6.3,0.0,0.0,0.0
2018,12,22,6,0,0.0,0.0,0.8,6.3,0.0,0.0,0.0
2018,12,22,6,15,0.0,0.0,0.75,6.35,0.0,0.0,0.0
2018,12,22,6,30,0.0,0.0,0.7,6.4,0.0,0.0,0.0
2018,12,22,6,45,0.0,0.0,0.7,6.45,0.0,0.0,0.0
2018,12,22,7,0,0.0,0.0,0.7,6.5,0.0,0.0,0.0
2018,12,22,7,15,114.0,9.0,0.7,6.95,13.0,8.19,0.0
2018,12,22,7,30,228.0,18.0,0.7,7.4,26.0,134.92,0.0
2018,12,22,7,45,376.5,25.5,0.7,7.85,61.0,265.82,190.39
2018,12,22,8,0,525.0,33.0,0.7,8.3,96.0,359.45,290.15
2018,12,22,8,15,601.5,38.0,0.85,8.8,137.5,417.91,343.03
2018,12,22,8,30,678.0,43.0,1.0,9.3,179.0,475.88,392.53
2018,12,22,8,45,726.0,46.0,1.15,9.8,220.0,513.52,424.04
2018,12,22,9,0,774.0,49.0,1.3,10.3,261.0,549.26,452.67
2018,12,22,9,15,707.5,64.5,1.45,10.75,279.0,527.35,434.94
2018,12,22,9,30,641.0,80.0,1.6,11.2,297.0,505.51,416.87
2018,12,22,9,45,582.0,99.5,1.7,11.7,311.0,486.08,399.91
2018,12,22,10,0,523.0,119.0,1.8,12.2,325.0,459.48,377.18
2018,12,22,10,15,566.0,118.5,1.8,12.5,355.0,480.29,392.21
2018,12,22,10,30,609.0,118.0,1.8,12.8,385.0,493.5,400.71
2018,12,22,10,45,670.0,110.5,1.8,13.15,416.0,506.04,408.5
2018,12,22,11,0,731.0,103.0,1.8,13.5,447.0,513.98,412.29
2018,12,22,11,15,821.5,85.5,1.55,13.65,481.5,521.82,414.81
2018,12,22,11,30,912.0,68.0,1.3,13.8,516.0,522.5,410.89
2018,12,22,11,45,911.0,69.0,1.05,13.95,520.0,494.35,384.59
2018,12,22,12,0,910.0,70.0,0.8,14.1,524.0,463.66,356.11
2018,12,22,12,15,907.0,70.5,0.85,14.1,521.0,429.31,326.32
2018,12,22,12,30,904.0,71.0,0.9,14.1,518.0,392.85,294.09
2018,12,22,12,45,849.0,80.5,0.95,14.15,493.5,344.04,252.66
2018,12,22,13,0,794.0,90.0,1.0,14.2,469.0,299.09,214.15
2018,12,22,13,15,681.5,110.0,1.05,14.15,427.0,249.02,174.07
2018,12,22,13,30,569.0,130.0,1.1,14.1,385.0,210.16,144.6
2018,12,22,13,45,537.5,128.5,1.15,14.05,359.0,171.85,114.22
2018,12,22,14,0,506.0,127.0,1.2,14.0,333.0,137.47,90.19
2018,12,22,14,15,451.5,125.0,1.2,13.85,298.5,104.3,73.07
2018,12,22,14,30,397.0,123.0,1.2,13.7,264.0,86.66,71.55
2018,12,22,14,45,315.5,113.0,1.2,13.55,218.0,84.48,69.81
2018,12,22,15,0,234.0,103.0,1.2,13.4,172.0,77.4,63.64
2018,12,22,15,15,133.0,81.5,1.2,13.4,119.5,65.38,52.96
2018,12,22,15,30,32.0,60.0,1.2,13.4,67.0,51.08,40.12
2018,12,22,15,45,26.5,48.0,1.0,12.25,53.0,41.31,31.33
2018,12,22,16,0,21.0,36.0,0.8,11.1,39.0,31.37,22.23
2018,12,22,16,15,25.0,25.5,0.85,10.7,28.0,22.47,13.65
2018,12,22,16,30,29.0,15.0,0.9,10.3,17.0,13.07,1.26
2018,12,22,16,45,25.5,9.0,0.95,9.85,9.5,8.19,0.0
2018,12,22,17,0,22.0,3.0,1.0,9.4,2.0,0.0,0.0
2018,12,22,17,15,11.0,1.5,1.0,9.2,1.0,0.0,0.0
2018,12,22,17,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2018,12,22,17,45,0.0,0.0,1.0,8.8,0.0,0.0,0.0
2018,12,22,18,0,0.0,0.0,1.0,8.6,0.0,0.0,0.0
2018,12,22,18,15,0.0,0.0,0.95,8.55,0.0,0.0,0.0
2018,12,22,18,30,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2018,12,22,18,45,0.0,0.0,0.9,8.45,0.0,0.0,0.0
2018,12,22,19,0,0.0,0.0,0.9,8.4,0.0,0.0,0.0
2018,12,22,19,15,0.0,0.0,0.85,8.35,0.0,0.0,0.0
2018,12,22,19,30,0.0,0.0,0.8,8.3,0.0,0.0,0.0
2018,12,22,19,45,0.0,0.0,0.8,8.25,0.0,0.0,0.0
2018,12,22,20,0,0.0,0.0,0.8,8.2,0.0,0.0,0.0
2018,12,22,20,15,0.0,0.0,0.75,8.2,0.0,0.0,0.0
2018,12,22,20,30,0.0,0.0,0.7,8.2,0.0,0.0,0.0
2018,12,22,20,45,0.0,0.0,0.65,8.15,0.0,0.0,0.0
2018,12,22,21,0,0.0,0.0,0.6,8.1,0.0,0.0,0.0
2018,12,22,21,15,0.0,0.0,0.55,8.1,0.0,0.0,0.0
2018,12,22,21,30,0.0,0.0,0.5,8.1,0.0,0.0,0.0
2018,12,22,21,45,0.0,0.0,0.45,8.15,0.0,0.0,0.0
2018,12,22,22,0,0.0,0.0,0.4,8.2,0.0,0.0,0.0
2018,12,22,22,15,0.0,0.0,0.45,8.1,0.0,0.0,0.0
2018,12,22,22,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2018,12,22,22,45,0.0,0.0,0.55,7.9,0.0,0.0,0.0
2018,12,22,23,0,0.0,0.0,0.6,7.8,0.0,0.0,0.0
2018,12,22,23,15,0.0,0.0,0.7,7.5,0.0,0.0,0.0
2018,12,22,23,30,0.0,0.0,0.8,7.2,0.0,0.0,0.0
2018,12,22,23,45,0.0,0.0,0.85,6.95,0.0,0.0,0.0
2018,12,23,0,0,0.0,0.0,0.9,6.7,0.0,0.0,0.0
2018,12,23,0,15,0.0,0.0,0.95,6.55,0.0,0.0,0.0
2018,12,23,0,30,0.0,0.0,1.0,6.4,0.0,0.0,0.0
2018,12,23,0,45,0.0,0.0,1.0,6.25,0.0,0.0,0.0
2018,12,23,1,0,0.0,0.0,1.0,6.1,0.0,0.0,0.0
2018,12,23,1,15,0.0,0.0,1.0,6.05,0.0,0.0,0.0
2018,12,23,1,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2018,12,23,1,45,0.0,0.0,1.0,5.95,0.0,0.0,0.0
2018,12,23,2,0,0.0,0.0,1.0,5.9,0.0,0.0,0.0
2018,12,23,2,15,0.0,0.0,1.0,5.7,0.0,0.0,0.0
2018,12,23,2,30,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2018,12,23,2,45,0.0,0.0,1.0,5.35,0.0,0.0,0.0
2018,12,23,3,0,0.0,0.0,1.0,5.2,0.0,0.0,0.0
2018,12,23,3,15,0.0,0.0,1.0,5.15,0.0,0.0,0.0
2018,12,23,3,30,0.0,0.0,1.0,5.1,0.0,0.0,0.0
2018,12,23,3,45,0.0,0.0,1.0,5.05,0.0,0.0,0.0
2018,12,23,4,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2018,12,23,4,15,0.0,0.0,0.95,5.05,0.0,0.0,0.0
2018,12,23,4,30,0.0,0.0,0.9,5.1,0.0,0.0,0.0
2018,12,23,4,45,0.0,0.0,0.9,5.1,0.0,0.0,0.0
2018,12,23,5,0,0.0,0.0,0.9,5.1,0.0,0.0,0.0
2018,12,23,5,15,0.0,0.0,0.9,5.15,0.0,0.0,0.0
2018,12,23,5,30,0.0,0.0,0.9,5.2,0.0,0.0,0.0
2018,12,23,5,45,0.0,0.0,0.9,5.2,0.0,0.0,0.0
2018,12,23,6,0,0.0,0.0,0.9,5.2,0.0,0.0,0.0
2018,12,23,6,15,0.0,0.0,0.9,5.25,0.0,0.0,0.0
2018,12,23,6,30,0.0,0.0,0.9,5.3,0.0,0.0,0.0
2018,12,23,6,45,0.0,0.0,0.9,5.35,0.0,0.0,0.0
2018,12,23,7,0,0.0,0.0,0.9,5.4,0.0,0.0,0.0
2018,12,23,7,15,27.5,7.0,0.9,5.8,8.0,0.0,0.0
2018,12,23,7,30,55.0,14.0,0.9,6.2,16.0,41.3,0.0
2018,12,23,7,45,90.5,28.5,0.85,6.65,37.0,102.23,70.68
2018,12,23,8,0,126.0,43.0,0.8,7.1,58.0,142.02,114.94
2018,12,23,8,15,157.0,58.5,0.85,7.55,85.0,178.01,148.0
2018,12,23,8,30,188.0,74.0,0.9,8.0,112.0,214.04,179.83
2018,12,23,8,45,189.5,88.5,1.0,8.5,133.5,230.68,194.27
2018,12,23,9,0,191.0,103.0,1.1,9.0,155.0,246.47,207.4
2018,12,23,9,15,124.0,112.5,1.2,9.65,148.0,202.3,169.25
2018,12,23,9,30,57.0,122.0,1.3,10.3,141.0,158.73,131.24
2018,12,23,9,45,179.0,138.0,1.4,10.9,206.5,257.53,214.77
2018,12,23,10,0,301.0,154.0,1.5,11.5,272.0,354.09,292.79
2018,12,23,10,15,442.5,138.5,1.55,11.95,325.0,424.25,347.96
2018,12,23,10,30,584.0,123.0,1.6,12.4,378.0,484.61,393.89
2018,12,23,10,45,534.0,141.5,1.65,12.85,383.0,457.32,369.95
2018,12,23,11,0,484.0,160.0,1.7,13.3,388.0,434.05,349.68
2018,12,23,11,15,611.5,131.5,1.75,13.6,427.0,460.66,369.01
2018,12,23,11,30,739.0,103.0,1.8,13.9,466.0,475.06,377.56
2018,12,23,11,45,735.0,105.5,1.9,14.25,469.5,450.33,355.43
2018,12,23,12,0,731.0,108.0,2.0,14.6,473.0,423.64,331.56
2018,12,23,12,15,795.5,90.0,2.1,14.75,485.5,404.42,312.46
2018,12,23,12,30,860.0,72.0,2.2,14.9,498.0,379.42,287.55
2018,12,23,12,45,853.5,72.0,2.3,15.05,487.5,341.24,252.56
2018,12,23,13,0,847.0,72.0,2.4,15.2,477.0,298.78,213.74
2018,12,23,13,15,760.0,89.5,2.45,15.2,443.0,254.28,176.2
2018,12,23,13,30,673.0,107.0,2.5,15.2,409.0,211.14,141.34
2018,12,23,13,45,700.5,94.0,2.5,15.15,394.0,168.65,104.38
2018,12,23,14,0,728.0,81.0,2.5,15.1,379.0,123.08,69.13
2018,12,23,14,15,732.0,74.5,2.4,14.85,355.0,83.22,48.48
2018,12,23,14,30,736.0,68.0,2.3,14.6,331.0,53.1,41.74
2018,12,23,14,45,685.5,66.0,2.2,14.35,291.5,47.69,37.06
2018,12,23,15,0,635.0,64.0,2.1,14.1,252.0,47.02,36.54
2018,12,23,15,15,657.5,53.0,2.1,14.1,223.5,43.29,33.19
2018,12,23,15,30,680.0,42.0,2.1,14.1,195.0,34.82,25.54
2018,12,23,15,45,599.0,39.0,1.6,12.55,153.5,32.87,23.78
2018,12,23,16,0,518.0,36.0,1.1,11.0,112.0,31.11,22.02
2018,12,23,16,15,405.0,30.0,1.1,10.5,77.0,24.31,15.28
2018,12,23,16,30,292.0,24.0,1.1,10.0,42.0,20.22,5.8
2018,12,23,16,45,161.0,13.5,1.1,9.55,22.0,12.28,0.0
2018,12,23,17,0,30.0,3.0,1.1,9.1,2.0,0.0,0.0
2018,12,23,17,15,15.0,1.5,1.1,8.95,1.0,0.0,0.0
2018,12,23,17,30,0.0,0.0,1.1,8.8,0.0,0.0,0.0
2018,12,23,17,45,0.0,0.0,1.1,8.65,0.0,0.0,0.0
2018,12,23,18,0,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2018,12,23,18,15,0.0,0.0,1.05,8.45,0.0,0.0,0.0
2018,12,23,18,30,0.0,0.0,1.0,8.4,0.0,0.0,0.0
2018,12,23,18,45,0.0,0.0,1.0,8.35,0.0,0.0,0.0
2018,12,23,19,0,0.0,0.0,1.0,8.3,0.0,0.0,0.0
2018,12,23,19,15,0.0,0.0,0.95,8.3,0.0,0.0,0.0
2018,12,23,19,30,0.0,0.0,0.9,8.3,0.0,0.0,0.0
2018,12,23,19,45,0.0,0.0,0.9,8.35,0.0,0.0,0.0
2018,12,23,20,0,0.0,0.0,0.9,8.4,0.0,0.0,0.0
2018,12,23,20,15,0.0,0.0,0.85,8.4,0.0,0.0,0.0
2018,12,23,20,30,0.0,0.0,0.8,8.4,0.0,0.0,0.0
2018,12,23,20,45,0.0,0.0,0.75,8.4,0.0,0.0,0.0
2018,12,23,21,0,0.0,0.0,0.7,8.4,0.0,0.0,0.0
2018,12,23,21,15,0.0,0.0,0.65,8.35,0.0,0.0,0.0
2018,12,23,21,30,0.0,0.0,0.6,8.3,0.0,0.0,0.0
2018,12,23,21,45,0.0,0.0,0.6,8.3,0.0,0.0,0.0
2018,12,23,22,0,0.0,0.0,0.6,8.3,0.0,0.0,0.0
2018,12,23,22,15,0.0,0.0,0.65,8.2,0.0,0.0,0.0
2018,12,23,22,30,0.0,0.0,0.7,8.1,0.0,0.0,0.0
2018,12,23,22,45,0.0,0.0,0.7,8.05,0.0,0.0,0.0
2018,12,23,23,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2018,12,23,23,15,0.0,0.0,0.8,7.9,0.0,0.0,0.0
2018,12,23,23,30,0.0,0.0,0.9,7.8,0.0,0.0,0.0
2018,12,23,23,45,0.0,0.0,0.95,7.75,0.0,0.0,0.0
2018,12,24,0,0,0.0,0.0,1.0,7.7,0.0,0.0,0.0
2018,12,24,0,15,0.0,0.0,1.0,7.65,0.0,0.0,0.0
2018,12,24,0,30,0.0,0.0,1.0,7.6,0.0,0.0,0.0
2018,12,24,0,45,0.0,0.0,1.0,7.6,0.0,0.0,0.0
2018,12,24,1,0,0.0,0.0,1.0,7.6,0.0,0.0,0.0
2018,12,24,1,15,0.0,0.0,1.0,7.65,0.0,0.0,0.0
2018,12,24,1,30,0.0,0.0,1.0,7.7,0.0,0.0,0.0
2018,12,24,1,45,0.0,0.0,0.95,7.75,0.0,0.0,0.0
2018,12,24,2,0,0.0,0.0,0.9,7.8,0.0,0.0,0.0
2018,12,24,2,15,0.0,0.0,0.85,7.85,0.0,0.0,0.0
2018,12,24,2,30,0.0,0.0,0.8,7.9,0.0,0.0,0.0
2018,12,24,2,45,0.0,0.0,0.8,7.95,0.0,0.0,0.0
2018,12,24,3,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2018,12,24,3,15,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2018,12,24,3,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2018,12,24,3,45,0.0,0.0,0.6,8.05,0.0,0.0,0.0
2018,12,24,4,0,0.0,0.0,0.5,8.1,0.0,0.0,0.0
2018,12,24,4,15,0.0,0.0,0.5,8.05,0.0,0.0,0.0
2018,12,24,4,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2018,12,24,4,45,0.0,0.0,0.45,8.0,0.0,0.0,0.0
2018,12,24,5,0,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2018,12,24,5,15,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2018,12,24,5,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2018,12,24,5,45,0.0,0.0,0.45,8.0,0.0,0.0,0.0
2018,12,24,6,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2018,12,24,6,15,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2018,12,24,6,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2018,12,24,6,45,0.0,0.0,0.5,8.05,0.0,0.0,0.0
2018,12,24,7,0,0.0,0.0,0.5,8.1,0.0,0.0,0.0
2018,12,24,7,15,37.0,5.0,0.55,8.6,6.5,0.0,0.0
2018,12,24,7,30,74.0,10.0,0.6,9.1,13.0,47.49,0.0
2018,12,24,7,45,276.0,21.0,0.6,9.65,51.0,204.74,142.28
2018,12,24,8,0,478.0,32.0,0.6,10.2,89.0,331.77,266.08
2018,12,24,8,15,553.5,37.0,0.55,10.75,128.0,388.8,316.21
2018,12,24,8,30,629.0,42.0,0.5,11.3,167.0,445.57,362.98
2018,12,24,8,45,415.5,61.0,0.45,11.85,151.0,348.87,286.38
2018,12,24,9,0,202.0,80.0,0.4,12.4,135.0,223.46,184.36
2018,12,24,9,15,115.5,99.0,0.75,12.9,131.5,180.54,148.87
2018,12,24,9,30,29.0,118.0,1.1,13.4,128.0,136.98,111.07
2018,12,24,9,45,31.0,133.5,1.45,13.9,145.0,152.7,123.98
2018,12,24,10,0,33.0,149.0,1.8,14.4,162.0,167.96,136.18
2018,12,24,10,15,17.5,144.0,1.95,14.55,151.0,143.35,115.26
2018,12,24,10,30,2.0,139.0,2.1,14.7,140.0,127.93,102.04
2018,12,24,10,45,2.0,139.5,2.3,14.85,140.5,127.46,101.49
2018,12,24,11,0,2.0,140.0,2.5,15.0,141.0,127.15,101.08
2018,12,24,11,15,17.0,164.0,2.65,15.05,172.5,156.53,125.28
2018,12,24,11,30,32.0,188.0,2.8,15.1,204.0,189.03,151.7
2018,12,24,11,45,17.5,152.0,2.9,15.2,160.5,143.32,114.02
2018,12,24,12,0,3.0,116.0,3.0,15.3,117.0,104.01,81.57
2018,12,24,12,15,1.5,106.0,3.1,15.15,106.5,94.33,73.63
2018,12,24,12,30,0.0,96.0,3.2,15.0,96.0,84.87,65.84
2018,12,24,12,45,0.0,90.0,3.25,14.85,90.0,79.59,61.51
2018,12,24,13,0,0.0,84.0,3.3,14.7,84.0,74.35,57.21
2018,12,24,13,15,0.5,83.0,3.25,14.45,83.0,73.56,56.65
2018,12,24,13,30,1.0,82.0,3.2,14.2,82.0,72.71,56.05
2018,12,24,13,45,0.5,82.0,3.2,13.95,82.0,72.48,56.02
2018,12,24,14,0,0.0,82.0,3.2,13.7,82.0,72.22,55.97
2018,12,24,14,15,13.0,64.0,3.1,13.45,68.5,56.44,42.4
2018,12,24,14,30,26.0,46.0,3.0,13.2,55.0,41.11,31.29
2018,12,24,14,45,13.0,37.5,2.9,13.0,42.0,33.81,24.82
2018,12,24,15,0,0.0,29.0,2.8,12.8,29.0,25.53,17.42
2018,12,24,15,15,0.0,25.5,2.8,12.8,25.5,22.44,14.62
2018,12,24,15,30,0.0,22.0,2.8,12.8,22.0,19.35,11.79
2018,12,24,15,45,16.5,18.0,2.4,12.3,20.5,15.97,8.68
2018,12,24,16,0,33.0,14.0,2.0,11.8,19.0,11.66,4.71
2018,12,24,16,15,16.5,9.5,2.0,11.7,12.0,8.61,1.75
2018,12,24,16,30,0.0,5.0,2.0,11.6,5.0,4.38,0.0
2018,12,24,16,45,0.0,2.5,2.05,11.45,2.5,2.27,0.0
2018,12,24,17,0,0.0,0.0,2.1,11.3,0.0,0.0,0.0
2018,12,24,17,15,0.0,0.0,2.2,11.3,0.0,0.0,0.0
2018,12,24,17,30,0.0,0.0,2.3,11.3,0.0,0.0,0.0
2018,12,24,17,45,0.0,0.0,2.35,11.25,0.0,0.0,0.0
2018,12,24,18,0,0.0,0.0,2.4,11.2,0.0,0.0,0.0
2018,12,24,18,15,0.0,0.0,2.65,11.15,0.0,0.0,0.0
2018,12,24,18,30,0.0,0.0,2.9,11.1,0.0,0.0,0.0
2018,12,24,18,45,0.0,0.0,3.1,11.1,0.0,0.0,0.0
2018,12,24,19,0,0.0,0.0,3.3,11.1,0.0,0.0,0.0
2018,12,24,19,15,0.0,0.0,3.45,10.85,0.0,0.0,0.0
2018,12,24,19,30,0.0,0.0,3.6,10.6,0.0,0.0,0.0
2018,12,24,19,45,0.0,0.0,3.7,10.4,0.0,0.0,0.0
2018,12,24,20,0,0.0,0.0,3.8,10.2,0.0,0.0,0.0
2018,12,24,20,15,0.0,0.0,3.7,9.8,0.0,0.0,0.0
2018,12,24,20,30,0.0,0.0,3.6,9.4,0.0,0.0,0.0
2018,12,24,20,45,0.0,0.0,3.45,8.95,0.0,0.0,0.0
2018,12,24,21,0,0.0,0.0,3.3,8.5,0.0,0.0,0.0
2018,12,24,21,15,0.0,0.0,3.2,8.25,0.0,0.0,0.0
2018,12,24,21,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2018,12,24,21,45,0.0,0.0,2.95,7.75,0.0,0.0,0.0
2018,12,24,22,0,0.0,0.0,2.8,7.5,0.0,0.0,0.0
2018,12,24,22,15,0.0,0.0,2.7,7.4,0.0,0.0,0.0
2018,12,24,22,30,0.0,0.0,2.6,7.3,0.0,0.0,0.0
2018,12,24,22,45,0.0,0.0,2.45,7.2,0.0,0.0,0.0
2018,12,24,23,0,0.0,0.0,2.3,7.1,0.0,0.0,0.0
2018,12,24,23,15,0.0,0.0,2.3,7.2,0.0,0.0,0.0
2018,12,24,23,30,0.0,0.0,2.3,7.3,0.0,0.0,0.0
2018,12,24,23,45,0.0,0.0,2.25,7.4,0.0,0.0,0.0
2018,12,25,0,0,0.0,0.0,2.2,7.5,0.0,0.0,0.0
2018,12,25,0,15,0.0,0.0,2.15,7.65,0.0,0.0,0.0
2018,12,25,0,30,0.0,0.0,2.1,7.8,0.0,0.0,0.0
2018,12,25,0,45,0.0,0.0,2.05,7.9,0.0,0.0,0.0
2018,12,25,1,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2018,12,25,1,15,0.0,0.0,1.95,7.85,0.0,0.0,0.0
2018,12,25,1,30,0.0,0.0,1.9,7.7,0.0,0.0,0.0
2018,12,25,1,45,0.0,0.0,1.9,7.6,0.0,0.0,0.0
2018,12,25,2,0,0.0,0.0,1.9,7.5,0.0,0.0,0.0
2018,12,25,2,15,0.0,0.0,1.9,7.2,0.0,0.0,0.0
2018,12,25,2,30,0.0,0.0,1.9,6.9,0.0,0.0,0.0
2018,12,25,2,45,0.0,0.0,1.9,6.65,0.0,0.0,0.0
2018,12,25,3,0,0.0,0.0,1.9,6.4,0.0,0.0,0.0
2018,12,25,3,15,0.0,0.0,1.95,6.2,0.0,0.0,0.0
2018,12,25,3,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2018,12,25,3,45,0.0,0.0,2.0,5.8,0.0,0.0,0.0
2018,12,25,4,0,0.0,0.0,2.0,5.6,0.0,0.0,0.0
2018,12,25,4,15,0.0,0.0,2.0,5.45,0.0,0.0,0.0
2018,12,25,4,30,0.0,0.0,2.0,5.3,0.0,0.0,0.0
2018,12,25,4,45,0.0,0.0,2.0,5.15,0.0,0.0,0.0
2018,12,25,5,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2018,12,25,5,15,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2018,12,25,5,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2018,12,25,5,45,0.0,0.0,2.0,4.95,0.0,0.0,0.0
2018,12,25,6,0,0.0,0.0,2.0,4.9,0.0,0.0,0.0
2018,12,25,6,15,0.0,0.0,2.1,5.05,0.0,0.0,0.0
2018,12,25,6,30,0.0,0.0,2.2,5.2,0.0,0.0,0.0
2018,12,25,6,45,0.0,0.0,2.3,5.3,0.0,0.0,0.0
2018,12,25,7,0,0.0,0.0,2.4,5.4,0.0,0.0,0.0
2018,12,25,7,15,91.5,8.0,2.6,5.6,11.0,0.0,0.0
2018,12,25,7,30,183.0,16.0,2.8,5.8,22.0,109.43,0.0
2018,12,25,7,45,332.5,25.0,2.95,6.0,56.0,239.38,167.86
2018,12,25,8,0,482.0,34.0,3.1,6.2,90.0,343.49,283.14
2018,12,25,8,15,562.0,39.5,3.2,6.5,131.0,396.13,333.93
2018,12,25,8,30,642.0,45.0,3.3,6.8,172.0,456.64,387.69
2018,12,25,8,45,659.5,51.5,3.45,7.15,207.0,480.01,408.74
2018,12,25,9,0,677.0,58.0,3.6,7.5,242.0,501.2,426.69
2018,12,25,9,15,738.0,58.0,3.7,8.0,284.5,539.23,457.29
2018,12,25,9,30,799.0,58.0,3.8,8.5,327.0,574.58,484.63
2018,12,25,9,45,817.0,61.5,3.95,9.0,359.5,584.84,491.08
2018,12,25,10,0,835.0,65.0,4.1,9.5,392.0,591.99,494.9
2018,12,25,10,15,852.5,66.0,4.2,9.9,419.5,592.67,493.48
2018,12,25,10,30,870.0,67.0,4.3,10.3,447.0,586.75,486.7
2018,12,25,10,45,882.0,67.5,4.4,10.7,467.5,577.48,476.96
2018,12,25,11,0,894.0,68.0,4.5,11.1,488.0,564.94,464.35
2018,12,25,11,15,900.5,69.0,4.6,11.35,501.5,546.76,447.2
2018,12,25,11,30,907.0,70.0,4.7,11.6,515.0,525.48,427.19
2018,12,25,11,45,910.0,70.0,4.75,11.8,520.5,498.52,402.18
2018,12,25,12,0,913.0,70.0,4.8,12.0,526.0,468.82,374.43
2018,12,25,12,15,913.5,70.0,4.9,12.1,524.5,435.49,343.35
2018,12,25,12,30,914.0,70.0,5.0,12.2,523.0,399.79,309.65
2018,12,25,12,45,910.0,69.5,5.05,12.25,513.5,359.97,272.03
2018,12,25,13,0,906.0,69.0,5.1,12.3,504.0,318.46,232.57
2018,12,25,13,15,900.0,68.0,5.1,12.3,487.0,274.53,191.18
2018,12,25,13,30,894.0,67.0,5.1,12.3,470.0,229.45,149.71
2018,12,25,13,45,884.5,65.0,5.1,12.3,446.5,182.11,108.94
2018,12,25,14,0,875.0,63.0,5.1,12.3,423.0,134.38,73.09
2018,12,25,14,15,835.5,64.0,5.0,12.1,387.0,82.01,44.03
2018,12,25,14,30,796.0,65.0,4.9,11.9,351.0,50.95,40.27
2018,12,25,14,45,794.0,59.5,4.8,11.75,320.5,47.37,37.14
2018,12,25,15,0,792.0,54.0,4.7,11.6,290.0,43.7,33.9
2018,12,25,15,15,752.0,50.5,4.7,11.6,249.5,41.47,31.88
2018,12,25,15,30,712.0,47.0,4.7,11.6,209.0,39.28,29.81
2018,12,25,15,45,648.5,42.5,3.9,10.55,167.5,36.15,26.93
2018,12,25,16,0,585.0,38.0,3.1,9.5,126.0,33.11,23.94
2018,12,25,16,15,475.0,31.5,2.85,8.95,87.5,28.08,18.74
2018,12,25,16,30,365.0,25.0,2.6,8.4,49.0,21.13,7.78
2018,12,25,16,45,197.5,14.5,2.4,7.8,26.0,13.19,0.0
2018,12,25,17,0,30.0,4.0,2.2,7.2,3.0,0.0,0.0
2018,12,25,17,15,15.0,2.0,2.1,6.9,1.5,0.0,0.0
2018,12,25,17,30,0.0,0.0,2.0,6.6,0.0,0.0,0.0
2018,12,25,17,45,0.0,0.0,1.9,6.35,0.0,0.0,0.0
2018,12,25,18,0,0.0,0.0,1.8,6.1,0.0,0.0,0.0
2018,12,25,18,15,0.0,0.0,1.8,5.95,0.0,0.0,0.0
2018,12,25,18,30,0.0,0.0,1.8,5.8,0.0,0.0,0.0
2018,12,25,18,45,0.0,0.0,1.8,5.7,0.0,0.0,0.0
2018,12,25,19,0,0.0,0.0,1.8,5.6,0.0,0.0,0.0
2018,12,25,19,15,0.0,0.0,1.8,5.5,0.0,0.0,0.0
2018,12,25,19,30,0.0,0.0,1.8,5.4,0.0,0.0,0.0
2018,12,25,19,45,0.0,0.0,1.8,5.3,0.0,0.0,0.0
2018,12,25,20,0,0.0,0.0,1.8,5.2,0.0,0.0,0.0
2018,12,25,20,15,0.0,0.0,1.75,5.1,0.0,0.0,0.0
2018,12,25,20,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2018,12,25,20,45,0.0,0.0,1.7,4.85,0.0,0.0,0.0
2018,12,25,21,0,0.0,0.0,1.7,4.7,0.0,0.0,0.0
2018,12,25,21,15,0.0,0.0,1.65,4.6,0.0,0.0,0.0
2018,12,25,21,30,0.0,0.0,1.6,4.5,0.0,0.0,0.0
2018,12,25,21,45,0.0,0.0,1.6,4.4,0.0,0.0,0.0
2018,12,25,22,0,0.0,0.0,1.6,4.3,0.0,0.0,0.0
2018,12,25,22,15,0.0,0.0,1.6,4.25,0.0,0.0,0.0
2018,12,25,22,30,0.0,0.0,1.6,4.2,0.0,0.0,0.0
2018,12,25,22,45,0.0,0.0,1.6,4.15,0.0,0.0,0.0
2018,12,25,23,0,0.0,0.0,1.6,4.1,0.0,0.0,0.0
2018,12,25,23,15,0.0,0.0,1.55,4.2,0.0,0.0,0.0
2018,12,25,23,30,0.0,0.0,1.5,4.3,0.0,0.0,0.0
2018,12,25,23,45,0.0,0.0,1.5,4.35,0.0,0.0,0.0
2018,12,26,0,0,0.0,0.0,1.5,4.4,0.0,0.0,0.0
2018,12,26,0,15,0.0,0.0,1.45,4.6,0.0,0.0,0.0
2018,12,26,0,30,0.0,0.0,1.4,4.8,0.0,0.0,0.0
2018,12,26,0,45,0.0,0.0,1.4,4.95,0.0,0.0,0.0
2018,12,26,1,0,0.0,0.0,1.4,5.1,0.0,0.0,0.0
2018,12,26,1,15,0.0,0.0,1.4,5.15,0.0,0.0,0.0
2018,12,26,1,30,0.0,0.0,1.4,5.2,0.0,0.0,0.0
2018,12,26,1,45,0.0,0.0,1.4,5.2,0.0,0.0,0.0
2018,12,26,2,0,0.0,0.0,1.4,5.2,0.0,0.0,0.0
2018,12,26,2,15,0.0,0.0,1.35,5.15,0.0,0.0,0.0
2018,12,26,2,30,0.0,0.0,1.3,5.1,0.0,0.0,0.0
2018,12,26,2,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2018,12,26,3,0,0.0,0.0,1.3,4.9,0.0,0.0,0.0
2018,12,26,3,15,0.0,0.0,1.3,4.85,0.0,0.0,0.0
2018,12,26,3,30,0.0,0.0,1.3,4.8,0.0,0.0,0.0
2018,12,26,3,45,0.0,0.0,1.3,4.75,0.0,0.0,0.0
2018,12,26,4,0,0.0,0.0,1.3,4.7,0.0,0.0,0.0
2018,12,26,4,15,0.0,0.0,1.3,4.7,0.0,0.0,0.0
2018,12,26,4,30,0.0,0.0,1.3,4.7,0.0,0.0,0.0
2018,12,26,4,45,0.0,0.0,1.3,4.65,0.0,0.0,0.0
2018,12,26,5,0,0.0,0.0,1.3,4.6,0.0,0.0,0.0
2018,12,26,5,15,0.0,0.0,1.3,4.55,0.0,0.0,0.0
2018,12,26,5,30,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2018,12,26,5,45,0.0,0.0,1.25,4.45,0.0,0.0,0.0
2018,12,26,6,0,0.0,0.0,1.2,4.4,0.0,0.0,0.0
2018,12,26,6,15,0.0,0.0,1.25,4.4,0.0,0.0,0.0
2018,12,26,6,30,0.0,0.0,1.3,4.4,0.0,0.0,0.0
2018,12,26,6,45,0.0,0.0,1.3,4.4,0.0,0.0,0.0
2018,12,26,7,0,0.0,0.0,1.3,4.4,0.0,0.0,0.0
2018,12,26,7,15,64.5,7.0,1.4,4.9,9.0,0.0,0.0
2018,12,26,7,30,129.0,14.0,1.5,5.4,18.0,79.58,0.0
2018,12,26,7,45,126.0,27.5,1.55,5.9,36.5,130.23,88.02
2018,12,26,8,0,123.0,41.0,1.6,6.4,55.0,137.56,111.32
2018,12,26,8,15,253.0,51.0,1.75,7.0,95.5,235.08,197.44
2018,12,26,8,30,383.0,61.0,1.9,7.6,136.0,324.13,274.48
2018,12,26,8,45,395.5,74.0,2.05,8.2,166.5,348.43,295.38
2018,12,26,9,0,408.0,87.0,2.2,8.8,197.0,371.23,314.24
2018,12,26,9,15,559.0,79.0,2.4,9.3,253.5,457.78,385.68
2018,12,26,9,30,710.0,71.0,2.6,9.8,310.0,538.52,450.1
2018,12,26,9,45,755.5,71.0,2.8,10.35,347.5,558.88,464.73
2018,12,26,10,0,801.0,71.0,3.0,10.9,385.0,579.06,479.05
2018,12,26,10,15,523.5,107.0,3.1,11.15,317.5,445.25,369.42
2018,12,26,10,30,246.0,143.0,3.2,11.4,250.0,296.33,245.73
2018,12,26,10,45,216.5,170.0,3.35,11.7,267.5,300.47,248.04
2018,12,26,11,0,187.0,197.0,3.5,12.0,285.0,296.12,243.09
2018,12,26,11,15,416.5,162.5,3.6,12.15,365.0,387.86,317.42
2018,12,26,11,30,646.0,128.0,3.7,12.3,445.0,456.9,370.45
2018,12,26,11,45,776.5,99.5,3.75,12.4,485.0,467.66,375.69
2018,12,26,12,0,907.0,71.0,3.8,12.5,525.0,468.67,372.06
2018,12,26,12,15,901.0,72.0,3.75,12.55,521.5,433.95,340.08
2018,12,26,12,30,895.0,73.0,3.7,12.6,518.0,397.32,306.09
2018,12,26,12,45,902.0,70.5,3.65,12.6,511.5,359.96,270.69
2018,12,26,13,0,909.0,68.0,3.6,12.6,505.0,320.12,232.68
2018,12,26,13,15,901.0,67.0,3.55,12.5,487.5,275.64,191.32
2018,12,26,13,30,893.0,66.0,3.5,12.4,470.0,230.2,149.92
2018,12,26,13,45,881.0,65.0,3.45,12.35,446.0,183.41,109.85
2018,12,26,14,0,869.0,64.0,3.4,12.3,422.0,136.41,74.6
2018,12,26,14,15,851.0,62.0,3.25,12.05,391.5,82.86,43.51
2018,12,26,14,30,833.0,60.0,3.1,11.8,361.0,47.14,36.87
2018,12,26,14,45,805.5,58.0,3.0,11.55,325.0,46.16,36.11
2018,12,26,15,0,778.0,56.0,2.9,11.3,289.0,45.26,35.37
2018,12,26,15,15,737.5,52.5,2.9,11.3,249.0,43.08,33.39
2018,12,26,15,30,697.0,49.0,2.9,11.3,209.0,40.96,31.39
2018,12,26,15,45,630.5,44.0,2.15,9.85,167.0,37.43,28.2
2018,12,26,16,0,564.0,39.0,1.4,8.4,125.0,33.95,24.87
2018,12,26,16,15,449.5,32.5,1.35,8.0,87.0,26.49,17.52
2018,12,26,16,30,335.0,26.0,1.3,7.6,49.0,21.99,9.04
2018,12,26,16,45,180.0,15.0,1.25,7.2,26.0,13.64,0.0
2018,12,26,17,0,25.0,4.0,1.2,6.8,3.0,0.0,0.0
2018,12,26,17,15,12.5,2.0,1.2,6.65,1.5,0.0,0.0
2018,12,26,17,30,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2018,12,26,17,45,0.0,0.0,1.2,6.3,0.0,0.0,0.0
2018,12,26,18,0,0.0,0.0,1.2,6.1,0.0,0.0,0.0
2018,12,26,18,15,0.0,0.0,1.25,5.9,0.0,0.0,0.0
2018,12,26,18,30,0.0,0.0,1.3,5.7,0.0,0.0,0.0
2018,12,26,18,45,0.0,0.0,1.3,5.45,0.0,0.0,0.0
2018,12,26,19,0,0.0,0.0,1.3,5.2,0.0,0.0,0.0
2018,12,26,19,15,0.0,0.0,1.3,5.2,0.0,0.0,0.0
2018,12,26,19,30,0.0,0.0,1.3,5.2,0.0,0.0,0.0
2018,12,26,19,45,0.0,0.0,1.3,5.15,0.0,0.0,0.0
2018,12,26,20,0,0.0,0.0,1.3,5.1,0.0,0.0,0.0
2018,12,26,20,15,0.0,0.0,1.3,5.2,0.0,0.0,0.0
2018,12,26,20,30,0.0,0.0,1.3,5.3,0.0,0.0,0.0
2018,12,26,20,45,0.0,0.0,1.35,5.35,0.0,0.0,0.0
2018,12,26,21,0,0.0,0.0,1.4,5.4,0.0,0.0,0.0
2018,12,26,21,15,0.0,0.0,1.6,5.6,0.0,0.0,0.0
2018,12,26,21,30,0.0,0.0,1.8,5.8,0.0,0.0,0.0
2018,12,26,21,45,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2018,12,26,22,0,0.0,0.0,2.2,6.2,0.0,0.0,0.0
2018,12,26,22,15,0.0,0.0,2.25,6.3,0.0,0.0,0.0
2018,12,26,22,30,0.0,0.0,2.3,6.4,0.0,0.0,0.0
2018,12,26,22,45,0.0,0.0,2.3,6.5,0.0,0.0,0.0
2018,12,26,23,0,0.0,0.0,2.3,6.6,0.0,0.0,0.0
2018,12,26,23,15,0.0,0.0,2.35,6.75,0.0,0.0,0.0
2018,12,26,23,30,0.0,0.0,2.4,6.9,0.0,0.0,0.0
2018,12,26,23,45,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2018,12,27,0,0,0.0,0.0,2.4,7.1,0.0,0.0,0.0
2018,12,27,0,15,0.0,0.0,2.45,7.15,0.0,0.0,0.0
2018,12,27,0,30,0.0,0.0,2.5,7.2,0.0,0.0,0.0
2018,12,27,0,45,0.0,0.0,2.6,7.3,0.0,0.0,0.0
2018,12,27,1,0,0.0,0.0,2.7,7.4,0.0,0.0,0.0
2018,12,27,1,15,0.0,0.0,2.75,7.3,0.0,0.0,0.0
2018,12,27,1,30,0.0,0.0,2.8,7.2,0.0,0.0,0.0
2018,12,27,1,45,0.0,0.0,2.85,7.15,0.0,0.0,0.0
2018,12,27,2,0,0.0,0.0,2.9,7.1,0.0,0.0,0.0
2018,12,27,2,15,0.0,0.0,2.85,7.05,0.0,0.0,0.0
2018,12,27,2,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2018,12,27,2,45,0.0,0.0,2.75,6.9,0.0,0.0,0.0
2018,12,27,3,0,0.0,0.0,2.7,6.8,0.0,0.0,0.0
2018,12,27,3,15,0.0,0.0,2.7,6.7,0.0,0.0,0.0
2018,12,27,3,30,0.0,0.0,2.7,6.6,0.0,0.0,0.0
2018,12,27,3,45,0.0,0.0,2.65,6.5,0.0,0.0,0.0
2018,12,27,4,0,0.0,0.0,2.6,6.4,0.0,0.0,0.0
2018,12,27,4,15,0.0,0.0,2.55,6.2,0.0,0.0,0.0
2018,12,27,4,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2018,12,27,4,45,0.0,0.0,2.45,5.8,0.0,0.0,0.0
2018,12,27,5,0,0.0,0.0,2.4,5.6,0.0,0.0,0.0
2018,12,27,5,15,0.0,0.0,2.45,5.45,0.0,0.0,0.0
2018,12,27,5,30,0.0,0.0,2.5,5.3,0.0,0.0,0.0
2018,12,27,5,45,0.0,0.0,2.55,5.15,0.0,0.0,0.0
2018,12,27,6,0,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2018,12,27,6,15,0.0,0.0,2.65,4.85,0.0,0.0,0.0
2018,12,27,6,30,0.0,0.0,2.7,4.7,0.0,0.0,0.0
2018,12,27,6,45,0.0,0.0,2.75,4.55,0.0,0.0,0.0
2018,12,27,7,0,0.0,0.0,2.8,4.4,0.0,0.0,0.0
2018,12,27,7,15,107.0,7.5,2.9,4.7,11.0,0.0,0.0
2018,12,27,7,30,214.0,15.0,3.0,5.0,22.0,124.49,0.0
2018,12,27,7,45,387.0,22.0,3.1,5.25,58.0,257.91,177.16
2018,12,27,8,0,560.0,29.0,3.2,5.5,94.0,374.98,309.24
2018,12,27,8,15,636.0,33.5,3.45,6.1,136.0,432.58,364.58
2018,12,27,8,30,712.0,38.0,3.7,6.7,178.0,490.12,416.02
2018,12,27,8,45,759.5,41.0,3.9,7.25,220.0,523.23,445.32
2018,12,27,9,0,807.0,44.0,4.1,7.8,262.0,559.13,475.32
2018,12,27,9,15,835.5,46.5,4.35,8.35,300.5,580.69,492.66
2018,12,27,9,30,864.0,49.0,4.6,8.9,339.0,599.63,507.13
2018,12,27,9,45,882.5,51.0,4.85,9.4,372.5,608.84,513.29
2018,12,27,10,0,901.0,53.0,5.1,9.9,406.0,614.89,516.53
2018,12,27,10,15,916.5,54.0,5.3,10.2,434.0,614.58,514.62
2018,12,27,10,30,932.0,55.0,5.5,10.5,462.0,610.88,509.73
2018,12,27,10,45,941.5,56.0,5.65,10.8,483.0,600.25,498.89
2018,12,27,11,0,951.0,57.0,5.8,11.1,504.0,586.22,485.05
2018,12,27,11,15,958.0,57.0,5.9,11.25,518.0,566.38,466.39
2018,12,27,11,30,965.0,57.0,6.0,11.4,532.0,543.3,444.7
2018,12,27,11,45,968.0,57.5,6.05,11.5,538.0,515.65,418.84
2018,12,27,12,0,971.0,58.0,6.1,11.6,544.0,485.08,390.01
2018,12,27,12,15,970.5,57.5,6.15,11.6,542.0,449.28,356.48
2018,12,27,12,30,970.0,57.0,6.2,11.6,540.0,411.06,320.24
2018,12,27,12,45,967.0,57.5,6.2,11.6,531.0,370.72,281.55
2018,12,27,13,0,964.0,58.0,6.2,11.6,522.0,328.41,240.76
2018,12,27,13,15,956.5,57.5,6.15,11.5,504.5,282.37,197.05
2018,12,27,13,30,949.0,57.0,6.1,11.4,487.0,235.2,153.24
2018,12,27,13,45,938.0,55.5,6.1,11.3,462.0,185.75,110.12
2018,12,27,14,0,927.0,54.0,6.1,11.2,437.0,135.95,71.99
2018,12,27,14,15,910.0,52.5,5.95,11.0,406.0,85.75,43.81
2018,12,27,14,30,893.0,51.0,5.8,10.8,375.0,46.46,36.39
2018,12,27,14,45,867.0,49.0,5.7,10.6,338.0,44.7,34.9
2018,12,27,15,0,841.0,47.0,5.6,10.4,301.0,42.89,33.33
2018,12,27,15,15,803.5,44.5,5.6,10.4,260.0,40.59,31.23
2018,12,27,15,30,766.0,42.0,5.6,10.4,219.0,38.21,29.0
2018,12,27,15,45,707.0,38.5,4.95,9.4,176.5,32.6,23.87
2018,12,27,16,0,648.0,35.0,4.3,8.4,134.0,30.28,21.55
2018,12,27,16,15,544.0,29.0,4.1,7.9,94.0,25.56,16.73
2018,12,27,16,30,440.0,23.0,3.9,7.4,54.0,20.92,8.87
2018,12,27,16,45,240.5,13.5,3.7,6.9,28.5,12.28,0.0
2018,12,27,17,0,41.0,4.0,3.5,6.4,3.0,0.0,0.0
2018,12,27,17,15,20.5,2.0,3.5,6.2,1.5,0.0,0.0
2018,12,27,17,30,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2018,12,27,17,45,0.0,0.0,3.45,5.8,0.0,0.0,0.0
2018,12,27,18,0,0.0,0.0,3.4,5.6,0.0,0.0,0.0
2018,12,27,18,15,0.0,0.0,3.4,5.45,0.0,0.0,0.0
2018,12,27,18,30,0.0,0.0,3.4,5.3,0.0,0.0,0.0
2018,12,27,18,45,0.0,0.0,3.35,5.2,0.0,0.0,0.0
2018,12,27,19,0,0.0,0.0,3.3,5.1,0.0,0.0,0.0
2018,12,27,19,15,0.0,0.0,3.35,5.0,0.0,0.0,0.0
2018,12,27,19,30,0.0,0.0,3.4,4.9,0.0,0.0,0.0
2018,12,27,19,45,0.0,0.0,3.4,4.8,0.0,0.0,0.0
2018,12,27,20,0,0.0,0.0,3.4,4.7,0.0,0.0,0.0
2018,12,27,20,15,0.0,0.0,3.35,4.6,0.0,0.0,0.0
2018,12,27,20,30,0.0,0.0,3.3,4.5,0.0,0.0,0.0
2018,12,27,20,45,0.0,0.0,3.25,4.35,0.0,0.0,0.0
2018,12,27,21,0,0.0,0.0,3.2,4.2,0.0,0.0,0.0
2018,12,27,21,15,0.0,0.0,3.05,3.95,0.0,0.0,0.0
2018,12,27,21,30,0.0,0.0,2.9,3.7,0.0,0.0,0.0
2018,12,27,21,45,0.0,0.0,2.75,3.5,0.0,0.0,0.0
2018,12,27,22,0,0.0,0.0,2.6,3.3,0.0,0.0,0.0
2018,12,27,22,15,0.0,0.0,2.55,3.2,0.0,0.0,0.0
2018,12,27,22,30,0.0,0.0,2.5,3.1,0.0,0.0,0.0
2018,12,27,22,45,0.0,0.0,2.45,3.0,0.0,0.0,0.0
2018,12,27,23,0,0.0,0.0,2.4,2.9,0.0,0.0,0.0
2018,12,27,23,15,0.0,0.0,2.4,2.8,0.0,0.0,0.0
2018,12,27,23,30,0.0,0.0,2.4,2.7,0.0,0.0,0.0
2018,12,27,23,45,0.0,0.0,2.4,2.65,0.0,0.0,0.0
2018,12,28,0,0,0.0,0.0,2.4,2.6,0.0,0.0,0.0
2018,12,28,0,15,0.0,0.0,2.35,2.45,0.0,0.0,0.0
2018,12,28,0,30,0.0,0.0,2.3,2.3,0.0,0.0,0.0
2018,12,28,0,45,0.0,0.0,2.25,2.2,0.0,0.0,0.0
2018,12,28,1,0,0.0,0.0,2.2,2.1,0.0,0.0,0.0
2018,12,28,1,15,0.0,0.0,2.2,2.0,0.0,0.0,0.0
2018,12,28,1,30,0.0,0.0,2.2,1.9,0.0,0.0,0.0
2018,12,28,1,45,0.0,0.0,2.2,1.85,0.0,0.0,0.0
2018,12,28,2,0,0.0,0.0,2.2,1.8,0.0,0.0,0.0
2018,12,28,2,15,0.0,0.0,2.2,1.65,0.0,0.0,0.0
2018,12,28,2,30,0.0,0.0,2.2,1.5,0.0,0.0,0.0
2018,12,28,2,45,0.0,0.0,2.15,1.4,0.0,0.0,0.0
2018,12,28,3,0,0.0,0.0,2.1,1.3,0.0,0.0,0.0
2018,12,28,3,15,0.0,0.0,2.1,1.2,0.0,0.0,0.0
2018,12,28,3,30,0.0,0.0,2.1,1.1,0.0,0.0,0.0
2018,12,28,3,45,0.0,0.0,2.05,1.0,0.0,0.0,0.0
2018,12,28,4,0,0.0,0.0,2.0,0.9,0.0,0.0,0.0
2018,12,28,4,15,0.0,0.0,1.95,0.75,0.0,0.0,0.0
2018,12,28,4,30,0.0,0.0,1.9,0.6,0.0,0.0,0.0
2018,12,28,4,45,0.0,0.0,1.9,0.45,0.0,0.0,0.0
2018,12,28,5,0,0.0,0.0,1.9,0.3,0.0,0.0,0.0
2018,12,28,5,15,0.0,0.0,1.85,0.2,0.0,0.0,0.0
2018,12,28,5,30,0.0,0.0,1.8,0.1,0.0,0.0,0.0
2018,12,28,5,45,0.0,0.0,1.75,0.0,0.0,0.0,0.0
2018,12,28,6,0,0.0,0.0,1.7,-0.1,0.0,0.0,0.0
2018,12,28,6,15,0.0,0.0,1.7,-0.1,0.0,0.0,0.0
2018,12,28,6,30,0.0,0.0,1.7,-0.1,0.0,0.0,0.0
2018,12,28,6,45,0.0,0.0,1.65,-0.05,0.0,0.0,0.0
2018,12,28,7,0,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2018,12,28,7,15,116.0,7.5,1.75,0.8,11.0,0.0,0.0
2018,12,28,7,30,232.0,15.0,1.9,1.6,22.0,133.8,0.0
2018,12,28,7,45,409.5,22.5,2.0,2.45,59.5,269.91,184.53
2018,12,28,8,0,587.0,30.0,2.1,3.3,97.0,391.03,322.72
2018,12,28,8,15,662.0,34.0,2.25,3.95,139.5,448.35,377.77
2018,12,28,8,30,737.0,38.0,2.4,4.6,182.0,501.11,425.11
2018,12,28,8,45,760.0,43.5,2.55,5.3,221.0,531.86,451.75
2018,12,28,9,0,783.0,49.0,2.7,6.0,260.0,556.29,471.77
2018,12,28,9,15,834.5,48.5,2.75,6.55,302.5,583.32,493.02
2018,12,28,9,30,886.0,48.0,2.8,7.1,345.0,612.54,514.87
2018,12,28,9,45,906.5,49.0,2.85,7.7,379.0,621.79,520.03
2018,12,28,10,0,927.0,50.0,2.9,8.3,413.0,627.84,522.39
2018,12,28,10,15,940.5,50.5,2.8,8.65,440.5,625.69,517.95
2018,12,28,10,30,954.0,51.0,2.7,9.0,468.0,620.13,510.66
2018,12,28,10,45,963.5,51.5,2.65,9.3,489.0,608.78,498.97
2018,12,28,11,0,973.0,52.0,2.6,9.6,510.0,593.99,484.4
2018,12,28,11,15,977.0,52.5,2.65,9.8,523.0,572.85,465.17
2018,12,28,11,30,981.0,53.0,2.7,10.0,536.0,548.53,443.06
2018,12,28,11,45,982.0,53.5,2.7,10.2,541.5,519.67,416.77
2018,12,28,12,0,983.0,54.0,2.7,10.4,547.0,487.96,387.64
2018,12,28,12,15,979.0,55.5,2.75,10.5,545.0,452.5,355.16
2018,12,28,12,30,975.0,57.0,2.8,10.6,543.0,414.75,320.09
2018,12,28,12,45,965.5,59.0,2.9,10.7,533.0,373.55,281.71
2018,12,28,13,0,956.0,61.0,3.0,10.8,523.0,330.83,241.52
2018,12,28,13,15,948.5,60.5,2.95,10.8,505.5,285.1,198.65
2018,12,28,13,30,941.0,60.0,2.9,10.8,488.0,238.23,155.53
2018,12,28,13,45,930.0,58.5,2.85,10.8,463.5,189.09,112.91
2018,12,28,14,0,919.0,57.0,2.8,10.8,439.0,139.61,74.96
2018,12,28,14,15,902.5,55.5,2.65,10.55,408.0,89.72,46.53
2018,12,28,14,30,886.0,54.0,2.5,10.3,377.0,48.65,38.45
2018,12,28,14,45,861.5,51.5,2.4,10.1,340.0,46.55,36.68
2018,12,28,15,0,837.0,49.0,2.3,9.9,303.0,44.4,34.8
2018,12,28,15,15,799.5,46.5,2.3,9.9,262.5,42.1,32.72
2018,12,28,15,30,762.0,44.0,2.3,9.9,222.0,36.7,27.74
2018,12,28,15,45,703.0,40.0,1.75,8.1,179.0,33.89,25.24
2018,12,28,16,0,644.0,36.0,1.2,6.3,136.0,31.15,22.62
2018,12,28,16,15,539.5,30.5,1.25,5.8,96.0,26.97,18.24
2018,12,28,16,30,435.0,25.0,1.3,5.3,56.0,22.94,10.99
2018,12,28,16,45,237.5,14.5,1.3,4.8,29.5,13.19,0.0
2018,12,28,17,0,40.0,4.0,1.3,4.3,3.0,0.0,0.0
2018,12,28,17,15,20.0,2.0,1.3,4.25,1.5,0.0,0.0
2018,12,28,17,30,0.0,0.0,1.3,4.2,0.0,0.0,0.0
2018,12,28,17,45,0.0,0.0,1.25,4.15,0.0,0.0,0.0
2018,12,28,18,0,0.0,0.0,1.2,4.1,0.0,0.0,0.0
2018,12,28,18,15,0.0,0.0,1.2,4.05,0.0,0.0,0.0
2018,12,28,18,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2018,12,28,18,45,0.0,0.0,1.2,3.9,0.0,0.0,0.0
2018,12,28,19,0,0.0,0.0,1.2,3.8,0.0,0.0,0.0
2018,12,28,19,15,0.0,0.0,1.15,3.85,0.0,0.0,0.0
2018,12,28,19,30,0.0,0.0,1.1,3.9,0.0,0.0,0.0
2018,12,28,19,45,0.0,0.0,1.1,3.9,0.0,0.0,0.0
2018,12,28,20,0,0.0,0.0,1.1,3.9,0.0,0.0,0.0
2018,12,28,20,15,0.0,0.0,1.05,3.95,0.0,0.0,0.0
2018,12,28,20,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2018,12,28,20,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2018,12,28,21,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2018,12,28,21,15,0.0,0.0,0.95,4.05,0.0,0.0,0.0
2018,12,28,21,30,0.0,0.0,0.9,4.1,0.0,0.0,0.0
2018,12,28,21,45,0.0,0.0,0.85,4.15,0.0,0.0,0.0
2018,12,28,22,0,0.0,0.0,0.8,4.2,0.0,0.0,0.0
2018,12,28,22,15,0.0,0.0,0.75,4.25,0.0,0.0,0.0
2018,12,28,22,30,0.0,0.0,0.7,4.3,0.0,0.0,0.0
2018,12,28,22,45,0.0,0.0,0.7,4.4,0.0,0.0,0.0
2018,12,28,23,0,0.0,0.0,0.7,4.5,0.0,0.0,0.0
2018,12,28,23,15,0.0,0.0,0.65,4.6,0.0,0.0,0.0
2018,12,28,23,30,0.0,0.0,0.6,4.7,0.0,0.0,0.0
2018,12,28,23,45,0.0,0.0,0.55,4.8,0.0,0.0,0.0
2018,12,29,0,0,0.0,0.0,0.5,4.9,0.0,0.0,0.0
2018,12,29,0,15,0.0,0.0,0.5,4.85,0.0,0.0,0.0
2018,12,29,0,30,0.0,0.0,0.5,4.8,0.0,0.0,0.0
2018,12,29,0,45,0.0,0.0,0.55,4.75,0.0,0.0,0.0
2018,12,29,1,0,0.0,0.0,0.6,4.7,0.0,0.0,0.0
2018,12,29,1,15,0.0,0.0,0.65,4.65,0.0,0.0,0.0
2018,12,29,1,30,0.0,0.0,0.7,4.6,0.0,0.0,0.0
2018,12,29,1,45,0.0,0.0,0.75,4.5,0.0,0.0,0.0
2018,12,29,2,0,0.0,0.0,0.8,4.4,0.0,0.0,0.0
2018,12,29,2,15,0.0,0.0,0.8,4.35,0.0,0.0,0.0
2018,12,29,2,30,0.0,0.0,0.8,4.3,0.0,0.0,0.0
2018,12,29,2,45,0.0,0.0,0.8,4.2,0.0,0.0,0.0
2018,12,29,3,0,0.0,0.0,0.8,4.1,0.0,0.0,0.0
2018,12,29,3,15,0.0,0.0,0.8,4.05,0.0,0.0,0.0
2018,12,29,3,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2018,12,29,3,45,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2018,12,29,4,0,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2018,12,29,4,15,0.0,0.0,0.75,3.95,0.0,0.0,0.0
2018,12,29,4,30,0.0,0.0,0.7,3.9,0.0,0.0,0.0
2018,12,29,4,45,0.0,0.0,0.7,3.9,0.0,0.0,0.0
2018,12,29,5,0,0.0,0.0,0.7,3.9,0.0,0.0,0.0
2018,12,29,5,15,0.0,0.0,0.65,3.85,0.0,0.0,0.0
2018,12,29,5,30,0.0,0.0,0.6,3.8,0.0,0.0,0.0
2018,12,29,5,45,0.0,0.0,0.6,3.75,0.0,0.0,0.0
2018,12,29,6,0,0.0,0.0,0.6,3.7,0.0,0.0,0.0
2018,12,29,6,15,0.0,0.0,0.6,3.7,0.0,0.0,0.0
2018,12,29,6,30,0.0,0.0,0.6,3.7,0.0,0.0,0.0
2018,12,29,6,45,0.0,0.0,0.6,3.7,0.0,0.0,0.0
2018,12,29,7,0,0.0,0.0,0.6,3.7,0.0,0.0,0.0
2018,12,29,7,15,46.0,5.5,0.55,4.15,7.0,0.0,0.0
2018,12,29,7,30,92.0,11.0,0.5,4.6,14.0,57.65,0.0
2018,12,29,7,45,315.0,20.0,0.5,5.1,52.0,222.76,147.95
2018,12,29,8,0,538.0,29.0,0.5,5.6,90.0,362.8,293.2
2018,12,29,8,15,471.0,39.5,0.6,6.25,109.5,350.08,289.62
2018,12,29,8,30,404.0,50.0,0.7,6.9,129.0,327.62,274.64
2018,12,29,8,45,397.5,67.5,0.8,7.55,159.5,341.95,287.75
2018,12,29,9,0,391.0,85.0,0.9,8.2,190.0,359.33,301.8
2018,12,29,9,15,596.5,70.0,1.15,8.8,257.0,471.75,393.81
2018,12,29,9,30,802.0,55.0,1.4,9.4,324.0,575.24,475.07
2018,12,29,9,45,844.0,53.5,1.6,10.0,361.5,590.09,485.12
2018,12,29,10,0,886.0,52.0,1.8,10.6,399.0,606.48,496.54
2018,12,29,10,15,899.5,53.5,1.85,10.95,426.5,605.98,494.07
2018,12,29,10,30,913.0,55.0,1.9,11.3,454.0,602.16,488.97
2018,12,29,10,45,920.5,56.5,1.95,11.65,474.5,591.49,478.43
2018,12,29,11,0,928.0,58.0,2.0,12.0,495.0,577.53,465.16
2018,12,29,11,15,932.0,59.0,2.0,12.2,508.0,557.9,447.31
2018,12,29,11,30,936.0,60.0,2.0,12.4,521.0,535.19,426.76
2018,12,29,11,45,938.0,60.0,2.0,12.6,526.5,507.49,401.94
2018,12,29,12,0,940.0,60.0,2.0,12.8,532.0,477.02,374.43
2018,12,29,12,15,937.5,61.0,2.0,12.9,530.5,443.05,343.71
2018,12,29,12,30,935.0,62.0,2.0,13.0,529.0,406.81,310.49
2018,12,29,12,45,929.0,62.0,2.05,13.15,519.0,366.37,273.39
2018,12,29,13,0,923.0,62.0,2.1,13.3,509.0,324.31,234.41
2018,12,29,13,15,914.5,62.0,2.15,13.3,492.0,280.22,193.77
2018,12,29,13,30,906.0,62.0,2.2,13.3,475.0,235.12,152.84
2018,12,29,13,45,892.5,61.0,2.2,13.25,450.5,187.62,112.16
2018,12,29,14,0,879.0,60.0,2.2,13.2,426.0,140.04,75.93
2018,12,29,14,15,861.5,58.0,2.05,13.0,395.5,91.62,47.95
2018,12,29,14,30,844.0,56.0,1.9,12.8,365.0,49.85,39.13
2018,12,29,14,45,818.0,54.0,1.75,12.55,329.5,42.89,33.03
2018,12,29,15,0,792.0,52.0,1.6,12.3,294.0,41.87,32.19
2018,12,29,15,15,754.5,48.5,1.6,12.3,254.0,39.59,30.14
2018,12,29,15,30,717.0,45.0,1.6,12.3,214.0,37.33,28.04
2018,12,29,15,45,656.0,41.0,1.3,10.8,172.5,34.57,25.58
2018,12,29,16,0,595.0,37.0,1.0,9.3,131.0,31.9,23.02
2018,12,29,16,15,491.5,31.0,1.05,8.95,92.5,27.29,18.32
2018,12,29,16,30,388.0,25.0,1.1,8.6,54.0,20.82,9.73
2018,12,29,16,45,220.5,15.5,1.15,8.3,29.5,14.1,0.0
2018,12,29,17,0,53.0,6.0,1.2,8.0,5.0,0.0,0.0
2018,12,29,17,15,26.5,3.0,1.15,7.95,2.5,0.0,0.0
2018,12,29,17,30,0.0,0.0,1.1,7.9,0.0,0.0,0.0
2018,12,29,17,45,0.0,0.0,1.1,7.85,0.0,0.0,0.0
2018,12,29,18,0,0.0,0.0,1.1,7.8,0.0,0.0,0.0
2018,12,29,18,15,0.0,0.0,1.1,7.7,0.0,0.0,0.0
2018,12,29,18,30,0.0,0.0,1.1,7.6,0.0,0.0,0.0
2018,12,29,18,45,0.0,0.0,1.1,7.45,0.0,0.0,0.0
2018,12,29,19,0,0.0,0.0,1.1,7.3,0.0,0.0,0.0
2018,12,29,19,15,0.0,0.0,1.1,7.15,0.0,0.0,0.0
2018,12,29,19,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2018,12,29,19,45,0.0,0.0,1.1,6.85,0.0,0.0,0.0
2018,12,29,20,0,0.0,0.0,1.1,6.7,0.0,0.0,0.0
2018,12,29,20,15,0.0,0.0,1.1,6.6,0.0,0.0,0.0
2018,12,29,20,30,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2018,12,29,20,45,0.0,0.0,1.1,6.35,0.0,0.0,0.0
2018,12,29,21,0,0.0,0.0,1.1,6.2,0.0,0.0,0.0
2018,12,29,21,15,0.0,0.0,1.05,6.15,0.0,0.0,0.0
2018,12,29,21,30,0.0,0.0,1.0,6.1,0.0,0.0,0.0
2018,12,29,21,45,0.0,0.0,1.0,6.05,0.0,0.0,0.0
2018,12,29,22,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2018,12,29,22,15,0.0,0.0,0.95,5.9,0.0,0.0,0.0
2018,12,29,22,30,0.0,0.0,0.9,5.8,0.0,0.0,0.0
2018,12,29,22,45,0.0,0.0,0.9,5.75,0.0,0.0,0.0
2018,12,29,23,0,0.0,0.0,0.9,5.7,0.0,0.0,0.0
2018,12,29,23,15,0.0,0.0,0.9,5.65,0.0,0.0,0.0
2018,12,29,23,30,0.0,0.0,0.9,5.6,0.0,0.0,0.0
2018,12,29,23,45,0.0,0.0,0.85,5.55,0.0,0.0,0.0
2018,12,30,0,0,0.0,0.0,0.8,5.5,0.0,0.0,0.0
2018,12,30,0,15,0.0,0.0,0.85,5.45,0.0,0.0,0.0
2018,12,30,0,30,0.0,0.0,0.9,5.4,0.0,0.0,0.0
2018,12,30,0,45,0.0,0.0,0.9,5.35,0.0,0.0,0.0
2018,12,30,1,0,0.0,0.0,0.9,5.3,0.0,0.0,0.0
2018,12,30,1,15,0.0,0.0,0.9,5.2,0.0,0.0,0.0
2018,12,30,1,30,0.0,0.0,0.9,5.1,0.0,0.0,0.0
2018,12,30,1,45,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2018,12,30,2,0,0.0,0.0,1.0,4.9,0.0,0.0,0.0
2018,12,30,2,15,0.0,0.0,1.05,4.75,0.0,0.0,0.0
2018,12,30,2,30,0.0,0.0,1.1,4.6,0.0,0.0,0.0
2018,12,30,2,45,0.0,0.0,1.15,4.45,0.0,0.0,0.0
2018,12,30,3,0,0.0,0.0,1.2,4.3,0.0,0.0,0.0
2018,12,30,3,15,0.0,0.0,1.2,4.2,0.0,0.0,0.0
2018,12,30,3,30,0.0,0.0,1.2,4.1,0.0,0.0,0.0
2018,12,30,3,45,0.0,0.0,1.2,3.95,0.0,0.0,0.0
2018,12,30,4,0,0.0,0.0,1.2,3.8,0.0,0.0,0.0
2018,12,30,4,15,0.0,0.0,1.2,3.75,0.0,0.0,0.0
2018,12,30,4,30,0.0,0.0,1.2,3.7,0.0,0.0,0.0
2018,12,30,4,45,0.0,0.0,1.2,3.7,0.0,0.0,0.0
2018,12,30,5,0,0.0,0.0,1.2,3.7,0.0,0.0,0.0
2018,12,30,5,15,0.0,0.0,1.2,3.6,0.0,0.0,0.0
2018,12,30,5,30,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2018,12,30,5,45,0.0,0.0,1.2,3.45,0.0,0.0,0.0
2018,12,30,6,0,0.0,0.0,1.2,3.4,0.0,0.0,0.0
2018,12,30,6,15,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2018,12,30,6,30,0.0,0.0,1.2,3.6,0.0,0.0,0.0
2018,12,30,6,45,0.0,0.0,1.25,3.7,0.0,0.0,0.0
2018,12,30,7,0,0.0,0.0,1.3,3.8,0.0,0.0,0.0
2018,12,30,7,15,47.5,6.0,1.4,4.45,7.5,0.0,0.0
2018,12,30,7,30,95.0,12.0,1.5,5.1,15.0,60.12,0.0
2018,12,30,7,45,180.0,24.5,1.65,5.75,41.0,153.57,99.99
2018,12,30,8,0,265.0,37.0,1.8,6.4,67.0,224.02,183.18
2018,12,30,8,15,300.0,50.5,1.9,6.65,98.0,262.31,220.34
2018,12,30,8,30,335.0,64.0,2.0,6.9,129.0,300.72,255.21
2018,12,30,8,45,351.5,76.5,2.15,7.15,158.5,326.22,277.92
2018,12,30,9,0,368.0,89.0,2.3,7.4,188.0,350.58,298.71
2018,12,30,9,15,366.0,103.0,2.3,7.6,213.5,363.91,309.23
2018,12,30,9,30,364.0,117.0,2.3,7.8,239.0,375.44,317.82
2018,12,30,9,45,423.0,121.5,2.35,8.0,277.0,412.06,347.4
2018,12,30,10,0,482.0,126.0,2.4,8.2,315.0,446.62,374.52
2018,12,30,10,15,621.0,107.5,2.35,8.5,368.0,506.92,421.96
2018,12,30,10,30,760.0,89.0,2.3,8.8,421.0,556.89,459.7
2018,12,30,10,45,835.0,77.5,2.3,9.1,458.0,570.58,468.11
2018,12,30,11,0,910.0,66.0,2.3,9.4,495.0,577.97,471.36
2018,12,30,11,15,919.5,66.0,2.3,9.7,510.0,560.46,454.64
2018,12,30,11,30,929.0,66.0,2.3,10.0,525.0,539.69,435.18
2018,12,30,11,45,934.5,65.5,2.3,10.3,531.5,513.26,410.92
2018,12,30,12,0,940.0,65.0,2.3,10.6,538.0,483.89,383.81
2018,12,30,12,15,936.0,65.0,2.35,10.8,535.0,448.26,351.51
2018,12,30,12,30,932.0,65.0,2.4,11.0,532.0,410.52,316.81
2018,12,30,12,45,928.0,64.5,2.5,11.2,522.5,370.35,279.53
2018,12,30,13,0,924.0,64.0,2.6,11.4,513.0,328.44,240.19
2018,12,30,13,15,919.5,63.0,2.75,11.45,497.0,284.38,199.02
2018,12,30,13,30,915.0,62.0,2.9,11.5,481.0,238.98,157.19
2018,12,30,13,45,903.5,61.0,3.05,11.6,457.0,191.37,115.72
2018,12,30,14,0,892.0,60.0,3.2,11.7,433.0,143.46,78.51
2018,12,30,14,15,873.0,58.5,3.15,11.55,402.0,94.66,49.68
2018,12,30,14,30,854.0,57.0,3.1,11.4,371.0,50.66,40.06
2018,12,30,14,45,827.0,54.5,3.05,11.3,334.5,48.59,38.31
2018,12,30,15,0,800.0,52.0,3.0,11.2,298.0,41.86,32.31
2018,12,30,15,15,762.0,49.5,3.0,11.2,258.5,40.42,31.01
2018,12,30,15,30,724.0,47.0,3.0,11.2,219.0,39.06,29.71
2018,12,30,15,45,661.5,42.5,2.25,9.8,176.5,35.89,26.87
2018,12,30,16,0,599.0,38.0,1.5,8.4,134.0,32.79,23.92
2018,12,30,16,15,491.0,32.5,1.45,7.85,95.0,28.7,19.69
2018,12,30,16,30,383.0,27.0,1.4,7.3,56.0,22.64,11.59
2018,12,30,16,45,219.5,16.5,1.35,6.75,30.5,15.01,0.0
2018,12,30,17,0,56.0,6.0,1.3,6.2,5.0,0.0,0.0
2018,12,30,17,15,28.0,3.0,1.35,6.1,2.5,0.0,0.0
2018,12,30,17,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2018,12,30,17,45,0.0,0.0,1.4,5.9,0.0,0.0,0.0
2018,12,30,18,0,0.0,0.0,1.4,5.8,0.0,0.0,0.0
2018,12,30,18,15,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2018,12,30,18,30,0.0,0.0,1.4,6.2,0.0,0.0,0.0
2018,12,30,18,45,0.0,0.0,1.4,6.4,0.0,0.0,0.0
2018,12,30,19,0,0.0,0.0,1.4,6.6,0.0,0.0,0.0
2018,12,30,19,15,0.0,0.0,1.5,6.8,0.0,0.0,0.0
2018,12,30,19,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2018,12,30,19,45,0.0,0.0,1.7,7.2,0.0,0.0,0.0
2018,12,30,20,0,0.0,0.0,1.8,7.4,0.0,0.0,0.0
2018,12,30,20,15,0.0,0.0,1.95,7.4,0.0,0.0,0.0
2018,12,30,20,30,0.0,0.0,2.1,7.4,0.0,0.0,0.0
2018,12,30,20,45,0.0,0.0,2.3,7.45,0.0,0.0,0.0
2018,12,30,21,0,0.0,0.0,2.5,7.5,0.0,0.0,0.0
2018,12,30,21,15,0.0,0.0,2.5,7.4,0.0,0.0,0.0
2018,12,30,21,30,0.0,0.0,2.5,7.3,0.0,0.0,0.0
2018,12,30,21,45,0.0,0.0,2.45,7.2,0.0,0.0,0.0
2018,12,30,22,0,0.0,0.0,2.4,7.1,0.0,0.0,0.0
2018,12,30,22,15,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2018,12,30,22,30,0.0,0.0,2.4,6.9,0.0,0.0,0.0
2018,12,30,22,45,0.0,0.0,2.35,6.85,0.0,0.0,0.0
2018,12,30,23,0,0.0,0.0,2.3,6.8,0.0,0.0,0.0
2018,12,30,23,15,0.0,0.0,2.2,6.75,0.0,0.0,0.0
2018,12,30,23,30,0.0,0.0,2.1,6.7,0.0,0.0,0.0
2018,12,30,23,45,0.0,0.0,2.0,6.65,0.0,0.0,0.0
2018,12,31,0,0,0.0,0.0,1.9,6.6,0.0,0.0,0.0
2018,12,31,0,15,0.0,0.0,1.85,6.55,0.0,0.0,0.0
2018,12,31,0,30,0.0,0.0,1.8,6.5,0.0,0.0,0.0
2018,12,31,0,45,0.0,0.0,1.75,6.45,0.0,0.0,0.0
2018,12,31,1,0,0.0,0.0,1.7,6.4,0.0,0.0,0.0
2018,12,31,1,15,0.0,0.0,1.7,6.35,0.0,0.0,0.0
2018,12,31,1,30,0.0,0.0,1.7,6.3,0.0,0.0,0.0
2018,12,31,1,45,0.0,0.0,1.75,6.3,0.0,0.0,0.0
2018,12,31,2,0,0.0,0.0,1.8,6.3,0.0,0.0,0.0
2018,12,31,2,15,0.0,0.0,1.85,6.25,0.0,0.0,0.0
2018,12,31,2,30,0.0,0.0,1.9,6.2,0.0,0.0,0.0
2018,12,31,2,45,0.0,0.0,2.0,6.2,0.0,0.0,0.0
2018,12,31,3,0,0.0,0.0,2.1,6.2,0.0,0.0,0.0
2018,12,31,3,15,0.0,0.0,2.2,6.1,0.0,0.0,0.0
2018,12,31,3,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2018,12,31,3,45,0.0,0.0,2.4,5.9,0.0,0.0,0.0
2018,12,31,4,0,0.0,0.0,2.5,5.8,0.0,0.0,0.0
2018,12,31,4,15,0.0,0.0,2.45,5.55,0.0,0.0,0.0
2018,12,31,4,30,0.0,0.0,2.4,5.3,0.0,0.0,0.0
2018,12,31,4,45,0.0,0.0,2.35,5.0,0.0,0.0,0.0
2018,12,31,5,0,0.0,0.0,2.3,4.7,0.0,0.0,0.0
2018,12,31,5,15,0.0,0.0,2.25,4.35,0.0,0.0,0.0
2018,12,31,5,30,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2018,12,31,5,45,0.0,0.0,2.1,3.7,0.0,0.0,0.0
2018,12,31,6,0,0.0,0.0,2.0,3.4,0.0,0.0,0.0
2018,12,31,6,15,0.0,0.0,1.95,3.25,0.0,0.0,0.0
2018,12,31,6,30,0.0,0.0,1.9,3.1,0.0,0.0,0.0
2018,12,31,6,45,0.0,0.0,1.9,2.95,0.0,0.0,0.0
2018,12,31,7,0,0.0,0.0,1.9,2.8,0.0,0.0,0.0
2018,12,31,7,15,53.5,6.5,2.1,3.35,8.0,0.0,0.0
2018,12,31,7,30,107.0,13.0,2.3,3.9,16.0,67.27,0.0
2018,12,31,7,45,338.0,21.5,2.55,4.5,55.0,236.89,155.82
2018,12,31,8,0,569.0,30.0,2.8,5.1,94.0,381.41,313.62
2018,12,31,8,15,516.5,41.5,2.95,5.5,118.5,379.43,320.08
2018,12,31,8,30,464.0,53.0,3.1,5.9,143.0,367.31,313.61
2018,12,31,8,45,440.0,69.0,3.3,6.35,170.0,374.08,320.69
2018,12,31,9,0,416.0,85.0,3.5,6.8,197.0,375.45,321.97
2018,12,31,9,15,491.5,88.0,3.6,7.2,239.0,428.35,366.18
2018,12,31,9,30,567.0,91.0,3.7,7.6,281.0,476.54,405.22
2018,12,31,9,45,745.0,71.5,3.75,8.05,347.0,556.98,470.3
2018,12,31,10,0,923.0,52.0,3.8,8.5,413.0,631.26,528.32
2018,12,31,10,15,937.0,53.0,3.9,8.75,441.5,630.33,525.29
2018,12,31,10,30,951.0,54.0,4.0,9.0,470.0,625.97,519.74
2018,12,31,10,45,960.5,54.5,4.1,9.2,491.5,614.91,508.9
2018,12,31,11,0,970.0,55.0,4.2,9.4,513.0,600.42,495.12
2018,12,31,11,15,975.5,55.5,4.25,9.5,527.0,580.35,476.59
2018,12,31,11,30,981.0,56.0,4.3,9.6,541.0,557.01,455.07
2018,12,31,11,45,983.5,56.5,4.35,9.7,547.5,529.03,429.35
2018,12,31,12,0,986.0,57.0,4.4,9.8,554.0,498.09,400.65
2018,12,31,12,15,983.0,58.0,4.45,9.85,552.5,462.54,367.66
2018,12,31,12,30,980.0,59.0,4.5,9.9,551.0,424.62,332.01
2018,12,31,12,45,974.0,60.0,4.55,9.9,541.5,383.51,293.13
2018,12,31,13,0,968.0,61.0,4.6,9.9,532.0,340.61,252.19
2018,12,31,13,15,960.5,60.5,4.65,9.85,515.0,294.44,208.42
2018,12,31,13,30,953.0,60.0,4.7,9.8,498.0,247.09,164.23
2018,12,31,13,45,942.0,59.0,4.7,9.75,473.5,197.82,120.59
2018,12,31,14,0,931.0,58.0,4.7,9.7,449.0,148.14,81.26
2018,12,31,14,15,914.5,56.0,4.6,9.55,417.5,97.18,50.15
2018,12,31,14,30,898.0,54.0,4.5,9.4,386.0,48.74,38.65
2018,12,31,14,45,874.5,52.0,4.4,9.2,349.5,47.03,37.21
2018,12,31,15,0,851.0,50.0,4.3,9.0,313.0,45.26,35.68
2018,12,31,15,15,815.0,47.5,4.3,9.0,272.0,42.98,33.61
2018,12,31,15,30,779.0,45.0,4.3,9.0,231.0,37.49,28.56
2018,12,31,15,45,658.5,34.5,2.5,11.0,171.0,31.68,22.95
2018,12,31,16,0,538.0,24.0,0.7,13.0,111.0,22.51,14.39
2018,12,31,16,15,420.0,26.0,0.7,12.6,81.5,22.17,13.68
2018,12,31,16,30,302.0,28.0,0.7,12.2,52.0,23.39,12.27
2018,12,31,16,45,172.0,16.0,0.65,11.8,28.0,14.55,0.0
2018,12,31,17,0,42.0,4.0,0.6,11.4,4.0,0.0,0.0
2018,12,31,17,15,21.0,2.0,0.55,11.15,2.0,0.0,0.0
2018,12,31,17,30,0.0,0.0,0.5,10.9,0.0,0.0,0.0
2018,12,31,17,45,0.0,0.0,0.45,10.65,0.0,0.0,0.0
2018,12,31,18,0,0.0,0.0,0.4,10.4,0.0,0.0,0.0
2018,12,31,18,15,0.0,0.0,0.4,10.25,0.0,0.0,0.0
2018,12,31,18,30,0.0,0.0,0.4,10.1,0.0,0.0,0.0
2018,12,31,18,45,0.0,0.0,0.45,9.9,0.0,0.0,0.0
2018,12,31,19,0,0.0,0.0,0.5,9.7,0.0,0.0,0.0
2018,12,31,19,15,0.0,0.0,0.5,9.65,0.0,0.0,0.0
2018,12,31,19,30,0.0,0.0,0.5,9.6,0.0,0.0,0.0
2018,12,31,19,45,0.0,0.0,0.5,9.55,0.0,0.0,0.0
2018,12,31,20,0,0.0,0.0,0.5,9.5,0.0,0.0,0.0
2018,12,31,20,15,0.0,0.0,0.5,9.35,0.0,0.0,0.0
2018,12,31,20,30,0.0,0.0,0.5,9.2,0.0,0.0,0.0
2018,12,31,20,45,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2018,12,31,21,0,0.0,0.0,0.5,8.8,0.0,0.0,0.0
2018,12,31,21,15,0.0,0.0,0.55,8.65,0.0,0.0,0.0
2018,12,31,21,30,0.0,0.0,0.6,8.5,0.0,0.0,0.0
2018,12,31,21,45,0.0,0.0,0.6,8.35,0.0,0.0,0.0
2018,12,31,22,0,0.0,0.0,0.6,8.2,0.0,0.0,0.0
2018,12,31,22,15,0.0,0.0,0.6,8.15,0.0,0.0,0.0
2018,12,31,22,30,0.0,0.0,0.6,8.1,0.0,0.0,0.0
2018,12,31,22,45,0.0,0.0,0.55,8.05,0.0,0.0,0.0
2018,12,31,23,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2018,12,31,23,15,0.0,0.0,0.5,7.9,0.0,0.0,0.0
2018,12,31,23,30,0.0,0.0,0.5,7.8,0.0,0.0,0.0
2018,12,31,23,45,0.0,0.0,0.5,7.8,0.0,0.0,0.0
